Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,16.0,1.4,2.0,32.5,120.54,0.0
2016,1,1,8,0,359.0,32.0,1.6,3.0,65.0,247.91,192.0
2016,1,1,8,15,452.0,40.0,1.6,3.5,105.0,321.16,266.86
2016,1,1,8,30,545.0,48.0,1.6,4.0,145.0,400.26,337.58
2016,1,1,8,45,602.5,54.0,1.6,4.5,185.5,460.13,389.9
2016,1,1,9,0,660.0,60.0,1.6,5.0,226.0,521.67,441.56
2016,1,1,9,15,697.5,64.0,1.6,5.5,264.0,568.4,479.47
2016,1,1,9,30,735.0,68.0,1.6,6.0,302.0,610.13,512.05
2016,1,1,9,45,754.5,72.5,1.65,7.0,334.5,643.41,535.66
2016,1,1,10,0,774.0,77.0,1.7,8.0,367.0,674.56,557.06
2016,1,1,10,15,792.5,79.0,1.6,8.0,395.0,699.68,574.26
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,722.14,589.19
2016,1,1,10,45,821.5,83.0,1.45,8.5,444.5,735.7,596.73
2016,1,1,11,0,832.0,85.0,1.4,9.0,466.0,746.14,602.02
2016,1,1,11,15,839.5,86.0,1.3,9.0,480.0,749.92,603.02
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,750.41,601.73
2016,1,1,11,45,850.5,87.5,1.15,9.5,501.0,744.02,595.1
2016,1,1,12,0,854.0,88.0,1.1,10.0,508.0,734.36,586.32
2016,1,1,12,15,853.5,88.0,1.05,10.0,507.0,718.02,573.93
2016,1,1,12,30,853.0,88.0,1.0,10.0,506.0,698.63,559.41
2016,1,1,12,45,854.0,85.5,1.0,10.5,498.5,674.45,540.1
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,647.36,518.41
2016,1,1,13,15,846.5,82.0,1.0,11.0,475.0,613.34,492.06
2016,1,1,13,30,838.0,81.0,1.0,11.0,459.0,577.2,463.6
2016,1,1,13,45,825.5,79.5,1.0,11.0,436.5,536.48,430.95
2016,1,1,14,0,813.0,78.0,1.0,11.0,414.0,494.37,396.38
2016,1,1,14,15,793.5,75.5,0.95,10.5,384.5,446.89,357.07
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,399.16,316.4
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,347.89,271.52
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,297.64,226.45
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.5,243.29,178.06
2016,1,1,15,30,639.0,57.0,0.8,9.0,209.0,192.5,132.72
2016,1,1,15,45,576.5,51.0,0.75,8.5,168.5,140.38,88.59
2016,1,1,16,0,514.0,45.0,0.7,8.0,128.0,94.47,52.94
2016,1,1,16,15,412.0,36.0,0.75,7.5,89.5,50.42,25.2
2016,1,1,16,30,310.0,27.0,0.8,7.0,51.0,22.02,10.38
2016,1,1,16,45,155.0,13.5,0.9,7.0,25.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,60.0,16.5,1.35,4.5,22.5,55.03,0.0
2016,1,2,8,0,120.0,33.0,1.5,5.0,45.0,117.29,88.38
2016,1,2,8,15,155.5,49.5,1.5,5.5,72.0,160.94,132.14
2016,1,2,8,30,191.0,66.0,1.5,6.0,99.0,206.2,173.27
2016,1,2,8,45,213.0,81.5,1.5,6.5,127.5,243.35,206.39
2016,1,2,9,0,235.0,97.0,1.5,7.0,156.0,281.16,239.11
2016,1,2,9,15,248.0,111.5,1.5,7.5,182.5,311.99,265.0
2016,1,2,9,30,261.0,126.0,1.5,8.0,209.0,342.59,289.98
2016,1,2,9,45,279.0,136.0,1.55,9.0,233.5,370.44,311.85
2016,1,2,10,0,297.0,146.0,1.6,10.0,258.0,398.05,332.99
2016,1,2,10,15,204.5,164.5,1.75,10.5,244.0,341.95,285.18
2016,1,2,10,30,112.0,183.0,1.9,11.0,230.0,294.91,244.2
2016,1,2,10,45,72.0,182.5,2.1,11.5,213.0,250.25,206.46
2016,1,2,11,0,32.0,182.0,2.3,12.0,196.0,217.2,177.8
2016,1,2,11,15,16.0,164.5,2.4,12.5,171.5,173.63,141.11
2016,1,2,11,30,0.0,147.0,2.5,13.0,147.0,142.18,114.29
2016,1,2,11,45,64.0,184.0,2.6,13.5,216.0,237.78,194.63
2016,1,2,12,0,128.0,221.0,2.7,14.0,285.0,335.05,273.63
2016,1,2,12,15,82.0,210.0,2.7,14.0,251.5,275.73,224.52
2016,1,2,12,30,36.0,199.0,2.7,14.0,218.0,228.68,185.38
2016,1,2,12,45,103.0,206.0,2.7,14.0,256.5,279.11,227.92
2016,1,2,13,0,170.0,213.0,2.7,14.0,295.0,333.76,272.66
2016,1,2,13,15,306.0,186.5,2.6,14.0,327.5,388.24,317.55
2016,1,2,13,30,442.0,160.0,2.5,14.0,360.0,433.05,353.24
2016,1,2,13,45,253.0,167.0,2.45,14.0,280.0,313.26,255.42
2016,1,2,14,0,64.0,174.0,2.4,14.0,200.0,203.72,165.17
2016,1,2,14,15,188.5,157.0,2.15,14.0,227.0,244.02,198.15
2016,1,2,14,30,313.0,140.0,1.9,14.0,254.0,272.23,218.79
2016,1,2,14,45,296.5,129.0,1.65,14.0,229.5,238.58,189.32
2016,1,2,15,0,280.0,118.0,1.4,14.0,205.0,206.06,160.76
2016,1,2,15,15,263.5,104.0,1.2,13.5,177.0,171.91,131.03
2016,1,2,15,30,247.0,90.0,1.0,13.0,149.0,139.26,102.53
2016,1,2,15,45,222.5,74.5,0.85,12.5,120.0,105.58,73.99
2016,1,2,16,0,198.0,59.0,0.7,12.0,91.0,74.58,48.83
2016,1,2,16,15,153.5,43.5,0.75,11.5,64.0,45.46,27.65
2016,1,2,16,30,109.0,28.0,0.8,11.0,37.0,23.13,11.45
2016,1,2,16,45,54.5,14.0,0.9,10.5,18.5,13.34,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,21.5,16.5,1.8,8.5,18.5,31.64,0.0
2016,1,3,8,0,43.0,33.0,1.9,9.0,37.0,69.42,49.29
2016,1,3,8,15,63.5,50.0,1.9,9.5,59.5,102.6,81.22
2016,1,3,8,30,84.0,67.0,1.9,10.0,82.0,136.22,111.4
2016,1,3,8,45,94.5,84.0,1.95,10.5,105.0,164.52,136.4
2016,1,3,9,0,105.0,101.0,2.0,11.0,128.0,192.97,160.99
2016,1,3,9,15,111.5,117.0,1.9,11.0,149.5,217.47,181.89
2016,1,3,9,30,118.0,133.0,1.8,11.0,171.0,241.88,202.28
2016,1,3,9,45,123.5,146.5,1.7,11.5,189.5,262.05,218.37
2016,1,3,10,0,129.0,160.0,1.6,12.0,208.0,282.05,233.98
2016,1,3,10,15,102.0,170.0,1.55,12.0,209.5,261.63,216.28
2016,1,3,10,30,75.0,180.0,1.5,12.0,211.0,251.79,207.2
2016,1,3,10,45,92.0,191.0,1.5,12.5,231.5,275.92,226.58
2016,1,3,11,0,109.0,202.0,1.5,13.0,252.0,299.91,245.44
2016,1,3,11,15,117.0,209.0,1.6,13.0,264.0,323.17,263.85
2016,1,3,11,30,125.0,216.0,1.7,13.0,276.0,334.46,272.79
2016,1,3,11,45,100.0,216.0,1.85,13.5,264.5,301.72,245.62
2016,1,3,12,0,75.0,216.0,2.0,14.0,253.0,280.48,227.67
2016,1,3,12,15,153.0,216.5,2.1,14.0,292.0,343.56,279.95
2016,1,3,12,30,231.0,217.0,2.2,14.0,331.0,392.97,320.25
2016,1,3,12,45,304.0,202.0,2.35,14.0,349.5,426.59,347.74
2016,1,3,13,0,377.0,187.0,2.5,14.0,368.0,446.25,364.1
2016,1,3,13,15,283.0,193.0,2.45,14.0,326.5,381.88,311.35
2016,1,3,13,30,189.0,199.0,2.4,14.0,285.0,315.46,257.04
2016,1,3,13,45,222.5,186.0,2.35,14.5,282.5,311.17,253.26
2016,1,3,14,0,256.0,173.0,2.3,15.0,280.0,309.58,250.92
2016,1,3,14,15,246.5,163.0,1.95,14.5,260.0,281.97,227.8
2016,1,3,14,30,237.0,153.0,1.6,14.0,240.0,254.74,204.75
2016,1,3,14,45,225.0,139.0,1.3,14.0,215.5,223.07,177.52
2016,1,3,15,0,213.0,125.0,1.0,14.0,191.0,192.34,150.83
2016,1,3,15,15,198.5,110.0,0.85,13.5,165.0,161.01,123.94
2016,1,3,15,30,184.0,95.0,0.7,13.0,139.0,131.09,98.15
2016,1,3,15,45,155.5,79.0,0.6,13.0,111.5,99.52,71.72
2016,1,3,16,0,127.0,63.0,0.5,13.0,84.0,71.15,48.78
2016,1,3,16,15,90.0,46.0,0.5,12.5,59.0,45.34,29.22
2016,1,3,16,30,53.0,29.0,0.5,12.0,34.0,24.93,13.2
2016,1,3,16,45,26.5,14.5,0.55,11.5,17.0,13.82,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,78.0,16.0,2.65,11.5,23.5,70.11,0.0
2016,1,4,8,0,156.0,32.0,2.7,12.0,47.0,144.99,107.36
2016,1,4,8,15,195.0,47.0,2.8,12.0,75.5,189.34,152.69
2016,1,4,8,30,234.0,62.0,2.9,12.0,104.0,236.11,195.17
2016,1,4,8,45,258.0,76.5,3.0,12.5,133.0,263.47,220.2
2016,1,4,9,0,282.0,91.0,3.1,13.0,162.0,302.85,254.09
2016,1,4,9,15,295.0,105.0,3.15,13.0,190.0,334.58,281.1
2016,1,4,9,30,308.0,119.0,3.2,13.0,218.0,365.92,307.15
2016,1,4,9,45,312.0,132.0,3.3,13.5,241.0,388.95,325.27
2016,1,4,10,0,316.0,145.0,3.4,14.0,264.0,410.94,342.17
2016,1,4,10,15,312.0,157.0,3.5,14.0,282.0,424.59,352.61
2016,1,4,10,30,308.0,169.0,3.6,14.0,300.0,436.88,361.87
2016,1,4,10,45,292.5,181.0,3.75,14.5,310.0,439.12,362.21
2016,1,4,11,0,277.0,193.0,3.9,15.0,320.0,439.96,361.46
2016,1,4,11,15,257.5,202.0,3.95,15.0,323.5,432.95,355.01
2016,1,4,11,30,238.0,211.0,4.0,15.0,327.0,413.53,338.95
2016,1,4,11,45,259.5,211.5,4.05,15.5,339.5,436.78,356.8
2016,1,4,12,0,281.0,212.0,4.1,16.0,352.0,447.19,364.41
2016,1,4,12,15,192.5,216.5,4.05,16.0,312.5,371.92,302.78
2016,1,4,12,30,104.0,221.0,4.0,16.0,273.0,300.62,243.86
2016,1,4,12,45,101.5,218.0,4.0,16.0,268.0,291.78,236.81
2016,1,4,13,0,99.0,215.0,4.0,16.0,263.0,282.91,229.55
2016,1,4,13,15,191.0,202.5,3.9,15.5,291.5,328.78,268.34
2016,1,4,13,30,283.0,190.0,3.8,15.0,320.0,367.51,300.4
2016,1,4,13,45,213.0,186.0,3.75,15.0,281.0,306.48,250.0
2016,1,4,14,0,143.0,182.0,3.7,15.0,242.0,257.23,209.2
2016,1,4,14,15,71.5,136.5,3.4,14.5,166.5,165.54,133.82
2016,1,4,14,30,0.0,91.0,3.1,14.0,91.0,85.1,66.88
2016,1,4,14,45,0.0,82.0,2.85,14.0,82.0,76.53,59.76
2016,1,4,15,0,0.0,73.0,2.6,14.0,73.0,68.01,52.57
2016,1,4,15,15,0.0,63.0,2.35,13.5,63.0,58.61,44.65
2016,1,4,15,30,0.0,53.0,2.1,13.0,53.0,49.27,36.66
2016,1,4,15,45,0.0,43.0,1.85,13.0,43.0,39.95,28.52
2016,1,4,16,0,0.0,33.0,1.6,13.0,33.0,30.64,20.31
2016,1,4,16,15,0.0,23.0,1.65,12.5,23.0,21.34,12.08
2016,1,4,16,30,0.0,13.0,1.7,12.0,13.0,12.04,3.65
2016,1,4,16,45,0.0,6.5,1.75,12.0,6.5,6.02,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.5,16.5,1.7,11.5,21.5,53.32,0.0
2016,1,5,8,0,113.0,33.0,1.8,12.0,43.0,113.72,83.2
2016,1,5,8,15,144.5,49.0,2.0,12.0,69.5,154.06,123.42
2016,1,5,8,30,176.0,65.0,2.2,12.0,96.0,195.91,161.25
2016,1,5,8,45,197.0,80.5,2.45,12.0,124.0,232.08,193.54
2016,1,5,9,0,218.0,96.0,2.7,12.0,152.0,268.89,225.71
2016,1,5,9,15,227.5,111.5,2.8,12.0,177.5,298.42,250.91
2016,1,5,9,30,237.0,127.0,2.9,12.0,203.0,327.54,275.23
2016,1,5,9,45,244.0,140.0,3.0,12.5,225.5,351.08,294.01
2016,1,5,10,0,251.0,153.0,3.1,13.0,248.0,373.96,311.88
2016,1,5,10,15,130.0,153.0,3.2,13.0,202.5,272.36,226.29
2016,1,5,10,30,9.0,153.0,3.3,13.0,157.0,159.06,129.09
2016,1,5,10,45,4.5,129.5,3.4,13.0,131.5,128.84,103.78
2016,1,5,11,0,0.0,106.0,3.5,13.0,106.0,100.44,79.72
2016,1,5,11,15,0.0,117.5,3.55,13.0,117.5,111.9,89.3
2016,1,5,11,30,0.0,129.0,3.6,13.0,129.0,123.38,98.82
2016,1,5,11,45,0.0,141.0,3.65,13.0,141.0,135.41,108.79
2016,1,5,12,0,0.0,153.0,3.7,13.0,153.0,147.46,118.76
2016,1,5,12,15,0.0,103.5,3.65,12.5,103.5,97.23,76.95
2016,1,5,12,30,0.0,54.0,3.6,12.0,54.0,50.22,37.33
2016,1,5,12,45,18.5,125.0,3.6,12.0,134.5,135.57,109.99
2016,1,5,13,0,37.0,196.0,3.6,12.0,215.0,222.17,182.1
2016,1,5,13,15,44.5,193.5,3.45,12.0,215.0,222.04,181.94
2016,1,5,13,30,52.0,191.0,3.3,12.0,215.0,221.37,181.48
2016,1,5,13,45,37.0,176.0,3.2,12.0,192.5,194.63,159.19
2016,1,5,14,0,22.0,161.0,3.1,12.0,170.0,164.82,134.35
2016,1,5,14,15,41.5,157.0,2.95,11.5,173.0,172.66,141.28
2016,1,5,14,30,61.0,153.0,2.8,11.0,176.0,174.22,142.61
2016,1,5,14,45,57.0,140.0,2.7,11.0,159.5,156.12,127.14
2016,1,5,15,0,53.0,127.0,2.6,11.0,143.0,138.47,111.95
2016,1,5,15,15,47.0,111.0,2.35,11.0,124.5,117.84,94.17
2016,1,5,15,30,41.0,95.0,2.1,11.0,106.0,98.01,76.99
2016,1,5,15,45,251.5,72.5,1.9,11.0,117.0,111.22,78.35
2016,1,5,16,0,462.0,50.0,1.7,11.0,128.0,98.53,57.83
2016,1,5,16,15,364.0,40.5,1.6,10.5,91.5,56.12,29.9
2016,1,5,16,30,266.0,31.0,1.5,10.0,55.0,25.36,14.44
2016,1,5,16,45,133.0,15.5,1.45,10.0,27.5,12.33,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.0,19.0,3.3,12.0,21.0,29.53,0.0
2016,1,6,8,0,36.0,38.0,3.3,12.0,42.0,67.74,47.35
2016,1,6,8,15,83.5,58.0,3.15,12.0,72.0,127.5,101.21
2016,1,6,8,30,131.0,78.0,3.0,12.0,102.0,181.28,148.75
2016,1,6,8,45,167.5,95.5,2.95,12.0,133.5,226.75,188.79
2016,1,6,9,0,204.0,113.0,2.9,12.0,165.0,284.05,237.8
2016,1,6,9,15,234.5,127.0,2.95,12.0,195.5,324.43,272.15
2016,1,6,9,30,265.0,141.0,3.0,12.0,226.0,365.75,306.65
2016,1,6,9,45,314.0,139.5,3.05,12.0,251.0,400.48,335.94
2016,1,6,10,0,363.0,138.0,3.1,12.0,276.0,449.52,376.03
2016,1,6,10,15,181.5,141.0,3.15,12.0,210.0,295.72,247.59
2016,1,6,10,30,0.0,144.0,3.2,12.0,144.0,142.16,115.07
2016,1,6,10,45,0.0,78.5,3.25,12.0,78.5,73.08,56.92
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,12.06,4.73
2016,1,6,11,15,136.5,110.5,3.4,12.0,177.5,233.04,195.56
2016,1,6,11,30,273.0,208.0,3.5,12.0,342.0,448.5,371.52
2016,1,6,11,45,231.5,216.0,3.6,12.0,330.5,410.76,339.39
2016,1,6,12,0,190.0,224.0,3.7,12.0,319.0,384.56,317.29
2016,1,6,12,15,143.0,223.0,3.65,12.0,294.5,344.49,283.75
2016,1,6,12,30,96.0,222.0,3.6,12.0,270.0,296.38,243.66
2016,1,6,12,45,48.0,167.5,3.55,12.0,191.5,200.44,164.21
2016,1,6,13,0,0.0,113.0,3.5,12.0,113.0,106.42,84.84
2016,1,6,13,15,31.0,154.5,3.35,12.0,169.0,172.16,140.7
2016,1,6,13,30,62.0,196.0,3.2,12.0,225.0,232.59,190.94
2016,1,6,13,45,139.0,188.5,3.1,12.0,249.0,269.61,221.97
2016,1,6,14,0,216.0,181.0,3.0,12.0,273.0,293.76,241.59
2016,1,6,14,15,126.0,164.5,2.85,11.5,217.5,224.32,183.97
2016,1,6,14,30,36.0,148.0,2.7,11.0,162.0,158.77,129.66
2016,1,6,14,45,32.0,135.5,2.55,11.0,147.0,142.42,115.93
2016,1,6,15,0,28.0,123.0,2.4,11.0,132.0,126.56,102.42
2016,1,6,15,15,22.0,108.0,2.2,10.5,114.5,106.87,85.79
2016,1,6,15,30,16.0,93.0,2.0,10.0,97.0,89.86,71.33
2016,1,6,15,45,8.0,76.5,1.8,10.0,78.5,71.9,55.92
2016,1,6,16,0,0.0,60.0,1.6,10.0,60.0,54.99,41.37
2016,1,6,16,15,0.0,42.5,1.55,9.5,42.5,38.82,27.02
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,23.09,13.02
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,11.59,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,19.5,0.55,8.5,28.0,81.89,0.0
2016,1,7,8,0,181.0,39.0,0.5,9.0,56.0,168.44,126.13
2016,1,7,8,15,272.0,51.5,0.5,9.5,92.0,237.3,191.68
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,313.25,256.95
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.5,386.09,317.75
2016,1,7,9,0,547.0,72.0,0.5,11.0,211.0,464.3,380.55
2016,1,7,9,15,589.0,77.0,0.6,11.0,248.0,513.14,419.92
2016,1,7,9,30,631.0,82.0,0.7,11.0,285.0,561.9,458.5
2016,1,7,9,45,703.5,75.5,0.8,11.5,324.0,617.8,500.82
2016,1,7,10,0,776.0,69.0,0.9,12.0,363.0,669.97,538.38
2016,1,7,10,15,793.5,71.0,1.0,12.0,391.5,694.97,556.49
2016,1,7,10,30,811.0,73.0,1.1,12.0,420.0,717.35,572.9
2016,1,7,10,45,820.5,75.0,1.2,12.0,441.0,730.82,582.82
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,741.2,590.64
2016,1,7,11,15,837.5,78.0,1.35,12.0,477.0,745.65,593.72
2016,1,7,11,30,845.0,79.0,1.4,12.0,492.0,746.84,594.61
2016,1,7,11,45,846.0,80.0,1.5,12.0,499.0,739.83,590.2
2016,1,7,12,0,847.0,81.0,1.6,12.0,506.0,729.61,583.57
2016,1,7,12,15,847.0,81.0,1.65,12.0,506.0,714.31,572.85
2016,1,7,12,30,847.0,81.0,1.7,12.0,506.0,695.95,559.93
2016,1,7,12,45,841.5,81.0,1.75,12.0,498.0,670.87,541.62
2016,1,7,13,0,836.0,81.0,1.8,12.0,490.0,643.17,520.36
2016,1,7,13,15,828.5,80.5,1.85,12.0,475.0,611.2,495.45
2016,1,7,13,30,821.0,80.0,1.9,12.0,460.0,577.06,468.31
2016,1,7,13,45,807.0,78.5,1.95,12.0,438.0,536.29,435.4
2016,1,7,14,0,793.0,77.0,2.0,12.0,416.0,494.26,400.65
2016,1,7,14,15,775.0,75.0,1.95,12.0,387.5,448.83,361.97
2016,1,7,14,30,757.0,73.0,1.9,12.0,359.0,403.0,322.01
2016,1,7,14,45,734.0,69.5,1.85,12.0,326.0,353.62,278.31
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,304.91,234.23
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,251.97,186.62
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,202.25,141.73
2016,1,7,15,45,584.0,52.0,1.05,10.5,178.5,151.17,97.48
2016,1,7,16,0,532.0,46.0,0.8,10.0,139.0,105.11,60.31
2016,1,7,16,15,440.5,37.5,0.8,9.5,100.5,59.63,29.98
2016,1,7,16,30,349.0,29.0,0.8,9.0,62.0,24.17,14.17
2016,1,7,16,45,174.5,14.5,0.85,9.0,31.0,11.25,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,6.5,16.5,18.6,0.0
2016,1,8,8,0,10.0,32.0,0.9,7.0,33.0,42.84,28.59
2016,1,8,8,15,27.0,49.0,0.95,7.0,53.5,72.48,56.31
2016,1,8,8,30,44.0,66.0,1.0,7.0,74.0,102.32,83.23
2016,1,8,8,45,54.0,83.0,1.05,7.5,95.0,128.53,106.49
2016,1,8,9,0,64.0,100.0,1.1,8.0,116.0,155.01,129.56
2016,1,8,9,15,69.0,116.0,1.0,8.5,136.0,177.02,148.18
2016,1,8,9,30,74.0,132.0,0.9,9.0,156.0,199.06,166.36
2016,1,8,9,45,74.5,145.5,0.85,9.5,171.5,214.52,178.63
2016,1,8,10,0,75.0,159.0,0.8,10.0,187.0,229.87,190.57
2016,1,8,10,15,120.0,172.5,0.7,10.5,222.0,289.85,239.44
2016,1,8,10,30,165.0,186.0,0.6,11.0,257.0,338.98,278.06
2016,1,8,10,45,197.5,193.5,0.55,11.5,282.5,371.16,302.49
2016,1,8,11,0,230.0,201.0,0.5,12.0,308.0,402.98,326.26
2016,1,8,11,15,122.0,191.0,0.45,12.0,248.0,305.77,247.34
2016,1,8,11,30,14.0,181.0,0.4,12.0,188.0,188.82,151.48
2016,1,8,11,45,75.0,204.0,0.35,12.5,242.0,269.24,217.71
2016,1,8,12,0,136.0,227.0,0.3,13.0,296.0,348.81,279.55
2016,1,8,12,15,129.0,226.5,0.3,13.0,292.0,338.81,270.72
2016,1,8,12,30,122.0,226.0,0.3,13.0,288.0,328.72,262.72
2016,1,8,12,45,118.5,224.0,0.35,13.0,283.5,319.27,255.56
2016,1,8,13,0,115.0,222.0,0.4,13.0,279.0,309.7,248.25
2016,1,8,13,15,117.5,215.5,0.45,13.0,272.0,298.81,240.01
2016,1,8,13,30,120.0,209.0,0.5,13.0,265.0,287.56,231.39
2016,1,8,13,45,121.0,198.0,0.6,13.0,252.0,270.31,218.04
2016,1,8,14,0,122.0,187.0,0.7,13.0,239.0,252.89,204.31
2016,1,8,14,15,115.0,174.0,0.65,13.0,221.0,229.45,185.16
2016,1,8,14,30,108.0,161.0,0.6,13.0,203.0,206.59,166.31
2016,1,8,14,45,98.5,148.0,0.55,13.0,183.0,183.39,147.01
2016,1,8,15,0,89.0,135.0,0.5,13.0,163.0,158.47,126.14
2016,1,8,15,15,81.0,118.5,0.5,12.5,142.0,134.82,106.37
2016,1,8,15,30,73.0,102.0,0.5,12.0,121.0,112.11,87.17
2016,1,8,15,45,60.5,84.5,0.55,11.5,98.5,88.71,67.49
2016,1,8,16,0,48.0,67.0,0.6,11.0,76.0,66.91,49.22
2016,1,8,16,15,28.5,50.0,0.65,10.5,54.5,46.79,32.75
2016,1,8,16,30,9.0,33.0,0.7,10.0,33.0,29.77,18.96
2016,1,8,16,45,4.5,16.5,0.75,10.0,16.5,15.3,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.0,3.25,9.5,17.0,19.72,0.0
2016,1,9,8,0,15.0,32.0,3.4,10.0,34.0,45.25,30.15
2016,1,9,8,15,32.5,49.0,3.35,10.0,54.5,75.34,58.13
2016,1,9,8,30,50.0,66.0,3.3,10.0,75.0,105.68,85.38
2016,1,9,8,45,59.5,83.5,3.25,10.0,96.5,132.54,109.33
2016,1,9,9,0,69.0,101.0,3.2,10.0,118.0,159.57,133.11
2016,1,9,9,15,74.5,117.0,3.1,10.0,138.5,182.01,152.52
2016,1,9,9,30,80.0,133.0,3.0,10.0,159.0,204.51,171.65
2016,1,9,9,45,78.0,146.0,2.95,10.5,174.0,217.62,182.1
2016,1,9,10,0,76.0,159.0,2.9,11.0,189.0,230.53,192.2
2016,1,9,10,15,73.5,170.5,2.8,11.0,201.0,240.92,200.37
2016,1,9,10,30,71.0,182.0,2.7,11.0,213.0,251.11,208.3
2016,1,9,10,45,145.5,192.5,2.65,11.0,259.5,330.37,274.79
2016,1,9,11,0,220.0,203.0,2.6,11.0,306.0,398.01,330.35
2016,1,9,11,15,187.5,212.0,2.45,11.0,301.5,381.21,315.04
2016,1,9,11,30,155.0,221.0,2.3,11.0,297.0,363.89,299.74
2016,1,9,11,45,182.0,223.0,2.2,11.0,314.0,382.78,315.13
2016,1,9,12,0,209.0,225.0,2.1,11.0,331.0,400.54,329.28
2016,1,9,12,15,132.0,220.0,1.95,11.0,287.0,333.68,273.66
2016,1,9,12,30,55.0,215.0,1.8,11.0,243.0,259.89,212.33
2016,1,9,12,45,87.0,218.0,1.65,11.5,261.0,282.46,231.03
2016,1,9,13,0,119.0,221.0,1.5,12.0,279.0,311.37,253.94
2016,1,9,13,15,82.0,207.0,1.45,12.0,246.5,260.07,211.89
2016,1,9,13,30,45.0,193.0,1.4,12.0,214.0,219.53,178.57
2016,1,9,13,45,72.0,190.0,1.35,12.0,221.5,228.81,186.63
2016,1,9,14,0,99.0,187.0,1.3,12.0,229.0,235.88,192.4
2016,1,9,14,15,49.5,151.5,1.2,12.0,172.5,171.03,138.83
2016,1,9,14,30,0.0,116.0,1.1,12.0,116.0,109.07,87.41
2016,1,9,14,45,0.0,105.5,1.0,12.0,105.5,98.88,79.06
2016,1,9,15,0,0.0,95.0,0.9,12.0,95.0,88.77,70.58
2016,1,9,15,15,0.0,82.5,0.85,11.5,82.5,76.86,60.6
2016,1,9,15,30,0.0,70.0,0.8,11.0,70.0,65.04,50.54
2016,1,9,15,45,0.0,57.5,0.8,11.0,57.5,53.33,40.33
2016,1,9,16,0,0.0,45.0,0.8,11.0,45.0,41.72,30.09
2016,1,9,16,15,0.0,32.5,0.8,11.0,32.5,30.19,19.83
2016,1,9,16,30,0.0,20.0,0.8,11.0,20.0,18.55,9.81
2016,1,9,16,45,0.0,10.0,0.8,11.0,10.0,9.26,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.5,1.6,8.5,32.0,112.79,0.0
2016,1,10,8,0,324.0,33.0,1.8,9.0,64.0,230.75,175.72
2016,1,10,8,15,415.5,41.5,1.85,9.5,102.5,302.96,247.24
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,381.13,316.04
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.5,444.51,370.76
2016,1,10,9,0,639.0,60.0,2.1,11.0,224.0,510.22,425.52
2016,1,10,9,15,676.5,64.0,2.1,11.0,262.0,557.26,464.11
2016,1,10,9,30,714.0,68.0,2.1,11.0,300.0,599.63,497.73
2016,1,10,9,45,674.0,79.0,2.15,11.5,316.5,603.09,499.05
2016,1,10,10,0,634.0,90.0,2.2,12.0,333.0,597.92,493.77
2016,1,10,10,15,529.0,121.5,2.1,12.0,334.5,558.67,460.73
2016,1,10,10,30,424.0,153.0,2.0,12.0,336.0,520.28,427.97
2016,1,10,10,45,375.0,171.0,1.95,12.5,339.0,492.0,403.9
2016,1,10,11,0,326.0,189.0,1.9,13.0,342.0,474.8,388.03
2016,1,10,11,15,188.5,198.0,1.8,13.0,287.5,365.33,298.73
2016,1,10,11,30,51.0,207.0,1.7,13.0,233.0,256.9,208.46
2016,1,10,11,45,156.5,213.5,1.6,13.5,293.0,352.65,287.37
2016,1,10,12,0,262.0,220.0,1.5,14.0,353.0,445.16,359.93
2016,1,10,12,15,299.5,214.0,1.45,14.0,366.0,458.76,370.05
2016,1,10,12,30,337.0,208.0,1.4,14.0,379.0,470.11,378.85
2016,1,10,12,45,177.5,197.5,1.35,14.5,287.5,330.32,266.82
2016,1,10,13,0,18.0,187.0,1.3,15.0,196.0,192.71,153.96
2016,1,10,13,15,31.5,190.5,1.25,15.0,205.5,210.77,169.34
2016,1,10,13,30,45.0,194.0,1.2,15.0,215.0,220.61,177.43
2016,1,10,13,45,47.5,186.5,1.15,15.0,207.5,211.59,170.15
2016,1,10,14,0,50.0,179.0,1.1,15.0,200.0,202.38,162.74
2016,1,10,14,15,25.0,100.0,1.05,14.5,110.5,107.87,85.46
2016,1,10,14,30,0.0,21.0,1.0,14.0,21.0,19.48,11.08
2016,1,10,14,45,0.0,19.0,1.0,14.0,19.0,17.62,9.54
2016,1,10,15,0,0.0,17.0,1.0,14.0,17.0,15.76,7.95
2016,1,10,15,15,0.0,15.0,0.9,13.5,15.0,13.9,6.37
2016,1,10,15,30,0.0,13.0,0.8,13.0,13.0,12.04,4.77
2016,1,10,15,45,0.0,10.5,0.75,12.5,10.5,9.72,2.75
2016,1,10,16,0,0.0,8.0,0.7,12.0,8.0,7.4,0.7
2016,1,10,16,15,0.0,6.0,0.75,11.5,6.0,5.55,0.0
2016,1,10,16,30,0.0,4.0,0.8,11.0,4.0,3.7,0.0
2016,1,10,16,45,0.0,2.0,0.9,11.0,2.0,1.85,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,1.05,10.0,8.5,7.87,0.0
2016,1,11,8,0,0.0,17.0,1.1,10.0,17.0,15.76,6.89
2016,1,11,8,15,0.0,27.5,1.25,10.5,27.5,25.53,15.92
2016,1,11,8,30,0.0,38.0,1.4,11.0,38.0,35.3,24.6
2016,1,11,8,45,0.0,49.0,1.55,11.5,49.0,45.69,33.72
2016,1,11,9,0,0.0,60.0,1.7,12.0,60.0,56.64,43.2
2016,1,11,9,15,0.0,70.5,1.7,12.0,70.5,67.02,52.16
2016,1,11,9,30,0.0,81.0,1.7,12.0,81.0,77.4,61.01
2016,1,11,9,45,0.0,90.0,1.7,12.5,90.0,86.16,68.27
2016,1,11,10,0,0.0,99.0,1.7,13.0,99.0,94.96,75.46
2016,1,11,10,15,147.5,137.0,1.65,13.0,201.0,266.0,221.58
2016,1,11,10,30,295.0,175.0,1.6,13.0,303.0,436.66,359.31
2016,1,11,10,45,350.5,175.0,1.55,13.5,334.5,478.61,390.55
2016,1,11,11,0,406.0,175.0,1.5,14.0,366.0,532.55,430.82
2016,1,11,11,15,353.5,191.5,1.45,14.0,361.5,496.65,401.29
2016,1,11,11,30,301.0,208.0,1.4,14.0,357.0,471.96,380.7
2016,1,11,11,45,230.5,219.0,1.4,14.5,334.5,415.16,334.75
2016,1,11,12,0,160.0,230.0,1.4,15.0,312.0,370.59,297.94
2016,1,11,12,15,183.5,229.0,1.4,15.0,323.0,381.76,307.24
2016,1,11,12,30,207.0,228.0,1.4,15.0,334.0,391.56,315.05
2016,1,11,12,45,179.0,226.0,1.4,15.5,316.5,363.38,291.8
2016,1,11,13,0,151.0,224.0,1.4,16.0,299.0,336.07,269.45
2016,1,11,13,15,169.0,216.5,1.4,16.0,298.5,332.77,267.22
2016,1,11,13,30,187.0,209.0,1.4,16.0,298.0,328.0,263.55
2016,1,11,13,45,255.0,191.0,1.4,16.0,306.0,344.85,277.15
2016,1,11,14,0,323.0,173.0,1.4,16.0,314.0,349.1,280.13
2016,1,11,14,15,345.0,157.5,1.3,16.0,299.5,327.99,262.2
2016,1,11,14,30,367.0,142.0,1.2,16.0,285.0,309.13,245.5
2016,1,11,14,45,356.5,131.0,1.1,16.0,260.0,274.26,215.74
2016,1,11,15,0,346.0,120.0,1.0,16.0,235.0,239.8,185.9
