Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,890.0,66.0,5.0,11.0,457.0,784.35,649.67
2016,2,1,10,15,904.0,68.0,4.9,11.0,488.5,810.97,667.98
2016,2,1,10,30,918.0,70.0,4.8,11.0,520.0,834.56,684.02
2016,2,1,10,45,924.0,72.0,4.7,11.0,544.5,848.38,692.6
2016,2,1,11,0,930.0,74.0,4.6,11.0,569.0,858.67,698.62
2016,2,1,11,15,936.0,75.0,4.5,11.0,586.5,864.13,701.13
2016,2,1,11,30,942.0,76.0,4.4,11.0,604.0,865.92,701.04
2016,2,1,11,45,939.0,78.5,4.35,11.5,612.5,858.46,693.33
2016,2,1,12,0,936.0,81.0,4.3,12.0,621.0,847.38,683.19
2016,2,1,12,15,936.0,81.0,4.2,12.0,622.5,832.22,671.15
2016,2,1,12,30,936.0,81.0,4.1,12.0,624.0,813.56,656.86
2016,2,1,12,45,930.0,82.0,4.0,12.0,616.5,788.15,637.74
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,759.67,616.42
2016,2,1,13,15,918.0,82.5,3.75,12.0,594.5,726.65,591.5
2016,2,1,13,30,912.0,82.0,3.6,12.0,580.0,690.94,563.26
2016,2,1,13,45,901.5,81.0,3.45,12.0,558.0,649.4,529.59
2016,2,1,14,0,891.0,80.0,3.3,12.0,536.0,608.0,495.36
2016,2,1,14,15,877.0,78.0,3.15,12.0,506.5,559.32,454.81
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,509.5,412.45
2016,2,1,14,45,849.0,72.0,2.85,12.0,442.5,456.73,366.72
2016,2,1,15,0,835.0,68.0,2.7,12.0,408.0,403.42,319.34
2016,2,1,15,15,807.5,65.5,2.35,11.5,367.5,346.71,268.5
2016,2,1,15,30,780.0,63.0,2.0,11.0,327.0,291.37,217.92
2016,2,1,15,45,742.5,58.5,1.65,10.5,283.0,233.42,165.33
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,178.65,116.45
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,123.7,71.68
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,75.23,38.57
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,28.1,19.22
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,20.6,10.86
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,10.13,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,1.4,7.0,3.0,2.86,0.0
2016,2,2,7,30,0.0,6.0,1.5,7.0,6.0,5.55,0.0
2016,2,2,7,45,0.0,14.5,1.6,7.5,14.5,13.44,4.97
2016,2,2,8,0,0.0,23.0,1.7,8.0,23.0,21.33,12.53
2016,2,2,8,15,0.0,33.5,1.75,8.0,33.5,31.1,21.32
2016,2,2,8,30,0.0,44.0,1.8,8.0,44.0,40.88,30.07
2016,2,2,8,45,0.0,55.0,1.85,8.5,55.0,51.14,39.07
2016,2,2,9,0,0.0,66.0,1.9,9.0,66.0,61.81,48.28
2016,2,2,9,15,0.0,76.0,1.9,9.0,76.0,71.58,56.7
2016,2,2,9,30,0.0,86.0,1.9,9.0,86.0,81.37,65.03
2016,2,2,9,45,77.0,139.5,1.9,9.0,173.5,206.2,173.29
2016,2,2,10,0,154.0,193.0,1.9,9.0,261.0,343.6,287.35
2016,2,2,10,15,471.5,144.5,1.8,9.0,373.5,564.58,468.85
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,770.76,623.45
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,787.43,630.71
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,800.98,637.78
2016,2,2,11,15,817.0,103.5,1.45,10.0,553.0,809.15,641.06
2016,2,2,11,30,826.0,105.0,1.3,10.0,571.0,813.99,641.96
2016,2,2,11,45,837.0,103.0,1.2,10.0,582.5,813.07,639.47
2016,2,2,12,0,848.0,101.0,1.1,10.0,594.0,808.64,634.68
2016,2,2,12,15,562.0,180.5,1.0,10.0,508.0,655.36,520.8
2016,2,2,12,30,276.0,260.0,0.9,10.0,422.0,498.99,398.64
2016,2,2,12,45,277.5,258.5,0.85,10.5,419.5,489.32,391.63
2016,2,2,13,0,279.0,257.0,0.8,11.0,417.0,478.57,382.38
2016,2,2,13,15,305.5,244.5,0.85,11.0,416.0,472.27,378.46
2016,2,2,13,30,332.0,232.0,0.9,11.0,415.0,463.57,372.45
2016,2,2,13,45,592.0,158.5,0.95,11.5,470.0,544.81,436.78
2016,2,2,14,0,852.0,85.0,1.0,12.0,525.0,593.21,472.99
2016,2,2,14,15,838.5,83.0,1.1,12.0,496.5,546.28,435.75
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,498.28,397.33
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,447.01,354.95
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,395.42,310.75
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,340.11,262.31
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,286.27,214.04
2016,2,2,15,45,691.0,65.0,1.1,11.0,277.0,227.92,162.05
2016,2,2,16,0,643.0,62.0,1.0,11.0,233.0,175.09,115.67
2016,2,2,16,15,581.5,55.5,1.0,10.5,188.5,122.04,72.74
2016,2,2,16,30,520.0,49.0,1.0,10.0,144.0,75.67,40.7
2016,2,2,16,45,417.5,40.0,1.0,9.5,102.0,33.71,24.13
2016,2,2,17,0,315.0,31.0,1.0,9.0,60.0,25.14,14.85
2016,2,2,17,15,157.5,15.5,1.05,8.5,30.0,12.31,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,13.34,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,35.25,0.0
2016,2,3,7,45,219.0,34.5,1.95,6.5,65.5,175.81,134.35
2016,2,3,8,0,438.0,41.0,2.0,7.0,103.0,309.45,255.38
2016,2,3,8,15,512.0,48.5,2.05,7.5,146.5,379.24,318.18
2016,2,3,8,30,586.0,56.0,2.1,8.0,190.0,453.67,382.55
2016,2,3,8,45,635.5,61.0,2.15,8.5,234.0,512.88,432.32
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,573.5,481.34
2016,2,3,9,15,718.0,69.5,2.15,9.5,319.5,617.34,514.13
2016,2,3,9,30,751.0,73.0,2.1,10.0,361.0,664.77,548.36
2016,2,3,9,45,517.0,128.0,2.1,10.5,335.0,567.07,469.1
2016,2,3,10,0,283.0,183.0,2.1,11.0,309.0,445.11,367.78
2016,2,3,10,15,392.0,174.5,2.0,11.5,362.5,537.34,441.28
2016,2,3,10,30,501.0,166.0,1.9,12.0,416.0,619.15,503.26
2016,2,3,10,45,673.0,127.0,1.85,12.5,480.5,723.79,580.76
2016,2,3,11,0,845.0,88.0,1.8,13.0,545.0,817.42,645.14
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.5,824.91,647.66
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,828.95,648.73
2016,2,3,11,45,863.0,92.5,1.55,13.5,589.5,824.58,643.4
2016,2,3,12,0,865.0,94.0,1.5,14.0,599.0,816.75,635.9
2016,2,3,12,15,490.0,183.0,1.45,14.0,469.5,602.9,477.99
2016,2,3,12,30,115.0,272.0,1.4,14.0,340.0,368.19,293.01
2016,2,3,12,45,168.5,268.0,1.4,14.5,366.5,409.0,326.54
2016,2,3,13,0,222.0,264.0,1.4,15.0,393.0,436.5,347.73
2016,2,3,13,15,127.0,243.5,1.35,14.5,317.0,339.96,271.78
2016,2,3,13,30,32.0,223.0,1.3,14.0,241.0,242.14,193.63
2016,2,3,13,45,25.5,209.5,1.3,14.0,223.5,215.98,173.15
2016,2,3,14,0,19.0,196.0,1.3,14.0,206.0,197.38,158.31
2016,2,3,14,15,9.5,174.0,1.2,14.0,179.0,169.54,135.78
2016,2,3,14,30,0.0,152.0,1.1,14.0,152.0,142.86,114.11
2016,2,3,14,45,143.5,159.0,1.05,14.0,218.5,219.82,177.11
2016,2,3,15,0,287.0,166.0,1.0,14.0,285.0,278.12,221.37
2016,2,3,15,15,268.0,153.5,0.85,13.5,256.5,242.12,190.73
2016,2,3,15,30,249.0,141.0,0.7,13.0,228.0,207.78,161.63
2016,2,3,15,45,231.5,124.0,0.6,13.0,196.5,171.49,130.56
2016,2,3,16,0,214.0,107.0,0.5,13.0,165.0,137.11,101.27
2016,2,3,16,15,190.0,88.5,0.55,12.5,133.0,102.64,73.14
2016,2,3,16,30,166.0,70.0,0.6,12.0,101.0,71.16,48.86
2016,2,3,16,45,127.0,52.0,0.7,11.5,71.5,43.06,32.18
2016,2,3,17,0,88.0,34.0,0.8,11.0,42.0,27.82,17.23
2016,2,3,17,15,44.0,17.0,0.8,10.5,21.0,14.28,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,14.3,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,38.59,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,69.0,183.56,141.34
2016,2,4,8,0,467.0,40.0,1.7,8.0,108.0,324.67,266.98
2016,2,4,8,15,539.5,47.0,1.75,8.5,152.5,394.29,328.99
2016,2,4,8,30,612.0,54.0,1.8,9.0,197.0,468.42,392.44
2016,2,4,8,45,656.5,59.5,1.85,9.5,241.0,526.07,440.31
2016,2,4,9,0,701.0,65.0,1.9,10.0,285.0,580.66,484.03
2016,2,4,9,15,733.0,68.5,1.9,10.0,326.5,628.73,520.5
2016,2,4,9,30,765.0,72.0,1.9,10.0,368.0,675.92,555.37
2016,2,4,9,45,779.0,77.0,1.95,10.5,403.5,709.88,578.84
2016,2,4,10,0,793.0,82.0,2.0,11.0,439.0,741.47,600.24
2016,2,4,10,15,809.0,84.0,1.95,11.0,470.0,768.47,618.3
2016,2,4,10,30,825.0,86.0,1.9,11.0,501.0,792.73,634.21
2016,2,4,10,45,835.5,88.0,1.9,11.5,525.5,809.5,643.91
2016,2,4,11,0,846.0,90.0,1.9,12.0,550.0,823.05,651.4
2016,2,4,11,15,853.5,91.0,1.85,12.0,567.5,829.56,654.66
2016,2,4,11,30,861.0,92.0,1.8,12.0,585.0,832.63,655.65
2016,2,4,11,45,865.5,92.0,1.75,12.5,595.0,828.56,650.55
2016,2,4,12,0,870.0,92.0,1.7,13.0,605.0,821.0,643.22
2016,2,4,12,15,731.0,134.0,1.65,13.0,566.0,746.74,589.62
2016,2,4,12,30,592.0,176.0,1.6,13.0,527.0,668.04,530.43
2016,2,4,12,45,733.5,132.5,1.6,13.5,563.0,712.07,564.7
2016,2,4,13,0,875.0,89.0,1.6,14.0,599.0,738.85,582.89
2016,2,4,13,15,869.5,88.0,1.6,14.0,585.0,710.68,562.64
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,675.65,536.69
2016,2,4,13,45,679.0,133.5,1.65,14.0,505.0,577.21,460.8
2016,2,4,14,0,494.0,180.0,1.7,14.0,439.0,482.99,387.12
2016,2,4,14,15,547.0,155.0,1.7,14.0,427.5,462.84,371.58
2016,2,4,14,30,600.0,130.0,1.7,14.0,416.0,440.07,352.43
2016,2,4,14,45,497.5,140.5,1.75,14.0,366.0,369.97,295.54
2016,2,4,15,0,395.0,151.0,1.8,14.0,316.0,311.15,247.4
2016,2,4,15,15,375.0,140.5,1.6,13.5,285.5,270.55,212.87
2016,2,4,15,30,355.0,130.0,1.4,13.0,255.0,231.49,179.05
2016,2,4,15,45,339.0,114.5,1.25,13.0,221.0,190.56,143.13
2016,2,4,16,0,323.0,99.0,1.1,13.0,187.0,151.19,108.78
2016,2,4,16,15,293.0,83.5,1.05,12.0,152.0,111.74,76.48
2016,2,4,16,30,263.0,68.0,1.0,11.0,117.0,75.74,49.37
2016,2,4,16,45,217.0,51.0,1.0,10.5,84.0,41.89,28.2
2016,2,4,17,0,171.0,34.0,1.0,10.0,51.0,26.46,16.48
2016,2,4,17,15,85.5,17.0,1.0,9.5,25.5,13.33,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,16.0,48.38,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,32.0,128.87,19.33
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.5,220.17,170.8
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,311.4,254.84
2016,2,5,8,15,505.5,53.5,1.35,9.5,154.0,383.6,318.29
2016,2,5,8,30,581.0,62.0,1.4,10.0,199.0,460.5,383.14
2016,2,5,8,45,632.5,67.0,1.45,10.5,244.0,521.39,432.94
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,583.73,482.01
2016,2,5,9,15,717.5,76.5,1.6,11.5,331.5,633.41,519.22
2016,2,5,9,30,751.0,81.0,1.7,12.0,374.0,682.46,554.67
2016,2,5,9,45,783.0,81.5,1.85,13.0,413.0,720.42,580.44
2016,2,5,10,0,815.0,82.0,2.0,14.0,452.0,761.01,607.72
2016,2,5,10,15,831.0,84.5,1.95,14.0,484.0,789.05,626.06
2016,2,5,10,30,847.0,87.0,1.9,14.0,516.0,814.26,642.3
2016,2,5,10,45,858.5,88.5,1.9,14.5,541.0,831.5,652.07
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,845.43,659.61
2016,2,5,11,15,877.0,91.0,1.85,15.0,584.0,851.59,662.5
2016,2,5,11,30,884.0,92.0,1.8,15.0,602.0,854.2,663.12
2016,2,5,11,45,886.0,93.0,1.8,15.5,611.5,849.1,657.84
2016,2,5,12,0,888.0,94.0,1.8,16.0,621.0,840.45,650.34
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.5,826.11,638.69
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,808.36,624.82
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,782.75,605.01
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,754.21,583.35
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,720.9,558.38
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,685.06,530.36
2016,2,5,13,45,856.0,92.0,0.7,17.0,560.0,645.5,499.06
2016,2,5,14,0,849.0,90.0,0.5,17.0,539.0,603.85,465.77
2016,2,5,14,15,835.5,88.0,0.65,17.0,510.0,556.76,431.73
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,508.59,395.31
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,457.44,354.99
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,405.6,312.3
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,350.35,265.17
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,296.35,217.94
2016,2,5,15,45,712.5,65.5,0.85,15.5,292.0,240.0,168.65
2016,2,5,16,0,677.0,61.0,0.8,15.0,249.0,184.93,120.85
2016,2,5,16,15,621.0,55.0,0.9,14.0,203.5,130.55,77.03
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,82.17,43.19
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,37.7,22.06
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,26.48,16.57
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,12.88,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.5,1.1,6.5,17.5,58.53,0.0
2016,2,6,7,30,243.0,21.0,1.3,7.0,35.0,152.74,43.42
2016,2,6,7,45,358.5,31.5,1.55,8.0,74.5,242.44,189.98
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,332.75,273.46
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,402.02,334.7
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,475.59,396.81
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,535.36,445.65
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,592.73,490.44
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,640.34,525.36
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,686.98,558.63
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,723.72,582.7
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,758.33,604.76
2016,2,6,10,15,832.5,78.0,1.8,14.5,481.0,784.67,620.26
2016,2,6,10,30,847.0,80.0,1.7,15.0,512.0,808.15,633.49
2016,2,6,10,45,857.5,81.0,1.65,15.5,536.5,824.03,641.71
2016,2,6,11,0,868.0,82.0,1.6,16.0,561.0,829.83,642.97
2016,2,6,11,15,874.5,83.0,1.65,16.0,578.5,835.8,646.87
2016,2,6,11,30,881.0,84.0,1.7,16.0,596.0,838.32,648.5
2016,2,6,11,45,886.0,84.0,1.8,16.5,606.0,834.89,645.47
2016,2,6,12,0,891.0,84.0,1.9,17.0,616.0,827.93,640.14
2016,2,6,12,15,684.5,153.0,1.95,17.0,562.5,734.82,574.56
2016,2,6,12,30,478.0,222.0,2.0,17.0,509.0,627.87,493.27
2016,2,6,12,45,681.5,153.0,2.15,17.0,558.0,699.12,551.06
2016,2,6,13,0,885.0,84.0,2.3,17.0,607.0,745.68,586.45
2016,2,6,13,15,712.5,134.5,2.3,17.0,549.0,657.83,520.4
2016,2,6,13,30,540.0,185.0,2.3,17.0,491.0,564.89,448.47
2016,2,6,13,45,700.5,132.0,2.35,17.0,514.5,592.99,471.89
2016,2,6,14,0,861.0,79.0,2.4,17.0,538.0,599.46,477.29
2016,2,6,14,15,776.5,92.5,2.35,17.0,490.5,531.23,422.78
2016,2,6,14,30,692.0,106.0,2.3,17.0,443.0,465.56,369.94
2016,2,6,14,45,474.5,141.0,2.3,17.0,364.5,362.4,287.56
2016,2,6,15,0,257.0,176.0,2.3,17.0,286.0,277.42,219.77
2016,2,6,15,15,336.0,148.0,2.05,16.5,277.5,262.94,205.85
2016,2,6,15,30,415.0,120.0,1.8,16.0,269.0,241.96,184.66
2016,2,6,15,45,395.0,107.0,1.55,15.5,234.5,199.04,147.24
2016,2,6,16,0,375.0,94.0,1.3,15.0,200.0,158.01,111.7
2016,2,6,16,15,475.5,70.0,1.2,14.0,180.0,126.59,80.3
2016,2,6,16,30,576.0,46.0,1.1,13.0,160.0,81.41,41.89
2016,2,6,16,45,490.5,38.0,1.05,12.5,116.5,36.27,19.95
2016,2,6,17,0,405.0,30.0,1.0,12.0,73.0,23.49,14.24
2016,2,6,17,15,202.5,15.0,1.0,11.5,36.5,11.44,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.5,10.0,1.1,9.5,19.5,74.3,0.0
2016,2,7,7,30,323.0,20.0,1.3,10.0,39.0,184.23,71.28
2016,2,7,7,45,441.0,28.0,1.5,10.5,81.0,274.33,214.46
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,367.5,299.78
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,436.49,360.47
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,509.03,421.41
2016,2,7,8,45,734.5,50.5,1.85,12.5,261.0,567.13,468.56
2016,2,7,9,0,778.0,54.0,1.9,13.0,307.0,625.89,513.1
2016,2,7,9,15,806.5,56.5,1.95,13.5,349.5,672.65,546.8
2016,2,7,9,30,835.0,59.0,2.0,14.0,392.0,711.8,573.99
2016,2,7,9,45,849.5,63.0,2.05,15.0,429.0,746.73,596.41
2016,2,7,10,0,864.0,67.0,2.1,16.0,466.0,779.15,616.54
2016,2,7,10,15,878.5,68.5,2.1,16.0,498.0,805.64,634.05
2016,2,7,10,30,893.0,70.0,2.1,16.0,530.0,829.21,649.42
2016,2,7,10,45,902.0,71.5,2.1,16.5,555.0,845.03,658.1
2016,2,7,11,0,911.0,73.0,2.1,17.0,580.0,857.43,664.48
2016,2,7,11,15,917.5,74.0,2.1,17.0,598.0,863.58,667.87
2016,2,7,11,30,924.0,75.0,2.1,17.0,616.0,866.09,668.94
2016,2,7,11,45,927.0,75.5,2.15,17.5,626.0,861.41,664.4
2016,2,7,12,0,930.0,76.0,2.2,18.0,636.0,853.06,657.53
2016,2,7,12,15,930.5,76.0,2.2,18.0,638.0,838.47,647.28
2016,2,7,12,30,931.0,76.0,2.2,18.0,640.0,820.35,634.71
2016,2,7,12,45,931.0,75.0,2.25,18.5,634.0,797.24,617.97
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,770.8,598.93
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,738.16,576.25
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,702.71,551.48
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.5,661.87,520.68
2016,2,7,14,0,904.0,71.0,2.3,19.0,557.0,618.87,487.51
2016,2,7,14,15,891.5,70.0,2.15,19.0,528.5,571.72,449.73
2016,2,7,14,30,879.0,69.0,2.0,19.0,500.0,523.2,410.06
2016,2,7,14,45,862.0,67.0,1.95,19.0,465.0,470.47,366.54
2016,2,7,15,0,845.0,65.0,1.9,19.0,430.0,417.37,321.47
2016,2,7,15,15,820.5,62.5,1.65,18.5,389.5,360.46,272.42
2016,2,7,15,30,796.0,60.0,1.4,18.0,349.0,304.65,223.18
2016,2,7,15,45,761.5,56.5,1.15,17.5,305.0,246.71,172.02
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,191.57,123.71
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,136.17,78.61
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,86.33,43.47
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,39.42,21.11
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,25.51,15.87
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,11.36,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,60.72,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,159.88,74.28
2016,2,8,7,45,364.0,33.5,1.55,12.0,80.0,248.86,194.77
2016,2,8,8,0,481.0,44.0,1.7,13.0,121.0,341.0,276.88
2016,2,8,8,15,553.5,51.0,1.75,13.5,167.0,412.24,338.61
2016,2,8,8,30,626.0,58.0,1.8,14.0,213.0,487.91,401.48
2016,2,8,8,45,670.0,63.5,1.9,15.0,258.0,546.44,447.92
2016,2,8,9,0,714.0,69.0,2.0,16.0,303.0,605.93,493.0
2016,2,8,9,15,745.5,72.5,2.0,16.5,345.5,650.3,524.47
2016,2,8,9,30,777.0,76.0,2.0,17.0,388.0,698.0,557.55
2016,2,8,9,45,810.0,75.5,2.0,17.5,428.0,740.69,586.09
2016,2,8,10,0,843.0,75.0,2.0,18.0,468.0,781.63,612.79
2016,2,8,10,15,857.5,77.0,2.0,18.5,499.5,808.52,629.1
2016,2,8,10,30,872.0,79.0,2.0,19.0,531.0,825.53,638.45
2016,2,8,10,45,882.5,80.0,2.0,19.5,556.0,841.76,647.34
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,854.66,653.97
2016,2,8,11,15,899.5,82.0,1.95,20.0,599.0,860.74,656.77
2016,2,8,11,30,906.0,83.0,1.9,20.0,617.0,863.24,657.3
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.5,858.61,651.89
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,850.37,644.27
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,835.95,633.84
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,818.05,621.23
2016,2,8,12,45,915.5,82.0,1.65,21.5,635.0,796.04,604.76
2016,2,8,13,0,918.0,80.0,1.6,22.0,630.0,770.63,586.11
2016,2,8,13,15,913.0,79.0,1.5,22.0,616.0,737.7,562.99
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,702.03,537.98
2016,2,8,13,45,898.5,77.5,1.35,22.5,580.0,661.44,506.96
2016,2,8,14,0,889.0,77.0,1.3,23.0,558.0,618.78,473.96
2016,2,8,14,15,877.0,75.5,1.2,23.0,529.5,571.85,437.77
2016,2,8,14,30,865.0,74.0,1.1,23.0,501.0,523.56,399.71
2016,2,8,14,45,847.0,72.0,1.0,23.0,466.5,471.32,357.76
2016,2,8,15,0,829.0,70.0,0.9,23.0,432.0,417.9,313.8
2016,2,8,15,15,805.0,67.0,0.85,22.5,391.5,361.37,267.14
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,305.87,219.98
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,248.44,170.92
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,193.9,124.35
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,138.6,80.04
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,89.04,45.37
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,40.0,20.69
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,25.02,15.26
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,16.71,3.48
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,9.53,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.3,11.5,21.5,70.68,0.0
2016,2,9,7,30,295.0,23.0,1.4,12.0,43.0,183.46,97.56
2016,2,9,7,45,409.0,33.0,1.5,13.0,85.0,271.57,212.77
2016,2,9,8,0,523.0,43.0,1.6,14.0,127.0,363.84,294.2
2016,2,9,8,15,591.5,49.0,1.7,14.5,174.0,433.37,354.27
2016,2,9,8,30,660.0,55.0,1.8,15.0,221.0,502.5,411.86
2016,2,9,8,45,704.5,60.0,1.9,15.5,267.0,562.58,460.0
2016,2,9,9,0,749.0,65.0,2.0,16.0,313.0,623.39,506.07
2016,2,9,9,15,554.5,107.5,2.0,16.5,304.5,558.4,453.3
2016,2,9,9,30,360.0,150.0,2.0,17.0,296.0,458.35,372.48
2016,2,9,9,45,519.0,127.5,2.05,17.5,360.0,575.77,464.84
2016,2,9,10,0,678.0,105.0,2.1,18.0,424.0,692.21,550.12
2016,2,9,10,15,671.5,116.0,2.05,18.5,449.0,709.87,559.53
2016,2,9,10,30,665.0,127.0,2.0,19.0,474.0,724.41,567.44
2016,2,9,10,45,570.0,165.5,1.95,20.0,473.0,686.93,536.21
2016,2,9,11,0,475.0,204.0,1.9,21.0,472.0,651.5,505.47
2016,2,9,11,15,541.0,188.0,1.85,21.0,502.5,687.29,532.03
2016,2,9,11,30,607.0,172.0,1.8,21.0,533.0,725.93,559.47
2016,2,9,11,45,765.0,128.0,1.75,21.5,590.0,802.38,611.15
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,862.1,649.1
2016,2,9,12,15,922.5,84.5,1.6,22.0,649.0,847.27,637.16
2016,2,9,12,30,922.0,85.0,1.5,22.0,651.0,828.94,623.8
2016,2,9,12,45,920.0,84.0,1.4,22.5,644.5,804.38,605.18
2016,2,9,13,0,918.0,83.0,1.3,23.0,638.0,776.59,584.57
2016,2,9,13,15,912.5,82.5,1.15,23.0,623.5,743.79,561.18
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,708.24,535.92
2016,2,9,13,45,894.5,82.0,0.9,23.0,586.0,666.18,504.76
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,622.28,471.79
2016,2,9,14,15,660.0,131.5,0.8,22.5,481.0,512.71,391.46
2016,2,9,14,30,438.0,181.0,0.8,22.0,399.0,411.89,316.39
2016,2,9,14,45,280.0,186.0,0.8,22.0,322.0,314.93,242.94
2016,2,9,15,0,122.0,191.0,0.8,22.0,245.0,234.26,181.2
2016,2,9,15,15,204.0,167.5,0.8,21.0,248.0,233.34,179.9
2016,2,9,15,30,286.0,144.0,0.8,20.0,251.0,225.24,170.94
2016,2,9,15,45,266.5,129.5,0.8,19.5,219.0,188.37,140.32
2016,2,9,16,0,247.0,115.0,0.8,19.0,187.0,153.5,111.42
2016,2,9,16,15,226.0,97.0,0.85,18.5,154.5,117.53,82.27
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,84.12,56.66
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,52.78,35.69
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,34.09,23.16
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,21.1,7.37
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,12.5,0.5,12.5,19.5,52.6,0.0
2016,2,10,7,30,200.0,25.0,0.5,13.0,39.0,143.01,82.33
2016,2,10,7,45,283.5,39.0,0.55,13.5,76.5,214.72,167.77
2016,2,10,8,0,367.0,53.0,0.6,14.0,114.0,289.17,233.09
2016,2,10,8,15,419.0,64.5,0.65,14.0,155.0,350.8,285.94
2016,2,10,8,30,471.0,76.0,0.7,14.0,196.0,414.14,338.44
2016,2,10,8,45,520.5,80.5,0.8,14.5,236.5,470.52,383.6
2016,2,10,9,0,570.0,85.0,0.9,15.0,277.0,528.25,428.34
2016,2,10,9,15,672.0,81.5,0.95,15.5,336.5,615.68,493.4
2016,2,10,9,30,774.0,78.0,1.0,16.0,396.0,702.45,554.24
2016,2,10,9,45,738.0,89.0,1.1,16.5,414.5,709.04,556.87
2016,2,10,10,0,702.0,100.0,1.2,17.0,433.0,707.34,554.47
2016,2,10,10,15,777.0,93.5,1.25,17.0,484.5,767.3,596.45
2016,2,10,10,30,852.0,87.0,1.3,17.0,536.0,830.65,639.38
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.5,846.28,648.39
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,858.53,655.71
2016,2,10,11,15,875.5,92.0,1.5,18.0,603.0,864.41,658.82
2016,2,10,11,30,882.0,93.0,1.5,18.0,621.0,866.74,659.72
2016,2,10,11,45,886.0,93.5,1.55,18.5,631.0,856.31,651.5
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,849.04,645.72
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,835.23,636.19
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,817.99,624.5
2016,2,10,12,45,892.0,93.0,1.6,19.5,640.0,795.51,608.14
2016,2,10,13,0,892.0,92.0,1.6,20.0,635.0,769.82,589.68
2016,2,10,13,15,887.0,91.0,1.6,20.0,621.0,737.44,567.69
2016,2,10,13,30,882.0,90.0,1.6,20.0,607.0,702.39,543.52
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.5,665.53,516.23
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,623.17,484.4
2016,2,10,14,15,746.5,109.0,1.55,20.0,504.5,539.93,420.71
2016,2,10,14,30,624.0,132.0,1.5,20.0,445.0,463.62,361.49
2016,2,10,14,45,597.0,128.5,1.5,20.0,412.0,414.84,322.67
2016,2,10,15,0,570.0,125.0,1.5,20.0,379.0,367.33,283.73
2016,2,10,15,15,480.5,128.0,1.3,19.5,328.5,302.45,231.44
2016,2,10,15,30,391.0,131.0,1.1,19.0,278.0,248.34,187.71
2016,2,10,15,45,362.5,120.0,0.95,18.5,243.0,205.97,152.1
2016,2,10,16,0,334.0,109.0,0.8,18.0,208.0,166.42,118.92
2016,2,10,16,15,306.5,93.0,0.85,17.5,172.0,125.62,85.74
2016,2,10,16,30,279.0,77.0,0.9,17.0,136.0,88.01,57.19
2016,2,10,16,45,237.5,60.0,0.95,16.5,101.5,52.57,34.5
2016,2,10,17,0,196.0,43.0,1.0,16.0,67.0,33.26,22.69
2016,2,10,17,15,98.0,27.0,1.0,15.5,39.0,22.3,9.31
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,48.5,13.0,1.1,12.5,17.0,32.23,0.0
2016,2,11,7,30,97.0,26.0,1.2,13.0,34.0,88.79,53.28
2016,2,11,7,45,141.5,44.0,1.35,14.0,64.0,140.18,109.34
2016,2,11,8,0,186.0,62.0,1.5,15.0,94.0,191.96,155.22
2016,2,11,8,15,210.5,80.0,1.45,15.5,126.5,235.01,192.56
2016,2,11,8,30,235.0,98.0,1.4,16.0,159.0,279.32,229.74
2016,2,11,8,45,251.5,114.5,1.35,16.5,190.5,317.31,260.52
2016,2,11,9,0,268.0,131.0,1.3,17.0,222.0,355.64,290.53
2016,2,11,9,15,282.5,147.5,1.15,17.5,254.5,392.6,318.14
2016,2,11,9,30,297.0,164.0,1.0,18.0,287.0,429.3,344.56
2016,2,11,9,45,406.5,158.0,0.9,18.5,343.5,526.43,417.38
2016,2,11,10,0,516.0,152.0,0.8,19.0,400.0,614.46,480.14
2016,2,11,10,15,529.5,160.0,0.75,19.0,428.5,641.84,497.41
2016,2,11,10,30,543.0,168.0,0.7,19.0,457.0,667.4,513.76
2016,2,11,10,45,594.0,159.5,0.65,19.5,489.0,709.03,540.9
2016,2,11,11,0,645.0,151.0,0.6,20.0,521.0,744.33,562.36
2016,2,11,11,15,751.0,126.0,0.55,20.0,569.0,804.61,600.97
2016,2,11,11,30,857.0,101.0,0.5,20.0,617.0,857.54,633.49
2016,2,11,11,45,856.0,103.0,0.5,20.0,625.5,851.21,628.11
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,841.44,621.52
2016,2,11,12,15,553.5,195.5,0.5,20.0,538.5,679.17,510.44
2016,2,11,12,30,252.0,286.0,0.5,20.0,443.0,513.75,389.54
2016,2,11,12,45,266.0,281.0,0.55,20.0,445.0,510.21,389.43
2016,2,11,13,0,280.0,276.0,0.6,20.0,447.0,505.08,386.39
2016,2,11,13,15,339.0,256.5,0.6,20.0,459.5,515.15,394.83
2016,2,11,13,30,398.0,237.0,0.6,20.0,472.0,520.8,399.64
2016,2,11,13,45,387.0,230.0,0.6,20.0,452.0,489.12,376.21
2016,2,11,14,0,376.0,223.0,0.6,20.0,432.0,457.18,352.61
2016,2,11,14,15,429.5,198.5,0.6,19.5,425.5,449.53,347.73
2016,2,11,14,30,483.0,174.0,0.6,19.0,419.0,430.46,333.47
2016,2,11,14,45,572.0,138.5,0.6,19.0,409.0,414.2,319.72
2016,2,11,15,0,661.0,103.0,0.6,19.0,399.0,385.49,294.9
2016,2,11,15,15,605.0,109.0,0.6,18.5,361.5,333.51,252.59
2016,2,11,15,30,549.0,115.0,0.6,18.0,324.0,283.99,211.74
2016,2,11,15,45,545.5,101.5,0.65,18.0,288.0,239.01,172.48
2016,2,11,16,0,542.0,88.0,0.7,18.0,252.0,191.77,131.11
2016,2,11,16,15,485.5,79.0,0.75,17.5,207.5,141.13,90.58
2016,2,11,16,30,429.0,70.0,0.8,17.0,163.0,95.22,57.19
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.5,53.29,33.04
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,34.05,23.48
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,21.56,9.67
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,10.48,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
