Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,64.4,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,172.81,113.93
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,253.11,200.55
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,340.86,276.63
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,409.7,334.68
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,482.38,393.35
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,541.07,438.8
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,600.79,483.18
2016,2,12,9,15,710.5,82.0,0.9,15.5,354.0,648.45,515.95
2016,2,12,9,30,741.0,86.0,0.9,16.0,396.0,695.29,547.26
2016,2,12,9,45,725.0,93.0,0.95,16.5,419.0,707.93,554.11
2016,2,12,10,0,709.0,100.0,1.0,17.0,442.0,717.01,558.8
2016,2,12,10,15,635.0,131.5,1.1,17.0,453.0,703.52,549.14
2016,2,12,10,30,561.0,163.0,1.2,17.0,464.0,678.17,530.42
2016,2,12,10,45,695.0,133.0,1.3,17.5,523.0,766.9,593.55
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,843.7,644.87
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,850.54,649.1
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,853.94,651.92
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.5,848.34,648.71
2016,2,12,12,0,844.0,109.0,1.8,18.0,636.0,839.32,643.31
2016,2,12,12,15,844.5,109.5,1.8,18.0,638.0,825.81,633.9
2016,2,12,12,30,845.0,110.0,1.8,18.0,640.0,808.98,622.35
2016,2,12,12,45,840.0,110.5,1.8,18.0,633.0,784.65,605.65
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,757.44,587.0
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.5,725.19,565.8
2016,2,12,13,30,823.0,109.0,1.8,17.0,599.0,690.48,541.68
2016,2,12,13,45,810.5,108.5,1.8,17.0,577.0,649.78,511.23
2016,2,12,14,0,798.0,108.0,1.8,17.0,555.0,607.5,478.98
2016,2,12,14,15,681.0,130.5,1.7,16.5,498.5,528.59,418.11
2016,2,12,14,30,564.0,153.0,1.6,16.0,442.0,453.13,359.22
2016,2,12,14,45,575.5,138.5,1.5,16.0,416.0,417.2,329.57
2016,2,12,15,0,587.0,124.0,1.4,16.0,390.0,376.17,294.74
2016,2,12,15,15,557.0,117.5,1.25,15.5,351.5,325.19,251.9
2016,2,12,15,30,527.0,111.0,1.1,15.0,313.0,274.44,208.53
2016,2,12,15,45,482.0,106.0,0.95,15.0,274.0,225.84,166.59
2016,2,12,16,0,437.0,101.0,0.8,15.0,235.0,181.57,128.74
2016,2,12,16,15,396.0,88.5,0.8,14.5,194.5,135.88,91.32
2016,2,12,16,30,355.0,76.0,0.8,14.0,154.0,94.78,60.35
2016,2,12,16,45,291.5,61.5,0.8,14.0,115.0,56.16,36.47
2016,2,12,17,0,228.0,47.0,0.8,14.0,76.0,36.33,25.76
2016,2,12,17,15,114.0,31.0,0.8,14.0,45.5,25.44,13.32
2016,2,12,17,30,0.0,15.0,0.8,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.5,1.3,10.5,27.5,83.57,0.0
2016,2,13,7,30,342.0,27.0,1.4,11.0,55.0,217.76,150.94
2016,2,13,7,45,448.0,36.0,1.55,11.5,99.0,298.65,239.13
2016,2,13,8,0,554.0,45.0,1.7,12.0,143.0,388.51,318.23
2016,2,13,8,15,617.0,51.0,1.7,12.5,190.5,456.97,376.92
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,524.78,432.72
2016,2,13,8,45,340.5,89.0,1.75,13.5,179.5,358.1,297.72
2016,2,13,9,0,1.0,121.0,1.8,14.0,121.0,122.01,97.49
2016,2,13,9,15,11.5,141.0,1.85,14.5,145.5,150.31,121.48
2016,2,13,9,30,22.0,161.0,1.9,15.0,170.0,179.11,145.0
2016,2,13,9,45,38.5,182.5,2.0,15.5,200.5,226.86,183.7
2016,2,13,10,0,55.0,204.0,2.1,16.0,231.0,264.22,213.37
2016,2,13,10,15,65.0,220.5,2.15,16.5,254.5,290.35,233.48
2016,2,13,10,30,75.0,237.0,2.2,17.0,278.0,316.49,253.39
2016,2,13,10,45,214.0,240.0,2.25,17.5,363.5,449.34,359.44
2016,2,13,11,0,353.0,243.0,2.3,18.0,449.0,583.69,461.76
2016,2,13,11,15,648.5,159.5,2.3,18.0,551.0,759.23,594.69
2016,2,13,11,30,944.0,76.0,2.3,18.0,653.0,900.78,692.06
2016,2,13,11,45,950.0,75.0,2.35,18.5,664.0,896.74,686.52
2016,2,13,12,0,956.0,74.0,2.4,19.0,675.0,888.89,679.99
2016,2,13,12,15,957.0,74.5,2.4,19.0,677.5,874.83,670.2
2016,2,13,12,30,958.0,75.0,2.4,19.0,680.0,857.08,658.03
2016,2,13,12,45,950.0,77.5,2.45,19.0,673.0,830.96,640.51
2016,2,13,13,0,942.0,80.0,2.5,19.0,666.0,801.7,620.8
2016,2,13,13,15,937.5,79.5,2.55,19.0,652.0,768.72,598.37
2016,2,13,13,30,933.0,79.0,2.6,19.0,638.0,732.84,573.72
2016,2,13,13,45,925.5,77.5,2.65,19.0,616.0,691.21,543.53
2016,2,13,14,0,918.0,76.0,2.7,19.0,594.0,647.28,510.12
2016,2,13,14,15,906.0,75.0,2.75,18.5,564.5,599.25,473.6
2016,2,13,14,30,894.0,74.0,2.8,18.0,535.0,549.76,434.74
2016,2,13,14,45,876.5,72.0,2.9,18.0,499.0,495.42,390.18
2016,2,13,15,0,859.0,70.0,3.0,18.0,463.0,440.59,343.81
2016,2,13,15,15,836.0,67.5,2.7,17.5,422.0,382.79,293.76
2016,2,13,15,30,813.0,65.0,2.4,17.0,381.0,325.85,243.23
2016,2,13,15,45,779.0,62.0,2.1,16.5,335.5,266.68,190.51
2016,2,13,16,0,745.0,59.0,1.8,16.0,290.0,210.25,140.34
2016,2,13,16,15,695.0,54.0,1.65,15.0,242.0,152.62,92.19
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,100.3,53.31
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,48.63,24.87
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,27.84,18.6
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,23.48,12.53
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,20.97,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,12.5,1.4,11.5,29.0,91.34,0.0
2016,2,14,7,30,382.0,25.0,1.6,12.0,58.0,235.34,167.84
2016,2,14,7,45,479.0,33.0,1.85,12.5,101.5,306.85,246.07
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,392.61,321.94
2016,2,14,8,15,634.5,46.0,2.15,13.5,192.0,458.79,379.05
2016,2,14,8,30,693.0,51.0,2.2,14.0,239.0,527.85,436.04
2016,2,14,8,45,728.5,55.0,2.3,14.5,284.0,582.36,479.24
2016,2,14,9,0,764.0,59.0,2.4,15.0,329.0,637.01,519.92
2016,2,14,9,15,659.5,90.5,2.6,15.5,343.5,624.92,509.39
2016,2,14,9,30,555.0,122.0,2.8,16.0,358.0,598.22,487.02
2016,2,14,9,45,420.5,163.5,3.0,17.0,352.0,547.22,443.39
2016,2,14,10,0,286.0,205.0,3.2,18.0,346.0,480.11,386.96
2016,2,14,10,15,203.0,226.0,3.35,18.5,329.5,424.86,341.34
2016,2,14,10,30,120.0,247.0,3.5,19.0,313.0,379.56,302.71
2016,2,14,10,45,307.5,227.5,3.7,19.5,406.0,528.36,421.73
2016,2,14,11,0,495.0,208.0,3.9,20.0,499.0,679.79,537.37
2016,2,14,11,15,694.5,144.5,3.95,20.0,565.5,783.98,615.39
2016,2,14,11,30,894.0,81.0,4.0,20.0,632.0,866.67,673.72
2016,2,14,11,45,896.5,81.5,4.05,20.0,641.5,861.74,669.4
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,853.23,663.3
2016,2,14,12,15,639.0,174.5,4.1,20.0,579.5,736.36,578.17
2016,2,14,12,30,379.0,267.0,4.1,20.0,508.0,596.48,469.0
2016,2,14,12,45,640.5,174.0,4.1,20.5,577.5,704.72,554.68
2016,2,14,13,0,902.0,81.0,4.1,21.0,647.0,775.26,606.16
2016,2,14,13,15,899.0,80.5,4.05,21.0,634.0,744.5,583.59
2016,2,14,13,30,896.0,80.0,4.0,21.0,621.0,710.87,559.52
2016,2,14,13,45,887.0,80.0,3.95,21.0,600.0,671.13,529.7
2016,2,14,14,0,878.0,80.0,3.9,21.0,579.0,629.3,497.0
2016,2,14,14,15,867.5,78.5,3.8,21.0,551.0,583.16,460.27
2016,2,14,14,30,857.0,77.0,3.7,21.0,523.0,535.56,421.54
2016,2,14,14,45,836.0,76.5,3.6,21.0,487.5,483.11,378.11
2016,2,14,15,0,815.0,76.0,3.5,21.0,452.0,429.79,332.94
2016,2,14,15,15,740.0,80.0,3.3,20.5,398.5,360.99,275.77
2016,2,14,15,30,665.0,84.0,3.1,20.0,345.0,297.16,222.0
2016,2,14,15,45,618.5,83.0,2.9,19.5,303.5,244.16,176.03
2016,2,14,16,0,572.0,82.0,2.7,19.0,262.0,195.5,134.02
2016,2,14,16,15,527.5,73.5,2.55,18.0,219.0,144.9,92.3
2016,2,14,16,30,483.0,65.0,2.4,17.0,176.0,99.22,58.15
2016,2,14,16,45,414.0,54.0,2.25,16.5,133.0,55.64,32.74
2016,2,14,17,0,345.0,43.0,2.1,16.0,90.0,34.02,23.68
2016,2,14,17,15,172.5,32.0,2.05,15.5,55.5,25.04,13.98
2016,2,14,17,30,0.0,21.0,2.0,15.0,21.0,18.54,0.0
2016,2,14,17,45,0.0,10.5,2.0,15.0,10.5,10.01,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,117.57,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,254.55,184.72
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,334.76,267.18
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,422.83,344.3
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.5,490.16,401.76
2016,2,15,8,30,742.0,50.0,2.4,16.0,254.0,560.14,458.79
2016,2,15,8,45,779.0,53.0,2.45,16.5,301.0,616.33,502.07
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,672.61,543.01
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,712.5,571.05
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,757.06,601.91
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,793.56,625.45
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,827.6,646.87
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.5,853.01,661.95
2016,2,15,10,30,927.0,67.0,2.4,19.0,577.0,875.27,674.77
2016,2,15,10,45,935.0,68.0,2.45,19.5,602.0,890.29,683.02
2016,2,15,11,0,943.0,69.0,2.5,20.0,627.0,901.72,688.92
2016,2,15,11,15,948.5,70.0,2.5,20.0,645.0,907.27,691.83
2016,2,15,11,30,954.0,71.0,2.5,20.0,663.0,909.02,692.33
2016,2,15,11,45,956.5,71.0,2.55,20.5,672.5,903.16,686.94
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,893.5,679.17
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,878.57,669.23
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,859.95,656.87
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,834.12,639.56
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,805.11,620.05
2016,2,15,13,15,939.0,76.5,2.8,21.0,658.0,771.64,597.01
2016,2,15,13,30,934.0,76.0,2.8,21.0,644.0,735.28,571.82
2016,2,15,13,45,926.0,75.0,2.8,21.0,622.0,693.71,541.98
2016,2,15,14,0,918.0,74.0,2.8,21.0,600.0,649.87,508.64
2016,2,15,14,15,906.5,73.0,2.65,21.0,571.0,601.98,470.9
2016,2,15,14,30,895.0,72.0,2.5,21.0,542.0,552.58,431.16
2016,2,15,14,45,878.0,70.5,2.45,21.0,506.0,498.77,387.39
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,444.53,342.04
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,386.6,292.71
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,329.61,242.94
2016,2,15,15,45,783.5,61.5,1.55,19.5,342.5,270.58,191.17
2016,2,15,16,0,750.0,59.0,1.3,19.0,297.0,214.22,141.73
2016,2,15,16,15,703.0,54.5,1.25,18.0,249.5,156.91,94.25
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,104.55,55.36
2016,2,15,16,45,580.5,43.5,1.15,16.5,154.5,54.68,28.12
2016,2,15,17,0,505.0,37.0,1.1,16.0,107.0,28.43,18.96
2016,2,15,17,15,370.0,27.0,1.1,16.0,67.0,21.3,11.37
2016,2,15,17,30,235.0,17.0,1.1,16.0,27.0,13.81,0.0
2016,2,15,17,45,117.5,8.5,1.1,16.0,13.5,8.1,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,13.5,33.0,117.47,0.0
2016,2,16,7,30,408.0,28.0,1.1,14.0,66.0,252.72,186.27
2016,2,16,7,45,503.0,36.0,1.2,14.5,111.5,330.27,262.81
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,411.56,333.21
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.5,479.22,389.63
2016,2,16,8,30,713.0,55.0,1.3,16.0,254.0,549.59,445.5
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.5,605.89,487.75
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,662.28,527.45
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,708.17,558.66
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,752.61,588.15
2016,2,16,9,45,859.5,69.0,1.45,19.0,472.0,784.15,606.83
2016,2,16,10,0,882.0,70.0,1.5,20.0,511.0,820.13,628.36
2016,2,16,10,15,894.0,71.5,1.5,20.5,543.0,845.41,642.79
2016,2,16,10,30,906.0,73.0,1.5,21.0,575.0,867.58,655.12
2016,2,16,10,45,913.5,74.5,1.5,21.5,600.0,882.55,662.61
2016,2,16,11,0,921.0,76.0,1.5,22.0,625.0,893.99,667.87
2016,2,16,11,15,926.0,77.0,1.5,22.0,643.0,899.02,670.3
2016,2,16,11,30,931.0,78.0,1.5,22.0,661.0,900.32,670.49
2016,2,16,11,45,932.5,79.0,1.5,22.5,670.5,894.86,665.11
2016,2,16,12,0,934.0,80.0,1.5,23.0,680.0,885.67,657.52
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.5,870.81,647.61
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,852.36,635.48
2016,2,16,12,45,934.5,79.0,1.55,23.0,677.0,828.47,620.37
2016,2,16,13,0,934.0,78.0,1.6,23.0,671.0,801.22,602.97
2016,2,16,13,15,929.5,77.0,1.65,23.0,657.0,767.78,581.25
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,731.48,557.38
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,690.7,529.51
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,647.67,498.03
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.5,599.82,461.62
2016,2,16,14,30,887.0,72.0,1.7,23.0,542.0,550.46,423.16
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.5,497.88,381.41
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,444.59,337.77
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.5,387.52,290.01
2016,2,16,15,30,816.0,63.0,1.3,22.0,390.0,329.98,240.66
2016,2,16,15,45,785.5,59.5,1.1,22.0,345.0,270.73,188.98
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,213.83,139.37
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,156.81,92.7
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,104.54,54.16
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,54.48,26.89
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,29.91,20.0
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,26.28,15.46
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,24.56,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.45,16.0,6.0,5.55,0.0
2016,2,17,7,30,0.0,12.0,3.6,16.0,12.0,11.11,3.05
2016,2,17,7,45,0.0,20.0,3.8,16.0,20.0,18.54,9.75
2016,2,17,8,0,0.0,28.0,4.0,16.0,28.0,25.97,16.28
2016,2,17,8,15,0.0,37.0,4.1,16.0,37.0,34.35,23.55
2016,2,17,8,30,0.0,46.0,4.2,16.0,46.0,42.73,30.76
2016,2,17,8,45,0.0,55.0,4.35,16.5,55.0,51.12,37.81
2016,2,17,9,0,0.0,64.0,4.5,17.0,64.0,59.52,44.75
2016,2,17,9,15,180.0,115.5,4.65,17.5,195.0,277.8,230.41
2016,2,17,9,30,360.0,167.0,4.8,18.0,326.0,485.54,398.58
2016,2,17,9,45,300.5,193.5,4.95,18.5,334.0,476.24,387.67
2016,2,17,10,0,241.0,220.0,5.1,19.0,342.0,462.72,374.09
2016,2,17,10,15,261.0,232.5,5.25,19.0,372.0,495.79,399.83
2016,2,17,10,30,281.0,245.0,5.4,19.0,402.0,528.29,424.81
2016,2,17,10,45,263.5,260.0,5.55,19.0,412.5,530.48,425.34
2016,2,17,11,0,246.0,275.0,5.7,19.0,423.0,517.72,414.73
2016,2,17,11,15,258.5,281.5,5.8,19.0,441.0,546.64,436.73
2016,2,17,11,30,271.0,288.0,5.9,19.0,459.0,560.98,447.6
2016,2,17,11,45,147.5,269.0,6.0,19.0,362.5,416.01,332.35
2016,2,17,12,0,24.0,250.0,6.1,19.0,266.0,263.78,208.68
2016,2,17,12,15,195.5,264.5,6.1,18.5,392.0,442.46,355.52
2016,2,17,12,30,367.0,279.0,6.1,18.0,518.0,602.33,482.96
2016,2,17,12,45,360.5,278.0,6.15,18.0,511.0,584.61,468.56
2016,2,17,13,0,354.0,277.0,6.2,18.0,504.0,565.84,453.91
2016,2,17,13,15,387.0,262.0,6.1,18.0,505.0,560.42,450.21
2016,2,17,13,30,420.0,247.0,6.0,18.0,506.0,559.23,449.39
2016,2,17,13,45,403.5,246.0,5.95,18.0,488.0,521.49,419.46
2016,2,17,14,0,387.0,245.0,5.9,18.0,470.0,491.02,394.91
2016,2,17,14,15,193.5,133.0,5.75,17.5,245.5,247.18,200.18
2016,2,17,14,30,0.0,21.0,5.6,17.0,21.0,19.51,10.72
2016,2,17,14,45,0.0,19.0,5.5,17.0,19.0,17.64,9.21
2016,2,17,15,0,0.0,17.0,5.4,17.0,17.0,15.78,7.67
2016,2,17,15,15,0.0,15.0,5.25,16.5,15.0,13.92,6.15
2016,2,17,15,30,0.0,13.0,5.1,16.0,13.0,12.06,4.61
2016,2,17,15,45,0.0,11.5,4.95,16.0,11.5,10.66,3.44
2016,2,17,16,0,0.0,10.0,4.8,16.0,10.0,9.26,2.26
2016,2,17,16,15,0.0,8.5,4.7,15.5,8.5,7.87,1.08
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,1.5,4.75,15.0,1.5,1.39,0.0
2016,2,17,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,72.32,5.22
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,162.45,124.32
2016,2,18,7,45,280.5,56.5,3.1,11.5,104.0,240.18,196.04
2016,2,18,8,0,386.0,70.0,3.2,12.0,147.0,328.1,272.95
2016,2,18,8,15,454.5,79.5,3.3,12.0,193.5,396.91,332.99
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,473.22,397.39
2016,2,18,8,45,575.0,94.5,3.55,12.5,286.5,535.97,448.43
2016,2,18,9,0,627.0,100.0,3.7,13.0,333.0,600.1,499.08
2016,2,18,9,15,659.5,105.0,3.75,13.0,375.5,649.82,537.35
2016,2,18,9,30,692.0,110.0,3.8,13.0,418.0,698.86,573.82
2016,2,18,9,45,721.0,112.0,3.85,13.5,457.0,740.48,602.95
2016,2,18,10,0,750.0,114.0,3.9,14.0,496.0,780.46,630.43
2016,2,18,10,15,766.5,116.5,3.9,14.0,528.0,808.47,649.69
2016,2,18,10,30,783.0,119.0,3.9,14.0,560.0,833.82,666.98
2016,2,18,10,45,797.5,119.5,3.9,14.5,586.0,847.54,674.52
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,863.1,683.53
2016,2,18,11,15,819.0,121.5,3.85,15.0,630.0,869.9,687.29
2016,2,18,11,30,826.0,123.0,3.8,15.0,648.0,873.26,688.76
2016,2,18,11,45,827.5,125.0,3.8,15.0,657.0,868.93,685.15
2016,2,18,12,0,829.0,127.0,3.8,15.0,666.0,861.17,679.27
2016,2,18,12,15,518.5,219.0,3.75,15.0,556.5,685.99,546.9
2016,2,18,12,30,208.0,311.0,3.7,15.0,447.0,497.56,396.91
2016,2,18,12,45,262.0,299.0,3.65,15.0,469.0,529.82,423.58
2016,2,18,13,0,316.0,287.0,3.6,15.0,491.0,548.05,438.41
2016,2,18,13,15,583.5,197.5,3.55,15.0,564.0,647.54,519.36
2016,2,18,13,30,851.0,108.0,3.5,15.0,637.0,721.99,578.61
2016,2,18,13,45,840.5,107.0,3.45,15.0,615.0,680.6,545.86
2016,2,18,14,0,830.0,106.0,3.4,15.0,593.0,637.38,511.91
2016,2,18,14,15,816.5,104.0,3.3,15.0,563.5,589.79,473.78
2016,2,18,14,30,803.0,102.0,3.2,15.0,534.0,541.15,434.0
2016,2,18,14,45,782.0,100.5,3.15,15.0,498.5,488.55,390.28
2016,2,18,15,0,761.0,99.0,3.1,15.0,463.0,435.37,345.02
2016,2,18,15,15,735.5,95.0,2.85,14.5,422.5,379.02,296.46
2016,2,18,15,30,710.0,91.0,2.6,14.0,382.0,324.03,247.93
2016,2,18,15,45,682.5,84.5,2.35,14.0,338.5,267.81,197.35
2016,2,18,16,0,655.0,78.0,2.1,14.0,295.0,213.85,148.8
2016,2,18,16,15,604.0,72.0,1.85,13.0,248.0,159.17,102.69
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,110.08,65.06
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,62.95,36.63
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,36.95,27.07
2016,2,18,17,15,286.0,34.5,1.1,10.5,69.5,27.81,17.87
2016,2,18,17,30,160.0,22.0,1.1,10.0,30.0,17.44,0.0
2016,2,18,17,45,80.0,11.0,1.1,10.0,15.0,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,176.5,17.0,2.75,10.5,36.0,114.2,31.05
2016,2,19,7,30,353.0,34.0,3.0,11.0,72.0,235.95,183.85
2016,2,19,7,45,442.5,43.5,3.25,11.5,116.0,311.35,255.2
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,394.37,328.51
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,460.3,385.57
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,529.31,442.97
2016,2,19,8,45,465.0,105.5,3.85,13.5,253.5,470.22,393.28
2016,2,19,9,0,282.0,146.0,4.0,14.0,252.0,388.28,323.68
2016,2,19,9,15,527.5,114.5,4.0,14.0,341.5,562.13,467.26
2016,2,19,9,30,773.0,83.0,4.0,14.0,431.0,728.09,595.07
2016,2,19,9,45,682.5,113.5,4.05,14.5,440.0,713.12,580.36
2016,2,19,10,0,592.0,144.0,4.1,15.0,449.0,685.57,557.29
2016,2,19,10,15,585.0,157.0,4.1,15.0,473.5,702.8,569.14
2016,2,19,10,30,578.0,170.0,4.1,15.0,498.0,712.02,574.79
2016,2,19,10,45,578.0,178.5,4.15,15.5,519.0,725.01,582.51
2016,2,19,11,0,578.0,187.0,4.2,16.0,540.0,735.44,588.28
2016,2,19,11,15,545.5,206.0,4.15,16.0,546.5,726.66,579.75
2016,2,19,11,30,513.0,225.0,4.1,16.0,553.0,715.12,569.37
2016,2,19,11,45,405.0,261.0,4.05,16.0,522.5,642.43,511.86
2016,2,19,12,0,297.0,297.0,4.0,16.0,492.0,582.89,463.69
2016,2,19,12,15,230.0,306.0,3.85,15.5,457.5,517.5,412.93
2016,2,19,12,30,163.0,315.0,3.7,15.0,423.0,465.34,371.55
2016,2,19,12,45,236.0,302.5,3.55,15.0,457.5,503.34,402.68
2016,2,19,13,0,309.0,290.0,3.4,15.0,492.0,546.43,436.57
2016,2,19,13,15,220.0,292.0,3.2,14.5,434.0,461.63,369.8
2016,2,19,13,30,131.0,294.0,3.0,14.0,376.0,390.88,313.48
2016,2,19,13,45,76.5,259.5,2.9,14.0,307.0,305.13,245.26
2016,2,19,14,0,22.0,225.0,2.8,14.0,238.0,226.85,181.93
2016,2,19,14,15,108.0,235.0,2.8,14.0,294.0,294.59,238.07
2016,2,19,14,30,194.0,245.0,2.8,14.0,350.0,343.32,277.2
2016,2,19,14,45,97.0,149.5,2.8,14.0,202.0,192.19,154.92
2016,2,19,15,0,0.0,54.0,2.8,14.0,54.0,50.21,37.0
2016,2,19,15,15,0.0,43.5,2.55,13.5,43.5,40.42,28.93
2016,2,19,15,30,0.0,33.0,2.3,13.0,33.0,30.64,20.71
2016,2,19,15,45,0.0,29.0,2.1,13.0,29.0,26.91,17.56
2016,2,19,16,0,0.0,25.0,1.9,13.0,25.0,23.19,14.39
2016,2,19,16,15,0.0,21.0,1.65,12.5,21.0,19.47,11.22
2016,2,19,16,30,0.0,17.0,1.4,12.0,17.0,15.75,8.0
2016,2,19,16,45,0.0,13.0,1.15,12.0,13.0,12.04,4.72
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,8.33,1.74
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,5.09,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.85,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.95,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,111.0,20.0,1.25,6.5,32.5,88.75,35.02
2016,2,20,7,30,222.0,40.0,1.3,7.0,65.0,180.45,142.8
2016,2,20,7,45,285.0,56.0,1.4,7.5,104.5,242.62,200.8
2016,2,20,8,0,348.0,72.0,1.5,8.0,144.0,310.37,260.72
2016,2,20,8,15,389.5,85.5,1.45,8.5,185.5,366.41,308.81
2016,2,20,8,30,431.0,99.0,1.4,9.0,227.0,424.9,356.99
2016,2,20,8,45,480.5,103.0,1.4,9.5,268.0,479.11,400.52
2016,2,20,9,0,530.0,107.0,1.4,10.0,309.0,540.64,448.15
2016,2,20,9,15,557.5,115.5,1.3,10.5,349.5,587.79,482.2
2016,2,20,9,30,585.0,124.0,1.2,11.0,390.0,634.35,514.67
2016,2,20,9,45,519.5,154.5,1.2,11.5,405.5,624.1,503.17
2016,2,20,10,0,454.0,185.0,1.2,12.0,421.0,614.0,492.13
2016,2,20,10,15,650.0,143.5,1.15,12.0,504.0,745.1,589.69
2016,2,20,10,30,846.0,102.0,1.1,12.0,587.0,868.72,673.13
2016,2,20,10,45,627.5,174.0,1.05,12.5,542.5,770.17,599.91
2016,2,20,11,0,409.0,246.0,1.0,13.0,498.0,641.85,502.24
2016,2,20,11,15,429.5,248.5,0.95,13.0,519.5,673.18,525.13
2016,2,20,11,30,450.0,251.0,0.9,13.0,541.0,689.72,535.76
2016,2,20,11,45,400.5,269.0,0.9,13.5,530.0,648.42,503.67
2016,2,20,12,0,351.0,287.0,0.9,14.0,519.0,618.58,480.08
2016,2,20,12,15,376.0,281.5,0.95,14.0,530.5,625.07,485.91
2016,2,20,12,30,401.0,276.0,1.0,14.0,542.0,629.32,489.71
2016,2,20,12,45,445.5,258.0,1.1,14.5,551.5,643.02,500.27
2016,2,20,13,0,490.0,240.0,1.2,15.0,561.0,643.28,501.14
2016,2,20,13,15,691.0,167.5,1.2,15.0,609.5,703.11,547.84
2016,2,20,13,30,892.0,95.0,1.2,15.0,658.0,737.95,574.2
2016,2,20,13,45,883.5,94.0,1.3,15.0,636.0,696.98,545.46
2016,2,20,14,0,875.0,93.0,1.4,15.0,614.0,656.1,515.73
2016,2,20,14,15,864.0,91.5,1.4,15.0,585.0,608.55,479.42
2016,2,20,14,30,853.0,90.0,1.4,15.0,556.0,559.59,441.04
2016,2,20,14,45,841.5,86.0,1.45,15.0,521.5,506.69,398.8
2016,2,20,15,0,830.0,82.0,1.5,15.0,487.0,452.99,354.43
2016,2,20,15,15,808.5,79.0,1.4,14.5,446.0,395.84,306.03
2016,2,20,15,30,787.0,76.0,1.3,14.0,405.0,339.48,256.86
2016,2,20,15,45,760.0,71.5,1.25,14.0,360.0,281.22,204.97
2016,2,20,16,0,733.0,67.0,1.2,14.0,315.0,225.01,154.6
2016,2,20,16,15,688.0,62.0,1.15,13.0,267.0,167.76,106.01
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,112.71,63.17
2016,2,20,16,45,572.0,50.0,1.05,11.5,170.5,62.1,32.9
2016,2,20,17,0,501.0,43.0,1.0,11.0,122.0,32.92,23.62
2016,2,20,17,15,380.5,32.0,1.0,10.5,79.5,25.11,15.91
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,16.91,1.92
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,132.56,66.83
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,272.31,215.94
2016,2,21,7,45,515.5,42.5,1.6,10.0,131.0,351.48,288.28
2016,2,21,8,0,607.0,51.0,1.8,11.0,179.0,438.32,362.99
2016,2,21,8,15,662.5,56.5,1.85,11.5,229.0,501.25,416.29
2016,2,21,8,30,718.0,62.0,1.9,12.0,279.0,571.69,473.04
2016,2,21,8,45,758.5,65.5,2.0,12.5,327.5,631.16,518.41
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,690.9,561.92
2016,2,21,9,15,824.5,72.0,2.1,13.0,420.5,738.32,595.5
2016,2,21,9,30,850.0,75.0,2.1,13.0,465.0,784.22,627.33
2016,2,21,9,45,870.0,76.5,2.1,13.5,504.5,821.87,651.46
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,849.95,668.45
2016,2,21,10,15,902.5,79.5,2.1,14.0,577.0,875.9,685.13
2016,2,21,10,30,915.0,81.0,2.1,14.0,610.0,898.69,699.56
2016,2,21,10,45,924.5,82.5,2.1,14.5,636.0,915.47,708.55
2016,2,21,11,0,934.0,84.0,2.1,15.0,662.0,928.66,715.18
2016,2,21,11,15,940.0,84.5,2.1,15.0,680.5,933.87,717.79
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,935.27,718.05
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,930.21,713.29
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,921.32,706.13
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,905.93,695.49
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,886.86,682.48
2016,2,21,12,45,951.0,85.5,2.25,16.5,717.0,861.61,664.49
2016,2,21,13,0,949.0,85.0,2.3,17.0,711.0,832.98,644.21
2016,2,21,13,15,944.5,84.5,2.35,17.0,696.5,799.23,621.49
2016,2,21,13,30,940.0,84.0,2.4,17.0,682.0,762.53,596.52
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.5,720.08,567.23
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,675.49,533.87
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.5,626.36,496.71
2016,2,21,14,30,896.0,82.0,2.6,16.0,576.0,575.72,457.24
2016,2,21,14,45,877.0,81.0,2.6,16.0,539.0,520.95,412.47
2016,2,21,15,0,858.0,80.0,2.6,16.0,502.0,465.1,365.55
2016,2,21,15,15,530.5,128.5,2.4,15.5,382.5,333.02,261.0
2016,2,21,15,30,203.0,177.0,2.2,15.0,263.0,232.51,183.39
2016,2,21,15,45,193.0,159.0,2.0,15.0,233.5,199.43,155.46
2016,2,21,16,0,183.0,141.0,1.8,15.0,204.0,167.46,128.17
2016,2,21,16,15,172.0,121.0,1.65,14.0,173.0,134.87,101.07
2016,2,21,16,30,161.0,101.0,1.5,13.0,142.0,103.76,75.9
2016,2,21,16,45,141.0,81.0,1.4,12.5,111.0,73.86,53.62
2016,2,21,17,0,121.0,61.0,1.3,12.0,80.0,48.4,37.18
2016,2,21,17,15,77.5,42.0,1.3,11.5,52.5,35.4,24.74
2016,2,21,17,30,34.0,23.0,1.3,11.0,25.0,19.99,5.09
2016,2,21,17,45,17.0,11.5,1.3,10.5,12.5,10.96,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
