Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,13.34,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,151.82,87.56
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,292.22,232.2
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,363.79,298.1
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,447.62,370.3
2016,2,22,8,15,686.5,53.0,2.1,12.5,235.0,514.25,426.35
2016,2,22,8,30,739.0,58.0,2.2,13.0,285.0,583.09,481.84
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.5,639.73,524.72
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,696.24,566.0
2016,2,22,9,15,832.5,69.0,2.6,14.5,424.5,743.22,598.86
2016,2,22,9,30,857.0,72.0,2.7,15.0,469.0,788.61,629.93
2016,2,22,9,45,874.0,74.0,2.85,15.5,508.0,817.68,648.97
2016,2,22,10,0,891.0,76.0,3.0,16.0,547.0,850.98,671.03
2016,2,22,10,15,903.5,78.0,3.0,16.0,580.0,877.62,688.39
2016,2,22,10,30,916.0,80.0,3.0,16.0,613.0,901.07,703.51
2016,2,22,10,45,923.5,81.5,3.05,16.5,638.5,916.12,711.81
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,927.56,717.73
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,933.35,721.22
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,935.34,722.28
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,929.54,716.74
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,919.94,708.78
2016,2,22,12,15,946.5,87.0,3.35,18.0,723.0,904.59,698.32
2016,2,22,12,30,947.0,87.0,3.4,18.0,725.0,885.57,685.41
2016,2,22,12,45,940.5,89.0,3.45,18.0,718.0,859.53,667.62
2016,2,22,13,0,934.0,91.0,3.5,18.0,711.0,830.3,647.58
2016,2,22,13,15,779.0,137.5,3.5,18.0,647.0,740.63,583.4
2016,2,22,13,30,624.0,184.0,3.5,18.0,583.0,648.8,513.0
2016,2,22,13,45,769.5,135.5,3.5,18.0,611.0,671.41,532.08
2016,2,22,14,0,915.0,87.0,3.5,18.0,639.0,677.14,537.08
2016,2,22,14,15,905.0,85.5,3.4,18.0,610.0,628.95,498.75
2016,2,22,14,30,895.0,84.0,3.3,18.0,581.0,579.14,458.59
2016,2,22,14,45,881.5,81.5,3.2,18.0,545.0,525.5,414.47
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,470.27,367.89
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,412.02,317.99
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,354.31,267.21
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,293.65,213.39
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,235.31,161.34
2016,2,22,16,15,725.0,62.5,1.75,15.0,284.0,176.53,111.2
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,122.28,68.89
2016,2,22,16,45,612.0,51.5,1.45,13.5,185.0,66.82,34.76
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,34.4,24.79
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,27.12,17.69
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,19.51,6.16
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,15.25,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.5,55.0,155.06,97.22
2016,2,23,7,30,456.0,37.0,0.6,11.0,94.0,293.67,231.96
2016,2,23,7,45,543.5,45.0,0.6,11.5,143.5,372.45,301.15
2016,2,23,8,0,631.0,53.0,0.6,12.0,193.0,458.28,372.46
2016,2,23,8,15,685.0,59.0,0.65,12.0,244.0,522.29,425.15
2016,2,23,8,30,739.0,65.0,0.7,12.0,295.0,593.63,481.16
2016,2,23,8,45,778.0,68.5,0.75,12.5,344.5,653.16,524.16
2016,2,23,9,0,817.0,72.0,0.8,13.0,394.0,712.76,565.41
2016,2,23,9,15,842.0,75.0,0.9,13.5,439.0,760.54,597.75
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,806.69,628.43
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.5,844.88,653.1
2016,2,23,10,0,907.0,81.0,1.2,15.0,565.0,873.33,670.93
2016,2,23,10,15,919.0,82.5,1.2,15.5,598.0,899.16,685.48
2016,2,23,10,30,931.0,84.0,1.2,16.0,631.0,921.73,697.76
2016,2,23,10,45,940.5,85.0,1.3,17.0,657.5,938.03,706.18
2016,2,23,11,0,950.0,86.0,1.4,18.0,684.0,950.68,712.28
2016,2,23,11,15,955.0,87.0,1.35,18.0,702.0,955.55,713.74
2016,2,23,11,30,960.0,88.0,1.3,18.0,720.0,956.53,712.89
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.5,950.09,706.85
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,939.79,698.54
2016,2,23,12,15,961.5,90.0,1.2,19.0,740.5,923.26,686.09
2016,2,23,12,30,961.0,90.0,1.1,19.0,742.0,903.03,671.41
2016,2,23,12,45,956.5,90.5,1.05,19.5,734.5,876.52,652.29
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,846.69,631.17
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,811.89,607.23
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,774.19,581.37
2016,2,23,13,45,930.5,89.5,0.75,20.5,672.5,730.39,550.84
2016,2,23,14,0,920.0,89.0,0.7,21.0,649.0,684.47,516.75
2016,2,23,14,15,909.0,87.5,0.65,21.0,619.0,635.36,480.73
2016,2,23,14,30,898.0,86.0,0.6,21.0,589.0,584.7,442.66
2016,2,23,14,45,881.5,84.0,0.55,21.0,551.5,529.82,400.45
2016,2,23,15,0,865.0,82.0,0.5,21.0,514.0,473.61,355.99
2016,2,23,15,15,843.0,79.5,0.5,20.5,471.5,414.58,309.01
2016,2,23,15,30,821.0,77.0,0.5,20.0,429.0,356.33,260.89
2016,2,23,15,45,788.5,73.5,0.55,19.5,382.0,295.21,209.61
2016,2,23,16,0,756.0,70.0,0.6,19.0,335.0,236.72,159.65
2016,2,23,16,15,710.5,65.0,0.7,18.0,285.0,177.61,110.85
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,120.63,67.14
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,68.31,35.84
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,35.96,25.86
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,28.3,18.55
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,20.28,7.6
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,11.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,14.3,0.0
2016,2,24,7,15,190.0,27.5,0.9,10.5,52.0,140.58,93.51
2016,2,24,7,30,380.0,40.0,1.0,11.0,89.0,260.66,207.97
2016,2,24,7,45,468.5,48.5,1.1,12.0,136.0,337.45,275.49
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,421.43,346.03
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,487.54,399.4
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,556.35,452.18
2016,2,24,8,45,706.5,73.5,0.95,14.5,328.0,614.58,494.42
2016,2,24,9,0,748.0,77.0,0.9,15.0,376.0,669.77,531.86
2016,2,24,9,15,773.5,80.5,0.9,15.5,419.0,716.53,562.56
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,761.9,591.55
2016,2,24,9,45,820.0,86.0,0.9,17.0,501.0,799.99,613.7
2016,2,24,10,0,841.0,88.0,0.9,18.0,540.0,835.8,633.88
2016,2,24,10,15,854.0,89.5,0.85,18.5,572.5,861.5,647.3
2016,2,24,10,30,867.0,91.0,0.8,19.0,605.0,884.13,658.63
2016,2,24,10,45,876.0,92.5,0.8,19.5,630.0,892.53,661.52
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,904.95,667.34
2016,2,24,11,15,890.5,95.0,0.7,20.0,673.0,910.13,667.84
2016,2,24,11,30,896.0,96.0,0.6,20.0,691.0,911.68,666.16
2016,2,24,11,45,897.5,97.5,0.55,20.5,700.5,906.6,660.17
2016,2,24,12,0,899.0,99.0,0.5,21.0,710.0,897.87,652.12
2016,2,24,12,15,899.0,99.0,0.5,21.0,711.5,882.6,642.34
2016,2,24,12,30,899.0,99.0,0.5,21.0,713.0,863.85,630.52
2016,2,24,12,45,897.5,98.5,0.5,21.0,706.5,839.94,615.47
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,812.81,598.38
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,779.41,578.81
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,743.27,557.08
2016,2,24,13,45,879.0,94.5,0.8,21.0,649.0,702.69,531.48
2016,2,24,14,0,872.0,93.0,0.9,21.0,627.0,659.91,502.14
2016,2,24,14,15,860.5,91.5,0.95,20.5,597.5,613.99,469.83
2016,2,24,14,30,849.0,90.0,1.0,20.0,568.0,564.56,433.81
2016,2,24,14,45,833.0,87.5,1.05,20.0,532.5,510.76,392.42
2016,2,24,15,0,817.0,85.0,1.1,20.0,497.0,456.61,349.26
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.5,399.51,302.57
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,343.28,255.09
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.5,284.6,204.53
2016,2,24,16,0,707.0,72.0,1.0,19.0,323.0,226.57,154.2
2016,2,24,16,15,662.5,66.5,1.0,18.0,275.0,169.63,106.75
2016,2,24,16,30,618.0,61.0,1.0,17.0,227.0,117.43,66.47
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.5,67.79,36.2
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,35.71,25.8
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.5,28.09,18.54
2016,2,24,17,30,263.0,25.0,1.0,14.0,45.0,20.09,8.38
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.5,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,14.0,0.4,13.0,17.0,50.79,0.0
2016,2,25,7,15,221.5,28.5,0.35,13.0,53.5,157.62,108.55
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,248.96,196.5
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,320.42,257.85
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,398.0,321.22
2016,2,25,8,15,553.5,73.0,0.25,14.5,228.0,464.18,373.76
2016,2,25,8,30,608.0,81.0,0.3,15.0,276.0,533.16,426.3
2016,2,25,8,45,641.0,88.0,0.35,15.5,321.0,587.82,466.18
2016,2,25,9,0,674.0,95.0,0.4,16.0,366.0,642.63,504.31
2016,2,25,9,15,701.0,99.0,0.5,16.5,409.0,688.84,535.63
2016,2,25,9,30,728.0,103.0,0.6,17.0,452.0,733.98,565.73
2016,2,25,9,45,749.0,106.0,0.7,18.0,489.5,771.48,589.0
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,806.95,610.61
2016,2,25,10,15,784.5,111.5,0.8,19.0,559.0,829.54,624.07
2016,2,25,10,30,799.0,114.0,0.8,19.0,591.0,853.78,638.79
2016,2,25,10,45,813.5,113.5,0.85,19.5,616.5,871.58,648.85
2016,2,25,11,0,828.0,113.0,0.9,20.0,642.0,886.15,656.93
2016,2,25,11,15,834.5,114.5,0.85,20.0,659.5,892.46,659.25
2016,2,25,11,30,841.0,116.0,0.8,20.0,677.0,895.27,659.5
2016,2,25,11,45,846.0,115.5,0.8,20.5,687.5,890.94,654.97
2016,2,25,12,0,851.0,115.0,0.8,21.0,698.0,883.07,648.4
2016,2,25,12,15,852.0,115.0,0.75,21.0,699.5,868.79,638.19
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,851.11,625.99
2016,2,25,12,45,863.5,109.0,0.65,21.5,698.0,831.26,611.36
2016,2,25,13,0,874.0,103.0,0.6,22.0,695.0,803.07,591.41
2016,2,25,13,15,869.5,102.0,0.55,22.0,681.0,770.59,569.91
2016,2,25,13,30,865.0,101.0,0.5,22.0,667.0,738.91,548.94
2016,2,25,13,45,856.5,100.5,0.45,22.5,645.0,698.39,520.33
2016,2,25,14,0,848.0,100.0,0.4,23.0,623.0,655.82,489.02
2016,2,25,14,15,836.5,98.0,0.3,22.5,594.0,608.1,454.77
2016,2,25,14,30,825.0,96.0,0.2,22.0,565.0,559.1,418.81
2016,2,25,14,45,805.0,95.0,0.15,22.0,529.0,505.78,378.49
2016,2,25,15,0,785.0,94.0,0.1,22.0,493.0,452.54,337.09
2016,2,25,15,15,763.0,90.5,0.15,21.5,452.5,396.44,293.49
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,339.69,247.78
2016,2,25,15,45,706.0,83.5,0.3,21.0,366.5,281.73,199.81
2016,2,25,16,0,671.0,80.0,0.4,21.0,321.0,226.79,153.56
2016,2,25,16,15,626.5,74.0,0.5,20.0,273.5,171.31,108.4
2016,2,25,16,30,582.0,68.0,0.6,19.0,226.0,120.65,69.88
2016,2,25,16,45,520.5,59.0,0.75,18.5,179.0,71.58,39.43
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,38.19,27.63
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,30.21,20.16
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,21.84,10.15
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.8,12.5,5.5,5.24,0.0
2016,2,26,7,0,0.0,11.0,0.8,13.0,11.0,10.48,0.0
2016,2,26,7,15,21.0,30.5,0.95,13.5,33.0,44.93,28.48
2016,2,26,7,30,42.0,50.0,1.1,14.0,55.0,78.95,60.12
2016,2,26,7,45,58.5,71.0,1.3,14.5,82.5,113.54,90.45
2016,2,26,8,0,75.0,92.0,1.5,15.0,110.0,157.96,128.46
2016,2,26,8,15,86.5,113.5,1.5,15.0,138.5,192.48,157.73
2016,2,26,8,30,98.0,135.0,1.5,15.0,167.0,227.47,186.76
2016,2,26,8,45,108.0,154.0,1.5,15.5,194.5,258.53,211.57
2016,2,26,9,0,118.0,173.0,1.5,16.0,222.0,289.94,236.08
2016,2,26,9,15,250.0,178.0,1.6,16.5,294.5,412.48,334.78
2016,2,26,9,30,382.0,183.0,1.7,17.0,367.0,529.98,425.61
2016,2,26,9,45,450.0,182.0,1.8,17.5,416.0,606.87,481.97
2016,2,26,10,0,518.0,181.0,1.9,18.0,465.0,671.49,528.67
2016,2,26,10,15,570.5,174.0,1.95,18.0,503.5,715.94,560.76
2016,2,26,10,30,623.0,167.0,2.0,18.0,542.0,765.85,595.92
2016,2,26,10,45,550.0,203.0,2.05,18.5,544.5,739.23,573.33
2016,2,26,11,0,477.0,239.0,2.1,19.0,547.0,714.28,552.11
2016,2,26,11,15,402.0,269.0,2.1,19.0,533.5,665.02,514.62
2016,2,26,11,30,327.0,299.0,2.1,19.0,520.0,627.57,485.21
2016,2,26,11,45,364.5,294.0,2.15,19.0,543.0,649.58,502.2
2016,2,26,12,0,402.0,289.0,2.2,19.0,566.0,669.47,517.14
2016,2,26,12,15,440.0,275.5,2.25,19.0,579.5,688.82,531.62
2016,2,26,12,30,478.0,262.0,2.3,19.0,593.0,694.42,536.51
2016,2,26,12,45,523.5,242.0,2.4,19.0,601.5,695.94,539.11
2016,2,26,13,0,569.0,222.0,2.5,19.0,610.0,693.35,538.66
2016,2,26,13,15,701.5,170.5,2.55,19.0,638.5,723.79,563.35
2016,2,26,13,30,834.0,119.0,2.6,19.0,667.0,737.43,575.03
2016,2,26,13,45,613.0,186.5,2.7,19.0,582.0,622.4,487.53
2016,2,26,14,0,392.0,254.0,2.8,19.0,497.0,509.48,400.32
2016,2,26,14,15,416.0,234.5,2.8,18.5,482.0,489.34,386.21
2016,2,26,14,30,440.0,215.0,2.8,18.0,467.0,460.75,364.63
2016,2,26,14,45,605.5,156.5,2.85,18.0,480.0,465.94,368.17
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,451.52,354.13
2016,2,26,15,15,746.5,94.5,2.85,17.5,451.5,393.7,305.49
2016,2,26,15,30,722.0,91.0,2.8,17.0,410.0,338.13,257.47
2016,2,26,15,45,697.5,84.5,2.8,17.0,366.0,281.31,207.09
2016,2,26,16,0,673.0,78.0,2.8,17.0,322.0,226.41,158.03
2016,2,26,16,15,628.0,72.5,2.55,16.5,274.5,171.09,110.75
2016,2,26,16,30,583.0,67.0,2.3,16.0,227.0,120.64,70.95
2016,2,26,16,45,522.0,58.5,2.1,15.5,180.0,71.87,39.9
2016,2,26,17,0,461.0,50.0,1.9,15.0,133.0,37.97,27.84
2016,2,26,17,15,353.5,39.0,1.65,14.5,90.5,30.47,20.73
2016,2,26,17,30,246.0,28.0,1.4,14.0,48.0,22.62,11.48
2016,2,26,17,45,123.0,14.0,1.2,13.5,24.0,13.34,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,27.92,0.0
2016,2,27,7,15,217.0,32.5,1.0,11.5,63.5,161.58,118.94
2016,2,27,7,30,434.0,41.0,1.1,12.0,103.0,292.34,234.83
2016,2,27,7,45,518.5,48.5,1.25,12.5,151.5,369.06,301.98
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,452.52,372.34
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,516.61,424.24
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,579.32,473.0
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,636.6,514.53
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,694.0,554.75
2016,2,27,9,15,480.5,143.0,1.5,15.0,348.5,565.7,455.39
2016,2,27,9,30,182.0,214.0,1.5,15.0,303.0,392.68,316.41
2016,2,27,9,45,521.0,148.5,1.55,15.5,430.5,628.2,503.34
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,853.51,661.7
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,871.79,669.08
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,894.26,681.74
2016,2,27,10,45,891.5,88.5,1.6,17.5,648.0,909.25,689.27
2016,2,27,11,0,898.0,91.0,1.6,18.0,673.0,920.69,694.56
2016,2,27,11,15,903.0,92.0,1.6,18.0,690.5,925.39,696.8
2016,2,27,11,30,908.0,93.0,1.6,18.0,708.0,926.41,696.81
2016,2,27,11,45,907.5,94.5,1.6,18.0,717.0,919.37,691.64
2016,2,27,12,0,907.0,96.0,1.6,18.0,726.0,908.68,684.28
2016,2,27,12,15,907.5,96.5,1.65,18.0,727.5,894.14,675.12
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,876.06,663.65
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,848.76,645.95
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,818.56,626.25
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,785.92,604.28
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,750.49,580.26
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,711.26,553.58
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,669.48,522.98
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,623.21,487.82
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,573.36,449.13
2016,2,27,14,45,841.5,88.0,1.9,18.0,549.0,520.3,406.88
2016,2,27,15,0,829.0,85.0,1.9,18.0,514.0,466.54,362.75
2016,2,27,15,15,731.0,96.0,1.7,17.5,452.0,390.13,300.68
2016,2,27,15,30,633.0,107.0,1.5,17.0,390.0,323.47,245.75
2016,2,27,15,45,683.5,89.0,1.35,16.5,365.0,282.5,207.48
2016,2,27,16,0,734.0,71.0,1.2,16.0,340.0,237.23,164.25
2016,2,27,16,15,692.5,66.0,1.1,15.5,291.0,179.62,114.94
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,123.67,70.54
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,71.73,37.51
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,34.35,24.82
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,28.07,18.83
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,21.53,11.19
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,10.0,8.0,7.63,0.0
2016,2,28,7,0,0.0,16.0,1.3,11.0,16.0,14.98,0.0
2016,2,28,7,15,38.5,35.5,1.5,11.5,41.5,66.78,47.37
2016,2,28,7,30,77.0,55.0,1.7,12.0,67.0,110.67,87.53
2016,2,28,7,45,98.5,76.5,1.95,12.5,97.5,150.98,123.21
2016,2,28,8,0,120.0,98.0,2.2,13.0,128.0,192.51,159.29
2016,2,28,8,15,132.5,119.5,2.2,13.0,159.0,229.53,190.9
2016,2,28,8,30,145.0,141.0,2.2,13.0,190.0,267.03,222.16
2016,2,28,8,45,159.0,159.0,2.25,13.5,220.0,301.43,249.87
2016,2,28,9,0,173.0,177.0,2.3,14.0,250.0,336.36,277.4
2016,2,28,9,15,193.5,195.5,2.3,14.0,285.0,377.39,309.83
2016,2,28,9,30,214.0,214.0,2.3,14.0,320.0,418.87,342.04
2016,2,28,9,45,140.0,228.0,2.3,14.5,299.5,375.52,304.31
2016,2,28,10,0,66.0,242.0,2.3,15.0,279.0,314.93,253.22
2016,2,28,10,15,56.5,250.0,2.3,15.5,283.0,314.16,251.52
2016,2,28,10,30,47.0,258.0,2.3,16.0,287.0,313.09,249.36
2016,2,28,10,45,91.0,283.5,2.35,16.5,342.5,380.04,301.98
2016,2,28,11,0,135.0,309.0,2.4,17.0,398.0,460.5,363.21
2016,2,28,11,15,367.0,260.0,2.45,17.0,509.0,624.95,492.26
2016,2,28,11,30,599.0,211.0,2.5,17.0,620.0,793.15,617.57
2016,2,28,11,45,459.5,263.5,2.6,17.0,579.5,714.24,556.04
2016,2,28,12,0,320.0,316.0,2.7,17.0,539.0,628.59,490.57
2016,2,28,12,15,286.0,323.5,2.7,17.0,523.5,598.92,468.15
2016,2,28,12,30,252.0,331.0,2.7,17.0,508.0,569.07,445.14
2016,2,28,12,45,287.5,320.5,2.75,17.5,521.0,577.39,451.7
2016,2,28,13,0,323.0,310.0,2.8,18.0,534.0,583.01,455.92
2016,2,28,13,15,289.5,310.0,2.75,17.5,507.5,543.88,426.69
2016,2,28,13,30,256.0,310.0,2.7,17.0,481.0,505.82,398.24
2016,2,28,13,45,377.0,267.0,2.65,17.0,509.5,532.59,421.0
2016,2,28,14,0,498.0,224.0,2.6,17.0,538.0,555.8,439.7
2016,2,28,14,15,492.0,215.5,2.55,17.0,513.5,518.35,410.37
2016,2,28,14,30,486.0,207.0,2.5,17.0,489.0,480.2,380.32
2016,2,28,14,45,437.5,203.5,2.45,17.0,446.0,424.53,336.06
2016,2,28,15,0,389.0,200.0,2.4,17.0,403.0,370.06,292.28
2016,2,28,15,15,328.0,192.5,2.15,16.5,354.0,314.48,247.52
2016,2,28,15,30,267.0,185.0,1.9,16.0,305.0,264.88,207.4
2016,2,28,15,45,148.5,163.5,1.7,16.0,229.0,192.36,150.19
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,135.03,106.54
2016,2,28,16,15,23.0,123.0,1.35,15.5,131.0,114.94,90.42
2016,2,28,16,30,16.0,104.0,1.2,15.0,109.0,94.93,74.17
2016,2,28,16,45,8.0,84.5,1.1,14.5,87.0,75.5,58.24
2016,2,28,17,0,0.0,65.0,1.0,14.0,65.0,57.51,45.23
2016,2,28,17,15,0.0,44.5,1.0,13.5,44.5,40.05,29.27
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,22.26,12.12
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,11.13,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,43.43,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,118.6,30.81
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,209.99,161.89
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,305.74,247.68
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,384.06,315.86
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,469.29,387.26
2016,2,29,8,15,326.5,93.0,1.6,13.5,176.0,344.01,285.4
2016,2,29,8,30,31.0,130.0,1.6,14.0,141.0,162.54,131.95
2016,2,29,8,45,43.5,151.5,1.65,14.5,169.0,195.84,159.81
2016,2,29,9,0,56.0,173.0,1.7,15.0,197.0,229.78,187.06
2016,2,29,9,15,101.5,197.0,1.75,15.5,245.5,293.64,238.75
2016,2,29,9,30,147.0,221.0,1.8,16.0,294.0,372.58,300.7
2016,2,29,9,45,504.5,153.5,1.85,17.0,432.5,624.41,498.87
2016,2,29,10,0,862.0,86.0,1.9,18.0,571.0,866.53,668.18
2016,2,29,10,15,873.5,88.0,1.85,18.0,603.0,884.46,676.0
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,906.62,689.12
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.5,919.7,695.33
2016,2,29,11,0,894.0,95.0,1.8,19.0,684.0,929.19,699.32
2016,2,29,11,15,899.5,96.0,1.75,19.0,701.5,934.21,701.19
2016,2,29,11,30,905.0,97.0,1.7,19.0,719.0,935.54,700.79
2016,2,29,11,45,913.0,95.0,1.7,19.5,730.0,931.99,696.65
2016,2,29,12,0,921.0,93.0,1.7,20.0,741.0,924.67,690.22
2016,2,29,12,15,922.0,92.5,1.75,20.0,742.5,909.11,680.42
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,889.94,668.35
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,866.7,652.33
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,839.94,633.98
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,806.51,611.78
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,770.14,587.5
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,728.25,559.18
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,684.11,527.66
2016,2,29,14,15,723.5,136.5,1.8,21.0,582.0,586.41,453.32
2016,2,29,14,30,542.0,188.0,1.7,21.0,505.0,494.96,383.11
2016,2,29,14,45,690.0,136.0,1.6,21.0,514.5,493.56,381.24
2016,2,29,15,0,838.0,84.0,1.5,21.0,524.0,473.92,363.08
2016,2,29,15,15,817.5,81.0,1.35,20.5,482.0,415.73,315.07
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,358.24,266.44
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,297.99,214.53
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,241.04,165.1
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,181.2,115.03
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,128.07,73.41
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,77.23,41.4
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,39.89,29.28
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,32.52,22.45
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,24.79,14.46
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,12.23,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.5,53.38,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,35.0,142.81,57.9
2016,3,1,7,15,371.0,31.0,1.35,13.5,78.0,234.24,181.03
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,331.48,267.36
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,407.46,333.51
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,489.42,402.13
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,550.5,451.41
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,617.22,502.3
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,673.52,542.8
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,729.56,582.06
2016,3,1,9,15,735.0,95.5,2.45,17.0,434.5,724.12,576.4
2016,3,1,9,30,657.0,119.0,2.5,17.0,449.0,707.36,562.96
2016,3,1,9,45,618.0,143.0,2.65,17.5,472.5,716.69,568.33
2016,3,1,10,0,579.0,167.0,2.8,18.0,496.0,720.84,569.36
2016,3,1,10,15,749.0,124.0,2.8,18.0,574.0,830.91,647.83
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,928.96,714.38
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.5,943.81,721.63
2016,3,1,11,0,935.0,83.0,2.9,19.0,703.0,954.99,727.24
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.5,959.08,729.14
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,959.33,728.65
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,953.77,724.41
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,944.34,717.73
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,929.01,706.8
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,909.94,693.48
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,884.47,676.25
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,855.57,656.7
2016,3,1,13,15,946.0,83.5,2.8,19.0,734.5,821.44,633.47
2016,3,1,13,30,942.0,83.0,2.8,19.0,720.0,784.31,608.05
2016,3,1,13,45,936.5,82.0,2.8,19.0,697.5,742.8,579.32
2016,3,1,14,0,931.0,81.0,2.8,19.0,675.0,698.78,547.48
2016,3,1,14,15,921.0,79.5,2.8,18.5,645.0,649.19,510.64
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,597.95,471.4
2016,3,1,14,45,897.0,76.5,2.8,18.0,578.5,543.24,427.37
2016,3,1,15,0,883.0,75.0,2.8,18.0,542.0,487.78,381.41
2016,3,1,15,15,863.5,72.5,2.65,17.5,499.5,428.63,331.54
2016,3,1,15,30,844.0,70.0,2.5,17.0,457.0,368.37,279.32
2016,3,1,15,45,818.0,67.0,2.45,17.0,410.0,307.56,225.21
2016,3,1,16,0,792.0,64.0,2.4,17.0,363.0,248.6,172.18
2016,3,1,16,15,752.5,60.0,2.1,16.0,313.0,188.44,120.15
2016,3,1,16,30,713.0,56.0,1.8,15.0,263.0,132.38,75.01
2016,3,1,16,45,652.5,50.5,1.5,14.5,212.0,78.16,39.91
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,36.03,26.4
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,27.53,18.54
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,21.89,12.56
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,10.78,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,11.0,0.8,12.5,12.5,18.09,0.0
2016,3,2,7,0,42.0,22.0,0.9,13.0,25.0,46.49,20.21
2016,3,2,7,15,90.5,40.5,1.05,13.5,53.5,104.06,79.27
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,155.21,124.69
2016,3,2,7,45,159.5,80.0,1.4,14.5,114.5,198.16,162.2
2016,3,2,8,0,180.0,101.0,1.6,15.0,147.0,242.22,199.71
2016,3,2,8,15,196.0,120.0,1.6,15.5,180.5,281.78,232.25
2016,3,2,8,30,212.0,139.0,1.6,16.0,214.0,322.03,264.35
2016,3,2,8,45,440.0,116.5,1.6,16.5,298.5,481.21,392.79
2016,3,2,9,0,668.0,94.0,1.6,17.0,383.0,650.78,520.4
2016,3,2,9,15,750.0,87.0,1.6,17.5,443.0,724.19,569.83
2016,3,2,9,30,832.0,80.0,1.6,18.0,503.0,803.57,622.77
2016,3,2,9,45,847.5,82.5,1.6,18.5,541.0,838.69,643.57
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,863.77,657.7
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.5,888.97,673.79
2016,3,2,10,30,887.0,88.0,1.7,19.0,644.0,911.02,687.78
2016,3,2,10,45,895.0,89.5,1.8,19.5,669.0,926.1,696.47
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,937.62,702.94
2016,3,2,11,15,739.5,158.5,1.95,20.0,660.5,875.71,660.99
2016,3,2,11,30,576.0,226.0,2.0,20.0,627.0,790.26,601.32
2016,3,2,11,45,589.5,225.0,2.15,20.0,640.5,793.98,605.7
2016,3,2,12,0,603.0,224.0,2.3,20.0,654.0,798.76,609.85
2016,3,2,12,15,568.0,237.0,2.4,20.0,643.0,765.58,586.18
2016,3,2,12,30,533.0,250.0,2.5,20.0,632.0,734.77,564.17
2016,3,2,12,45,478.0,270.0,2.6,20.0,610.5,693.52,533.96
2016,3,2,13,0,423.0,290.0,2.7,20.0,589.0,652.47,503.61
2016,3,2,13,15,407.0,294.0,2.75,19.5,577.0,619.38,480.61
2016,3,2,13,30,391.0,298.0,2.8,19.0,565.0,594.05,462.73
2016,3,2,13,45,385.0,283.5,2.85,19.0,538.5,556.85,435.45
2016,3,2,14,0,379.0,269.0,2.9,19.0,512.0,519.21,407.46
2016,3,2,14,15,512.0,212.5,2.9,18.5,525.5,530.75,418.62
2016,3,2,14,30,645.0,156.0,2.9,18.0,539.0,526.71,416.58
2016,3,2,14,45,500.0,185.0,2.9,18.0,471.0,441.8,349.05
2016,3,2,15,0,355.0,214.0,2.9,18.0,403.0,369.29,291.19
2016,3,2,15,15,383.0,190.0,2.85,17.5,379.5,336.42,264.23
2016,3,2,15,30,411.0,166.0,2.8,17.0,356.0,301.28,234.04
2016,3,2,15,45,332.0,158.5,2.8,17.0,302.0,243.4,186.65
2016,3,2,16,0,253.0,151.0,2.8,17.0,248.0,195.09,147.75
2016,3,2,16,15,223.5,136.0,2.65,16.5,213.0,158.34,117.61
2016,3,2,16,30,194.0,121.0,2.5,16.0,178.0,125.02,91.26
2016,3,2,16,45,176.5,99.5,2.4,15.5,144.0,90.93,65.6
2016,3,2,17,0,159.0,78.0,2.3,15.0,110.0,60.88,48.16
2016,3,2,17,15,118.0,57.5,2.1,14.5,77.5,45.79,34.37
2016,3,2,17,30,77.0,37.0,1.9,14.0,45.0,31.46,20.61
2016,3,2,17,45,38.5,18.5,1.75,14.0,22.5,16.28,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.58,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,16.71,4.94
2016,3,3,7,15,0.0,37.5,0.95,13.5,37.5,37.37,25.18
