Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,0.0,56.5,2.75,14.0,56.5,52.53,39.4
2016,3,13,17,0,0.0,44.0,2.6,14.0,44.0,40.88,30.93
2016,3,13,17,15,0.0,32.5,2.55,14.0,32.5,30.17,21.15
2016,3,13,17,30,0.0,21.0,2.5,14.0,21.0,19.47,11.34
2016,3,13,17,45,0.0,12.5,2.5,14.0,12.5,11.58,3.55
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.91,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.53,0.0
2016,3,14,6,45,81.5,29.0,1.8,10.5,39.5,79.18,48.16
2016,3,14,7,0,163.0,48.0,2.0,11.0,69.0,144.33,113.64
2016,3,14,7,15,231.0,66.5,2.1,11.0,110.5,208.05,170.79
2016,3,14,7,30,299.0,85.0,2.2,11.0,152.0,288.07,240.41
2016,3,14,7,45,341.0,101.0,2.3,11.5,196.0,346.34,290.15
2016,3,14,8,0,383.0,117.0,2.4,12.0,240.0,407.74,340.91
2016,3,14,8,15,444.0,119.5,2.45,12.0,285.0,468.96,391.17
2016,3,14,8,30,505.0,122.0,2.5,12.0,330.0,533.9,443.1
2016,3,14,8,45,315.5,169.0,2.55,12.5,304.5,447.36,369.55
2016,3,14,9,0,126.0,216.0,2.6,13.0,279.0,346.37,283.3
2016,3,14,9,15,311.0,205.0,2.6,13.0,377.5,502.91,411.41
2016,3,14,9,30,496.0,194.0,2.6,13.0,476.0,671.5,541.79
2016,3,14,9,45,489.5,211.0,2.6,13.5,504.5,695.3,555.59
2016,3,14,10,0,483.0,228.0,2.6,14.0,533.0,716.57,568.46
2016,3,14,10,15,442.5,255.0,2.6,14.0,545.5,714.89,564.62
2016,3,14,10,30,402.0,282.0,2.6,14.0,558.0,696.56,549.2
2016,3,14,10,45,490.5,259.0,2.6,14.0,607.0,768.88,603.24
2016,3,14,11,0,579.0,236.0,2.6,14.0,656.0,826.65,645.55
2016,3,14,11,15,535.0,259.5,2.6,14.0,654.5,807.77,629.52
2016,3,14,11,30,491.0,283.0,2.6,14.0,653.0,786.12,612.26
2016,3,14,11,45,379.0,325.0,2.6,14.5,612.5,707.3,551.22
2016,3,14,12,0,267.0,367.0,2.6,15.0,572.0,641.27,498.93
2016,3,14,12,15,398.0,321.5,2.6,15.0,628.0,702.62,547.91
2016,3,14,12,30,529.0,276.0,2.6,15.0,684.0,768.96,598.31
2016,3,14,12,45,678.5,213.5,2.65,15.0,731.5,819.46,637.74
2016,3,14,13,0,828.0,151.0,2.7,15.0,779.0,853.31,662.54
2016,3,14,13,15,632.5,223.5,2.75,15.0,697.0,744.44,582.56
2016,3,14,13,30,437.0,296.0,2.8,15.0,615.0,638.38,501.4
2016,3,14,13,45,622.5,218.5,2.85,15.0,658.0,677.67,535.12
2016,3,14,14,0,808.0,141.0,2.9,15.0,701.0,697.34,552.36
2016,3,14,14,15,795.5,139.0,2.9,15.0,670.0,648.81,514.85
2016,3,14,14,30,783.0,137.0,2.9,15.0,639.0,598.95,475.93
2016,3,14,14,45,766.0,133.5,2.95,15.0,601.5,544.31,432.51
2016,3,14,15,0,749.0,130.0,3.0,15.0,564.0,489.68,387.85
2016,3,14,15,15,726.0,126.0,2.95,14.5,521.5,432.3,340.23
2016,3,14,15,30,703.0,122.0,2.9,14.0,479.0,376.17,292.23
2016,3,14,15,45,672.5,116.5,2.9,14.0,432.0,317.86,241.1
2016,3,14,16,0,642.0,111.0,2.9,14.0,385.0,262.3,191.74
2016,3,14,16,15,599.5,104.5,2.65,13.5,335.0,206.56,143.48
2016,3,14,16,30,557.0,98.0,2.4,13.0,285.0,155.66,101.64
2016,3,14,16,45,495.5,89.0,2.15,12.5,234.5,104.97,65.84
2016,3,14,17,0,434.0,80.0,1.9,12.0,184.0,62.67,50.68
2016,3,14,17,15,346.0,67.0,1.8,11.5,137.0,50.44,39.5
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,41.59,31.02
2016,3,14,17,45,129.0,35.5,1.65,10.5,53.5,28.98,18.03
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,15.5,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,26.79,0.0
2016,3,15,6,45,185.5,27.0,1.15,9.0,49.0,127.25,85.62
2016,3,15,7,0,324.0,43.0,1.2,10.0,85.0,220.79,176.09
2016,3,15,7,15,415.0,53.5,1.25,10.5,132.5,297.38,244.09
2016,3,15,7,30,506.0,64.0,1.3,11.0,180.0,382.49,316.91
2016,3,15,7,45,574.0,70.0,1.4,11.5,232.5,456.15,378.31
2016,3,15,8,0,642.0,76.0,1.5,12.0,285.0,534.51,441.11
2016,3,15,8,15,681.5,81.0,1.6,12.5,335.5,595.82,488.43
2016,3,15,8,30,721.0,86.0,1.7,13.0,386.0,658.27,533.97
2016,3,15,8,45,753.0,88.5,1.8,13.5,434.5,708.87,569.21
2016,3,15,9,0,785.0,91.0,1.9,14.0,483.0,762.92,606.29
2016,3,15,9,15,805.0,94.0,1.95,14.5,526.0,806.59,634.74
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,848.33,661.46
2016,3,15,9,45,841.0,98.5,2.15,15.5,607.5,882.5,683.54
2016,3,15,10,0,857.0,100.0,2.3,16.0,646.0,913.98,703.7
2016,3,15,10,15,867.5,101.5,2.35,16.0,677.5,929.46,713.18
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,949.6,726.13
2016,3,15,10,45,886.5,104.0,2.5,16.5,733.5,963.88,734.24
2016,3,15,11,0,895.0,105.0,2.6,17.0,758.0,974.61,740.09
2016,3,15,11,15,899.5,105.5,2.65,17.0,775.0,977.33,741.58
2016,3,15,11,30,904.0,106.0,2.7,17.0,792.0,976.32,740.78
2016,3,15,11,45,907.0,106.0,2.75,17.0,800.5,969.61,736.3
2016,3,15,12,0,910.0,106.0,2.8,17.0,809.0,959.19,729.47
2016,3,15,12,15,910.5,106.0,2.85,17.0,810.0,942.81,718.7
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,922.86,705.6
2016,3,15,12,45,914.0,103.0,2.95,17.5,804.5,898.42,688.14
2016,3,15,13,0,917.0,100.0,3.0,18.0,798.0,870.5,668.34
2016,3,15,13,15,913.0,99.5,3.0,18.0,783.0,836.18,644.98
2016,3,15,13,30,909.0,99.0,3.0,18.0,768.0,799.0,619.53
2016,3,15,13,45,904.0,97.0,3.0,18.0,745.0,756.9,590.38
2016,3,15,14,0,899.0,95.0,3.0,18.0,722.0,712.39,558.92
2016,3,15,14,15,889.5,93.5,2.95,17.5,691.5,663.33,522.51
2016,3,15,14,30,880.0,92.0,2.9,17.0,661.0,612.69,483.88
2016,3,15,14,45,867.5,90.0,2.9,17.0,624.0,558.62,440.76
2016,3,15,15,0,855.0,88.0,2.9,17.0,587.0,502.93,395.1
2016,3,15,15,15,837.5,85.5,2.7,16.5,544.5,444.42,346.11
2016,3,15,15,30,820.0,83.0,2.5,16.0,502.0,386.29,295.94
2016,3,15,15,45,796.5,79.5,2.4,16.0,455.0,326.0,242.57
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,267.39,189.91
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,208.15,137.88
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,152.51,91.6
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,94.54,50.49
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,45.49,35.06
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,35.43,26.01
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,30.71,21.44
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,21.99,12.51
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,12.76,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,50.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,101.0,13.0,0.9,10.0,16.0,47.72,0.0
2016,3,16,6,45,248.5,26.5,0.95,10.5,54.5,155.13,108.89
2016,3,16,7,0,396.0,40.0,1.0,11.0,93.0,251.92,200.63
2016,3,16,7,15,484.0,49.0,1.2,11.5,142.5,328.99,268.97
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,414.27,341.86
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.5,483.64,399.78
2016,3,16,8,0,684.0,70.0,1.8,13.0,297.0,556.61,458.44
2016,3,16,8,15,721.5,75.0,1.9,13.5,348.0,614.94,502.97
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,677.73,548.22
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,730.87,585.09
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,783.13,620.59
2016,3,16,9,15,832.0,89.5,2.25,15.5,540.0,826.17,648.46
2016,3,16,9,30,851.0,92.0,2.3,16.0,584.0,867.16,674.51
2016,3,16,9,45,865.5,94.0,2.35,16.5,622.5,901.15,695.38
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,924.53,708.84
2016,3,16,10,15,890.0,98.0,2.4,17.0,693.0,948.36,723.58
2016,3,16,10,30,900.0,100.0,2.4,17.0,725.0,968.85,736.06
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.5,981.86,742.71
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,991.21,747.08
2016,3,16,11,15,918.5,102.5,2.5,18.0,790.5,993.87,748.06
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,992.74,746.72
2016,3,16,11,45,925.5,103.0,2.55,18.5,816.0,985.36,740.49
2016,3,16,12,0,928.0,103.0,2.6,19.0,825.0,974.2,731.93
2016,3,16,12,15,927.5,103.0,2.6,19.0,825.0,956.56,720.1
2016,3,16,12,30,927.0,103.0,2.6,19.0,825.0,935.34,705.99
2016,3,16,12,45,930.5,100.0,2.6,19.5,818.5,910.9,688.47
2016,3,16,13,0,934.0,97.0,2.6,20.0,812.0,882.89,668.62
2016,3,16,13,15,929.5,96.0,2.6,20.0,795.5,847.07,644.7
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,808.39,618.7
2016,3,16,13,45,918.5,94.0,2.6,20.0,755.0,765.56,589.6
2016,3,16,14,0,912.0,93.0,2.6,20.0,731.0,720.4,558.43
2016,3,16,14,15,902.0,91.5,2.55,20.0,700.0,670.4,520.92
2016,3,16,14,30,892.0,90.0,2.5,20.0,669.0,618.83,481.36
2016,3,16,14,45,878.5,87.5,2.5,20.0,631.0,563.11,437.82
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,506.71,392.42
2016,3,16,15,15,847.0,83.0,2.35,19.5,550.0,446.96,343.34
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,388.56,293.77
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.5,327.4,240.37
2016,3,16,16,0,780.0,74.0,1.9,19.0,412.0,268.04,187.78
2016,3,16,16,15,745.5,70.0,1.65,18.5,361.0,208.34,136.03
2016,3,16,16,30,711.0,66.0,1.4,18.0,310.0,152.23,89.89
2016,3,16,16,45,661.0,60.5,1.2,17.5,258.5,97.51,51.94
2016,3,16,17,0,611.0,55.0,1.0,17.0,207.0,45.23,28.24
2016,3,16,17,15,532.5,47.5,1.0,16.0,157.0,34.87,25.19
2016,3,16,17,30,454.0,40.0,1.0,15.0,107.0,30.56,21.06
2016,3,16,17,45,319.0,28.0,1.0,14.5,66.0,21.85,12.4
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,12.65,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,7.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,78.5,7.0,0.95,11.5,10.0,6.67,0.0
2016,3,17,6,30,157.0,14.0,1.0,12.0,20.0,82.98,0.0
2016,3,17,6,45,301.5,26.0,1.05,13.0,60.0,176.68,126.78
2016,3,17,7,0,446.0,38.0,1.1,14.0,100.0,273.93,216.47
2016,3,17,7,15,530.0,46.0,1.15,14.0,150.5,350.47,283.84
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,434.78,355.14
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,500.77,409.19
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,573.54,466.16
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,634.42,510.72
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,695.84,553.46
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,748.3,587.88
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,799.71,620.74
2016,3,17,9,15,859.0,83.0,1.65,18.5,552.5,843.34,647.11
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,877.45,666.47
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,910.52,685.51
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,940.68,702.42
2016,3,17,10,15,912.0,91.5,1.55,20.0,705.5,963.37,714.97
2016,3,17,10,30,921.0,93.0,1.5,20.0,737.0,982.62,725.33
2016,3,17,10,45,927.5,94.0,1.45,20.5,761.5,995.31,730.12
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,1004.27,732.65
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,1007.01,731.9
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,1005.86,728.85
2016,3,17,11,45,943.0,97.5,1.2,21.5,827.5,997.44,721.77
2016,3,17,12,0,944.0,98.0,1.2,22.0,836.0,985.2,712.53
2016,3,17,12,15,944.0,98.0,1.2,22.0,836.0,967.73,701.52
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,946.58,688.31
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,919.18,669.87
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,888.44,649.39
2016,3,17,13,15,934.5,96.5,1.2,23.0,803.5,852.91,627.02
2016,3,17,13,30,930.0,96.0,1.2,23.0,787.0,814.49,602.62
2016,3,17,13,45,923.0,95.0,1.25,23.0,763.0,771.03,575.21
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,725.27,545.74
2016,3,17,14,15,906.0,92.5,1.3,23.0,707.5,675.01,509.96
2016,3,17,14,30,896.0,91.0,1.3,23.0,676.0,623.18,472.07
2016,3,17,14,45,882.0,89.0,1.3,23.0,638.0,567.4,430.14
2016,3,17,15,0,868.0,87.0,1.3,23.0,600.0,510.98,386.35
2016,3,17,15,15,850.0,84.5,1.25,22.5,556.5,450.5,338.53
2016,3,17,15,30,832.0,82.0,1.2,22.0,513.0,391.4,290.04
2016,3,17,15,45,807.0,79.0,1.2,22.0,465.0,330.32,238.3
2016,3,17,16,0,782.0,76.0,1.2,22.0,417.0,271.08,187.12
2016,3,17,16,15,748.0,72.0,1.1,21.5,366.0,211.28,136.31
2016,3,17,16,30,714.0,68.0,1.0,21.0,315.0,155.04,90.78
2016,3,17,16,45,664.0,62.5,0.95,20.5,263.0,96.71,50.33
2016,3,17,17,0,614.0,57.0,0.9,20.0,211.0,47.41,29.24
2016,3,17,17,15,536.0,49.0,0.95,19.0,160.5,36.0,25.86
2016,3,17,17,30,458.0,41.0,1.0,18.0,110.0,31.31,21.45
2016,3,17,17,45,325.5,29.0,1.05,17.5,68.5,22.64,13.0
2016,3,17,18,0,193.0,17.0,1.1,17.0,27.0,13.48,0.0
2016,3,17,18,15,96.5,8.5,1.1,16.5,13.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,31.95,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,88.31,0.0
2016,3,18,6,45,298.0,28.5,1.75,12.0,63.5,178.88,132.04
2016,3,18,7,0,435.0,41.0,2.0,13.0,104.0,273.57,218.82
2016,3,18,7,15,517.5,49.5,2.0,13.0,154.5,349.77,286.58
2016,3,18,7,30,600.0,58.0,2.0,13.0,205.0,433.52,358.28
2016,3,18,7,45,300.0,86.0,2.0,13.5,159.5,305.43,254.17
2016,3,18,8,0,0.0,114.0,2.0,14.0,114.0,112.58,89.75
2016,3,18,8,15,0.0,116.0,1.95,14.0,116.0,112.7,89.99
2016,3,18,8,30,0.0,118.0,1.9,14.0,118.0,113.46,90.37
2016,3,18,8,45,0.0,130.5,1.9,14.5,130.5,125.53,99.93
2016,3,18,9,0,0.0,143.0,1.9,15.0,143.0,137.63,109.36
2016,3,18,9,15,0.0,155.5,1.9,15.0,155.5,149.74,118.91
2016,3,18,9,30,0.0,168.0,1.9,15.0,168.0,161.86,128.41
2016,3,18,9,45,11.0,206.5,1.9,15.5,213.5,210.9,167.69
2016,3,18,10,0,22.0,245.0,1.9,16.0,259.0,260.57,206.55
2016,3,18,10,15,22.5,256.0,1.9,16.0,271.5,271.66,214.66
2016,3,18,10,30,23.0,267.0,1.9,16.0,284.0,282.71,222.87
2016,3,18,10,45,322.5,248.5,1.9,16.5,488.5,586.12,461.61
2016,3,18,11,0,622.0,230.0,1.9,17.0,693.0,869.79,664.51
2016,3,18,11,15,771.5,168.5,1.85,17.0,755.5,943.37,710.74
2016,3,18,11,30,921.0,107.0,1.8,17.0,818.0,998.76,745.46
2016,3,18,11,45,921.5,108.5,1.8,17.5,826.5,990.98,737.89
2016,3,18,12,0,922.0,110.0,1.8,18.0,835.0,979.43,728.78
2016,3,18,12,15,922.0,110.0,1.8,18.0,835.5,962.14,717.43
2016,3,18,12,30,922.0,110.0,1.8,18.0,836.0,941.25,703.86
2016,3,18,12,45,906.5,116.5,1.85,18.0,824.5,910.24,684.17
2016,3,18,13,0,891.0,123.0,1.9,18.0,813.0,876.51,662.62
2016,3,18,13,15,886.5,122.0,1.9,18.0,797.0,841.67,639.65
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,804.11,614.66
2016,3,18,13,45,873.0,120.5,1.95,18.0,756.5,764.2,588.27
2016,3,18,14,0,864.0,120.0,2.0,18.0,732.0,718.61,556.36
2016,3,18,14,15,853.5,118.0,2.05,17.5,701.0,668.82,520.91
2016,3,18,14,30,843.0,116.0,2.1,17.0,670.0,617.69,483.27
2016,3,18,14,45,829.5,113.0,2.15,17.0,632.5,562.88,440.71
2016,3,18,15,0,816.0,110.0,2.2,17.0,595.0,507.58,396.37
2016,3,18,15,15,610.0,152.5,2.2,16.5,500.0,408.99,318.86
2016,3,18,15,30,404.0,195.0,2.2,16.0,405.0,329.68,256.66
2016,3,18,15,45,431.0,169.5,2.2,16.0,375.0,288.59,221.0
2016,3,18,16,0,458.0,144.0,2.2,16.0,345.0,244.25,181.41
2016,3,18,16,15,422.5,134.5,2.0,15.5,302.5,197.76,142.18
2016,3,18,16,30,387.0,125.0,1.8,15.0,260.0,155.28,107.83
2016,3,18,16,45,359.5,107.5,1.6,14.5,217.5,111.13,75.06
2016,3,18,17,0,332.0,90.0,1.4,14.0,175.0,70.55,51.65
2016,3,18,17,15,285.0,72.5,1.3,13.5,133.0,54.18,42.61
2016,3,18,17,30,238.0,55.0,1.2,13.0,91.0,41.96,31.32
2016,3,18,17,45,119.0,39.0,1.1,12.5,57.0,31.72,21.12
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,20.58,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.5,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,1.2,12.0,15.0,13.92,0.0
2016,3,19,6,45,39.5,34.5,1.35,12.5,40.5,61.33,43.26
2016,3,19,7,0,79.0,54.0,1.5,13.0,66.0,104.22,81.75
2016,3,19,7,15,100.5,75.5,1.55,13.0,97.0,143.91,116.87
2016,3,19,7,30,122.0,97.0,1.6,13.0,128.0,185.12,152.76
2016,3,19,7,45,139.0,118.5,1.65,13.5,161.0,225.11,186.47
2016,3,19,8,0,156.0,140.0,1.7,14.0,194.0,266.2,220.16
2016,3,19,8,15,361.5,129.0,1.75,14.5,280.0,426.86,352.01
2016,3,19,8,30,567.0,118.0,1.8,15.0,366.0,587.98,477.57
2016,3,19,8,45,676.5,102.5,1.85,15.5,430.0,677.21,541.96
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,767.33,604.42
2016,3,19,9,15,804.0,89.5,1.9,16.5,537.0,808.68,630.11
2016,3,19,9,30,822.0,92.0,1.9,17.0,580.0,848.01,654.4
2016,3,19,9,45,650.0,166.0,1.95,17.5,567.0,800.64,618.69
2016,3,19,10,0,478.0,240.0,2.0,18.0,554.0,730.26,563.97
2016,3,19,10,15,486.5,249.0,2.0,18.0,581.5,753.73,580.23
2016,3,19,10,30,495.0,258.0,2.0,18.0,609.0,775.16,594.15
2016,3,19,10,45,450.0,288.5,2.05,18.0,615.5,766.56,585.88
2016,3,19,11,0,405.0,319.0,2.1,18.0,622.0,742.7,567.56
2016,3,19,11,15,640.0,215.5,2.1,18.0,706.5,869.97,662.24
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,962.17,722.77
2016,3,19,11,45,878.0,112.0,2.15,18.5,799.5,955.41,716.08
2016,3,19,12,0,881.0,112.0,2.2,19.0,808.0,945.05,708.19
2016,3,19,12,15,881.5,112.0,2.2,19.0,808.5,928.83,697.35
2016,3,19,12,30,882.0,112.0,2.2,19.0,809.0,909.17,684.34
2016,3,19,12,45,885.0,109.0,2.2,19.0,802.5,885.18,668.49
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,857.83,650.39
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,824.01,627.82
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,787.41,603.25
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,746.01,575.13
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,702.43,544.8
2016,3,19,14,15,859.0,100.5,2.15,18.5,690.5,654.77,510.03
2016,3,19,14,30,850.0,99.0,2.1,18.0,661.0,605.58,473.15
2016,3,19,14,45,622.5,167.5,2.1,18.0,567.0,502.22,392.53
2016,3,19,15,0,395.0,236.0,2.1,18.0,473.0,413.78,323.13
2016,3,19,15,15,387.5,218.5,2.1,17.5,437.0,369.64,288.54
2016,3,19,15,30,380.0,201.0,2.1,17.0,401.0,325.93,253.08
2016,3,19,15,45,246.5,195.0,2.15,17.0,320.0,252.25,195.31
2016,3,19,16,0,113.0,189.0,2.2,17.0,239.0,195.14,152.09
2016,3,19,16,15,107.5,167.0,2.15,16.5,210.0,165.5,128.06
2016,3,19,16,30,102.0,145.0,2.1,16.0,181.0,136.8,104.82
2016,3,19,16,45,95.0,122.5,2.05,15.5,152.0,108.62,82.65
2016,3,19,17,0,88.0,100.0,2.0,15.0,123.0,81.74,62.95
2016,3,19,17,15,73.0,78.0,1.85,14.5,94.5,63.59,50.74
2016,3,19,17,30,58.0,56.0,1.7,14.0,66.0,46.74,35.39
2016,3,19,17,45,29.0,37.0,1.6,13.5,42.0,32.68,21.98
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,16.66,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.58,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.2,11.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,1.4,12.0,14.0,12.99,0.0
2016,3,20,6,45,7.0,33.5,1.65,13.0,34.5,36.21,23.63
2016,3,20,7,0,14.0,53.0,1.9,14.0,55.0,64.5,48.51
2016,3,20,7,15,26.0,74.0,2.0,14.5,80.0,94.41,74.51
2016,3,20,7,30,38.0,95.0,2.1,15.0,105.0,125.05,100.82
2016,3,20,7,45,45.5,116.5,2.25,15.5,131.0,154.37,125.47
2016,3,20,8,0,53.0,138.0,2.4,16.0,157.0,184.13,149.95
2016,3,20,8,15,101.5,163.0,2.45,16.0,206.0,258.88,211.83
2016,3,20,8,30,150.0,188.0,2.5,16.0,255.0,327.01,267.04
2016,3,20,8,45,218.0,203.5,2.65,16.5,312.0,402.06,326.78
2016,3,20,9,0,286.0,219.0,2.8,17.0,369.0,494.48,398.17
2016,3,20,9,15,372.5,219.5,2.9,17.0,431.5,575.59,460.76
2016,3,20,9,30,459.0,220.0,3.0,17.0,494.0,674.78,535.08
2016,3,20,9,45,644.0,163.5,3.15,17.5,574.5,793.89,623.4
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,906.4,700.67
2016,3,20,10,15,532.5,222.0,3.4,18.0,580.5,767.76,598.73
2016,3,20,10,30,236.0,337.0,3.5,18.0,506.0,590.26,460.65
2016,3,20,10,45,126.0,300.5,3.65,18.5,391.0,443.01,347.48
2016,3,20,11,0,16.0,264.0,3.8,19.0,276.0,270.91,211.15
2016,3,20,11,15,8.0,193.5,3.9,19.0,199.5,191.92,149.25
2016,3,20,11,30,0.0,123.0,4.0,19.0,123.0,115.5,88.11
2016,3,20,11,45,15.0,221.5,4.1,19.0,234.0,225.36,176.01
2016,3,20,12,0,30.0,320.0,4.2,19.0,345.0,348.42,271.57
2016,3,20,12,15,20.0,277.0,4.25,19.0,293.5,283.3,220.77
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,231.14,179.94
2016,3,20,12,45,7.0,208.0,4.35,19.0,214.0,202.67,157.63
2016,3,20,13,0,4.0,182.0,4.4,19.0,186.0,174.68,135.51
2016,3,20,13,15,3.5,179.0,4.35,18.5,182.0,171.05,132.98
2016,3,20,13,30,3.0,176.0,4.3,18.0,178.0,167.44,130.45
2016,3,20,13,45,8.5,210.0,4.3,18.0,216.0,203.24,159.28
2016,3,20,14,0,14.0,244.0,4.3,18.0,254.0,238.27,187.28
2016,3,20,14,15,18.0,247.5,4.2,17.5,260.0,242.76,191.39
2016,3,20,14,30,22.0,251.0,4.1,17.0,266.0,246.64,195.12
2016,3,20,14,45,11.0,173.5,4.05,17.0,181.0,167.22,131.73
2016,3,20,15,0,0.0,96.0,4.0,17.0,96.0,89.46,68.6
2016,3,20,15,15,65.0,165.5,3.85,17.0,200.0,181.18,143.65
2016,3,20,15,30,130.0,235.0,3.7,17.0,304.0,261.01,206.64
2016,3,20,15,45,65.0,143.5,3.55,17.0,178.0,151.76,118.94
2016,3,20,16,0,0.0,52.0,3.4,17.0,52.0,48.34,35.09
2016,3,20,16,15,0.0,45.5,3.15,16.5,45.5,42.27,30.21
2016,3,20,16,30,0.0,39.0,2.9,16.0,39.0,36.21,25.22
2016,3,20,16,45,0.0,32.5,2.7,16.0,32.5,30.16,20.1
2016,3,20,17,0,0.0,26.0,2.5,16.0,26.0,24.11,14.92
2016,3,20,17,15,0.0,20.0,2.3,15.5,20.0,18.54,10.83
2016,3,20,17,30,0.0,14.0,2.1,15.0,14.0,12.97,5.75
2016,3,20,17,45,0.0,8.5,1.95,15.0,8.5,7.87,1.01
2016,3,20,18,0,0.0,3.0,1.8,15.0,3.0,2.77,0.0
2016,3,20,18,15,0.0,1.5,1.75,14.5,1.5,1.43,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,1.3,11.5,12.0,15.74,0.0
2016,3,21,6,30,37.0,21.0,1.5,12.0,24.0,40.16,11.53
2016,3,21,6,45,105.5,41.0,1.75,12.5,56.5,105.14,79.3
2016,3,21,7,0,174.0,61.0,2.0,13.0,89.0,166.47,133.78
2016,3,21,7,15,220.5,80.0,2.15,13.0,129.0,221.48,182.45
2016,3,21,7,30,267.0,99.0,2.3,13.0,169.0,280.81,233.86
2016,3,21,7,45,315.5,111.0,2.5,13.5,210.5,336.4,280.8
2016,3,21,8,0,364.0,123.0,2.7,14.0,252.0,408.23,339.3
2016,3,21,8,15,256.5,157.0,2.8,14.0,254.5,374.13,309.65
2016,3,21,8,30,149.0,191.0,2.9,14.0,257.0,329.81,271.15
2016,3,21,8,45,373.5,167.0,3.05,14.5,358.0,508.74,417.42
2016,3,21,9,0,598.0,143.0,3.2,15.0,459.0,684.84,554.19
2016,3,21,9,15,519.0,184.5,3.35,15.0,475.0,675.89,543.53
2016,3,21,9,30,440.0,226.0,3.5,15.0,491.0,665.57,532.76
2016,3,21,9,45,445.5,241.0,3.65,15.0,523.5,696.04,554.83
2016,3,21,10,0,451.0,256.0,3.8,15.0,556.0,724.67,575.16
2016,3,21,10,15,287.5,299.5,3.9,15.0,494.5,610.71,485.03
2016,3,21,10,30,124.0,343.0,4.0,15.0,433.0,490.44,388.5
2016,3,21,10,45,114.5,353.0,4.1,15.5,438.0,490.57,387.59
2016,3,21,11,0,105.0,363.0,4.2,16.0,443.0,476.24,375.42
2016,3,21,11,15,52.5,219.0,4.35,16.0,259.0,268.92,213.84
2016,3,21,11,30,0.0,75.0,4.5,16.0,75.0,70.0,52.03
2016,3,21,11,45,5.0,158.0,4.65,16.0,162.5,153.86,120.54
2016,3,21,12,0,10.0,241.0,4.8,16.0,250.0,239.26,188.88
2016,3,21,12,15,10.5,241.0,4.9,16.0,250.0,239.06,188.61
2016,3,21,12,30,11.0,241.0,5.0,16.0,250.0,238.81,188.47
2016,3,21,12,45,5.5,158.5,5.1,16.5,163.0,153.81,120.14
2016,3,21,13,0,0.0,76.0,5.2,17.0,76.0,70.93,52.66
2016,3,21,13,15,0.0,74.5,5.1,16.5,74.5,69.52,51.69
2016,3,21,13,30,0.0,73.0,5.0,16.0,73.0,68.1,50.68
2016,3,21,13,45,0.0,105.5,4.95,16.0,105.5,98.52,75.7
2016,3,21,14,0,0.0,138.0,4.9,16.0,138.0,128.92,100.61
2016,3,21,14,15,15.5,202.0,4.8,16.0,212.5,198.56,157.49
2016,3,21,14,30,31.0,266.0,4.7,16.0,287.0,267.75,213.15
2016,3,21,14,45,15.5,217.0,4.6,16.0,227.5,209.7,166.64
2016,3,21,15,0,0.0,168.0,4.5,16.0,168.0,155.7,123.15
2016,3,21,15,15,0.0,113.5,4.35,15.5,113.5,105.49,82.47
2016,3,21,15,30,0.0,59.0,4.2,15.0,59.0,54.89,40.67
2016,3,21,15,45,0.0,83.5,4.1,15.0,83.5,77.76,60.04
2016,3,21,16,0,0.0,108.0,4.0,15.0,108.0,99.65,78.56
2016,3,21,16,15,1.5,115.5,3.75,14.5,116.5,105.83,84.04
2016,3,21,16,30,3.0,123.0,3.5,14.0,125.0,110.89,88.57
2016,3,21,16,45,179.5,113.0,3.25,14.0,160.5,105.29,77.15
2016,3,21,17,0,356.0,103.0,3.0,14.0,196.0,81.8,60.3
2016,3,21,17,15,279.5,86.5,2.75,13.5,149.5,67.17,54.18
2016,3,21,17,30,203.0,70.0,2.5,13.0,103.0,55.02,42.9
2016,3,21,17,45,141.0,47.5,2.3,12.5,66.5,38.14,26.99
2016,3,21,18,0,79.0,25.0,2.1,12.0,30.0,20.66,4.8
2016,3,21,18,15,39.5,12.5,2.0,11.5,15.0,11.91,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.0,1.2,9.5,17.5,39.44,0.0
2016,3,22,6,30,179.0,24.0,1.4,10.0,35.0,109.76,53.34
2016,3,22,6,45,309.5,36.5,1.65,10.5,78.5,195.7,152.41
2016,3,22,7,0,440.0,49.0,1.9,11.0,122.0,290.03,236.14
2016,3,22,7,15,518.5,57.5,2.05,11.0,173.0,365.66,303.24
2016,3,22,7,30,597.0,66.0,2.2,11.0,224.0,448.2,374.06
2016,3,22,7,45,651.5,71.0,2.35,11.5,277.5,517.59,431.43
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,590.24,489.31
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,647.23,532.73
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,708.26,577.44
2016,3,22,8,45,574.0,146.0,2.65,12.5,420.5,645.04,525.81
2016,3,22,9,0,373.0,207.0,2.7,13.0,406.0,553.28,449.86
2016,3,22,9,15,364.0,228.5,2.75,13.0,436.0,580.02,469.51
2016,3,22,9,30,355.0,250.0,2.8,13.0,466.0,604.66,486.59
2016,3,22,9,45,631.5,171.0,2.85,13.5,583.0,793.64,631.1
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,957.94,744.18
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,979.86,756.44
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,998.31,767.73
2016,3,22,10,45,934.0,94.0,2.95,14.5,788.0,1011.03,774.25
2016,3,22,11,0,942.0,94.0,3.0,15.0,813.0,1020.01,778.38
2016,3,22,11,15,946.0,95.0,3.0,15.0,829.0,1022.4,779.22
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,1020.88,777.62
2016,3,22,11,45,951.5,96.0,3.05,15.0,853.5,1011.96,771.64
2016,3,22,12,0,953.0,96.0,3.1,15.0,862.0,999.18,763.22
2016,3,22,12,15,953.0,96.0,3.15,15.0,861.5,981.21,751.37
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,959.54,737.08
2016,3,22,12,45,948.0,97.0,3.25,15.0,852.0,930.98,718.03
2016,3,22,13,0,943.0,98.0,3.3,15.0,843.0,899.18,696.71
2016,3,22,13,15,939.0,97.0,3.35,15.0,826.5,863.07,672.24
2016,3,22,13,30,935.0,96.0,3.4,15.0,810.0,824.04,645.52
2016,3,22,13,45,928.0,95.5,3.5,15.0,785.5,780.58,615.61
2016,3,22,14,0,921.0,95.0,3.6,15.0,761.0,734.81,583.62
2016,3,22,14,15,911.5,93.5,3.6,15.0,729.0,684.37,545.14
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,632.31,504.26
2016,3,22,14,45,889.5,90.0,3.65,15.0,659.0,576.79,459.71
2016,3,22,15,0,877.0,88.0,3.7,15.0,621.0,520.49,413.17
2016,3,22,15,15,860.0,85.5,3.6,14.5,577.5,461.23,363.31
2016,3,22,15,30,843.0,83.0,3.5,14.0,534.0,400.05,310.35
2016,3,22,15,45,818.5,80.5,3.45,14.0,485.5,338.75,255.51
2016,3,22,16,0,794.0,78.0,3.4,14.0,437.0,279.22,201.41
2016,3,22,16,15,761.5,74.0,3.15,13.5,386.0,218.8,147.54
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,161.76,99.04
2016,3,22,16,45,680.5,65.0,2.65,13.0,282.0,102.72,55.73
2016,3,22,17,0,632.0,60.0,2.4,13.0,229.0,52.62,32.27
2016,3,22,17,15,557.5,52.5,2.15,12.5,177.5,38.26,28.7
2016,3,22,17,30,483.0,45.0,1.9,12.0,126.0,34.13,24.7
2016,3,22,17,45,356.5,34.0,1.7,11.5,82.0,26.55,17.29
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,18.57,5.06
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.5,1.2,7.5,13.0,16.96,0.0
2016,3,23,6,30,38.0,23.0,1.4,8.0,26.0,43.48,21.89
2016,3,23,6,45,85.0,43.0,1.6,9.0,55.5,90.96,69.92
2016,3,23,7,0,132.0,63.0,1.8,10.0,85.0,148.6,120.88
2016,3,23,7,15,155.5,84.5,1.9,10.5,119.5,192.79,160.02
2016,3,23,7,30,179.0,106.0,2.0,11.0,154.0,238.77,199.74
2016,3,23,7,45,198.5,125.5,2.15,11.5,189.5,281.37,235.59
2016,3,23,8,0,218.0,145.0,2.3,12.0,225.0,325.23,271.52
2016,3,23,8,15,347.5,145.5,2.35,12.5,294.5,426.56,354.93
2016,3,23,8,30,477.0,146.0,2.4,13.0,364.0,551.96,453.69
2016,3,23,8,45,507.0,155.5,2.5,13.5,409.5,603.83,491.72
2016,3,23,9,0,537.0,165.0,2.6,14.0,455.0,655.98,529.6
2016,3,23,9,15,557.5,173.0,2.65,14.5,495.0,698.03,558.9
2016,3,23,9,30,578.0,181.0,2.7,15.0,535.0,744.56,590.85
2016,3,23,9,45,625.0,178.0,2.8,15.5,582.0,796.71,626.97
2016,3,23,10,0,672.0,175.0,2.9,16.0,629.0,847.88,661.25
2016,3,23,10,15,793.0,138.5,2.9,16.0,698.0,924.44,713.37
2016,3,23,10,30,914.0,102.0,2.9,16.0,767.0,997.78,761.98
2016,3,23,10,45,674.0,207.0,2.9,16.5,706.0,901.57,692.75
2016,3,23,11,0,434.0,312.0,2.9,17.0,645.0,777.4,598.19
2016,3,23,11,15,686.0,208.0,2.85,17.0,747.0,910.47,697.84
2016,3,23,11,30,938.0,104.0,2.8,17.0,849.0,1019.74,770.11
2016,3,23,11,45,939.5,104.5,2.75,17.5,857.0,1011.32,761.07
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,999.08,750.83
2016,3,23,12,15,764.0,189.5,2.7,18.0,806.5,919.01,696.75
2016,3,23,12,30,587.0,274.0,2.7,18.0,748.0,824.1,629.05
2016,3,23,12,45,507.0,301.5,2.7,18.0,708.0,763.37,585.06
2016,3,23,13,0,427.0,329.0,2.7,18.0,668.0,703.98,541.15
2016,3,23,13,15,587.5,255.0,2.65,18.0,711.5,742.45,573.0
2016,3,23,13,30,748.0,181.0,2.6,18.0,755.0,771.08,596.26
2016,3,23,13,45,721.5,184.5,2.6,18.0,724.5,722.29,560.32
2016,3,23,14,0,695.0,188.0,2.6,18.0,694.0,673.29,524.24
2016,3,23,14,15,725.0,165.5,2.55,18.0,673.5,636.05,496.87
2016,3,23,14,30,755.0,143.0,2.5,18.0,653.0,594.35,465.25
2016,3,23,14,45,794.0,125.5,2.5,18.0,635.5,558.98,437.26
2016,3,23,15,0,833.0,108.0,2.5,18.0,618.0,517.45,403.23
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,437.67,339.47
2016,3,23,15,30,654.0,128.0,2.3,17.0,480.0,367.63,282.39
2016,3,23,15,45,547.5,140.5,2.2,17.0,417.5,302.19,228.42
2016,3,23,16,0,441.0,153.0,2.1,17.0,355.0,248.74,184.82
2016,3,23,16,15,559.0,118.0,1.85,16.5,343.0,213.94,149.39
2016,3,23,16,30,677.0,83.0,1.6,16.0,331.0,162.85,100.77
2016,3,23,16,45,624.5,77.0,1.4,15.5,278.0,108.83,62.21
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,61.26,39.61
2016,3,23,17,15,494.5,62.0,1.2,14.0,174.0,46.22,35.61
2016,3,23,17,30,417.0,53.0,1.2,13.0,123.0,41.2,30.87
2016,3,23,17,45,293.5,39.5,1.2,12.5,80.0,30.54,20.73
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,20.47,7.23
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,12.39,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
