Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.0,13.0,1.25,9.5,19.5,40.75,0.0
2016,3,24,6,30,178.0,26.0,1.5,10.0,39.0,115.14,71.8
2016,3,24,6,45,286.5,40.0,1.75,11.0,81.0,189.39,149.05
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,276.15,225.23
2016,3,24,7,15,468.5,63.5,2.05,12.5,172.5,348.47,288.3
2016,3,24,7,30,542.0,73.0,2.1,13.0,222.0,427.22,354.5
2016,3,24,7,45,594.0,75.5,2.2,13.5,270.0,489.83,405.83
2016,3,24,8,0,646.0,78.0,2.3,14.0,318.0,555.35,457.69
2016,3,24,8,15,673.5,90.0,2.35,14.5,371.5,617.38,504.13
2016,3,24,8,30,701.0,102.0,2.4,15.0,425.0,679.42,548.32
2016,3,24,8,45,708.5,113.0,2.45,15.5,469.0,723.83,578.35
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,766.15,606.42
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,809.27,635.8
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,850.66,663.64
2016,3,24,9,45,759.0,142.0,2.65,16.5,634.0,880.09,681.58
2016,3,24,10,0,761.0,152.0,2.7,17.0,669.0,906.37,697.33
2016,3,24,10,15,773.0,154.0,2.7,17.0,699.5,929.75,711.99
2016,3,24,10,30,785.0,156.0,2.7,17.0,730.0,944.42,720.72
2016,3,24,10,45,806.0,151.0,2.7,17.5,757.0,962.97,730.91
2016,3,24,11,0,827.0,146.0,2.7,18.0,784.0,978.19,738.84
2016,3,24,11,15,832.5,147.0,2.7,18.0,800.5,981.44,740.22
2016,3,24,11,30,838.0,148.0,2.7,18.0,817.0,981.11,739.46
2016,3,24,11,45,836.0,151.5,2.75,18.5,824.5,972.69,732.5
2016,3,24,12,0,834.0,155.0,2.8,19.0,832.0,960.78,723.41
2016,3,24,12,15,834.5,155.0,2.8,19.0,832.0,944.14,712.21
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,924.16,698.87
2016,3,24,12,45,856.5,141.5,2.85,19.0,830.5,905.36,686.81
2016,3,24,13,0,878.0,128.0,2.9,19.0,829.0,877.14,668.26
2016,3,24,13,15,874.0,127.0,2.9,19.0,812.5,842.72,645.07
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,809.32,622.52
2016,3,24,13,45,865.5,123.5,2.9,19.0,773.0,767.08,593.55
2016,3,24,14,0,861.0,121.0,2.9,19.0,750.0,722.56,561.91
2016,3,24,14,15,851.0,119.0,2.9,19.0,718.5,672.92,524.86
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,621.92,485.9
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,566.73,442.72
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,511.38,398.17
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,453.64,351.06
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,396.62,303.02
2016,3,24,15,45,726.5,109.5,2.75,18.0,474.5,333.89,249.2
2016,3,24,16,0,683.0,111.0,2.7,18.0,424.0,277.59,200.1
2016,3,24,16,15,647.0,104.5,2.5,17.5,373.5,220.25,150.76
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,166.91,106.76
2016,3,24,16,45,567.0,88.5,2.15,16.5,272.5,114.56,68.9
2016,3,24,17,0,523.0,79.0,2.0,16.0,222.0,67.71,45.14
2016,3,24,17,15,450.5,68.0,1.9,15.0,172.0,51.35,40.0
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,43.21,32.53
2016,3,24,17,45,286.0,41.0,1.7,13.5,80.5,31.66,21.67
2016,3,24,18,0,194.0,25.0,1.6,13.0,39.0,19.62,7.49
2016,3,24,18,15,97.0,12.5,1.6,12.5,19.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,46.0,14.0,1.0,9.5,17.5,28.13,0.0
2016,3,25,6,30,92.0,28.0,1.1,10.0,35.0,78.51,50.81
2016,3,25,6,45,144.5,47.5,1.25,10.5,69.0,129.72,101.87
2016,3,25,7,0,197.0,67.0,1.4,11.0,103.0,185.41,151.46
2016,3,25,7,15,231.0,87.0,1.5,11.5,142.0,236.78,196.49
2016,3,25,7,30,265.0,107.0,1.6,12.0,181.0,291.01,242.65
2016,3,25,7,45,298.0,121.5,1.7,12.5,221.0,340.3,283.54
2016,3,25,8,0,331.0,136.0,1.8,13.0,261.0,392.06,325.24
2016,3,25,8,15,527.0,118.0,1.9,13.5,349.0,539.04,442.94
2016,3,25,8,30,723.0,100.0,2.0,14.0,437.0,695.66,560.63
2016,3,25,8,45,758.0,100.0,2.15,14.5,486.0,745.98,594.49
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,800.16,631.5
2016,3,25,9,15,810.5,103.0,2.3,15.5,577.5,841.8,657.75
2016,3,25,9,30,828.0,106.0,2.3,16.0,620.0,881.3,682.18
2016,3,25,9,45,844.0,107.0,2.35,16.5,658.0,914.67,702.52
2016,3,25,10,0,860.0,108.0,2.4,17.0,696.0,945.29,720.89
2016,3,25,10,15,869.5,109.5,2.4,17.0,727.0,959.07,728.66
2016,3,25,10,30,879.0,111.0,2.4,17.0,758.0,977.73,740.01
2016,3,25,10,45,883.5,113.5,2.4,17.5,781.0,989.21,745.15
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,997.05,748.05
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,999.57,748.99
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,998.38,747.67
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,990.96,741.51
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,979.86,733.09
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,961.81,721.08
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,940.28,706.88
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,917.12,692.1
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,890.26,674.77
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,855.16,651.34
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,817.22,625.87
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,774.64,597.27
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,729.62,566.6
2016,3,25,14,15,894.5,97.5,2.7,19.0,731.0,679.76,529.65
2016,3,25,14,30,885.0,96.0,2.7,19.0,700.0,628.36,490.43
2016,3,25,14,45,874.0,93.5,2.7,19.0,662.0,573.88,447.81
2016,3,25,15,0,863.0,91.0,2.7,19.0,624.0,518.54,403.2
2016,3,25,15,15,846.0,88.5,2.65,18.5,580.5,458.17,353.95
2016,3,25,15,30,829.0,86.0,2.6,18.0,537.0,399.35,304.22
2016,3,25,15,45,802.0,83.5,2.6,18.0,488.5,337.93,250.73
2016,3,25,16,0,775.0,81.0,2.6,18.0,440.0,278.62,198.16
2016,3,25,16,15,743.0,77.0,2.45,17.5,389.0,219.36,146.35
2016,3,25,16,30,711.0,73.0,2.3,17.0,338.0,163.44,99.55
2016,3,25,16,45,656.0,69.0,2.2,16.5,284.5,105.54,57.82
2016,3,25,17,0,601.0,65.0,2.1,16.0,231.0,57.56,35.19
2016,3,25,17,15,529.0,57.0,1.95,15.0,180.5,41.55,31.35
2016,3,25,17,30,457.0,49.0,1.8,14.0,130.0,37.18,27.26
2016,3,25,17,45,332.5,37.5,1.7,13.5,85.5,29.3,19.71
2016,3,25,18,0,208.0,26.0,1.6,13.0,41.0,20.39,8.73
2016,3,25,18,15,104.0,13.0,1.6,12.5,20.5,12.39,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,61.86,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,168.03,117.13
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.0,243.06,192.56
2016,3,26,7,0,521.0,45.0,2.3,13.0,141.0,330.07,269.12
2016,3,26,7,15,586.0,51.5,2.4,13.5,192.5,400.69,330.8
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,473.9,392.37
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,538.78,444.94
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,605.73,496.84
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,662.81,538.05
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,719.88,578.23
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,769.03,611.68
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,809.94,638.63
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,849.72,665.1
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,887.21,689.68
2016,3,26,9,45,877.5,87.5,3.15,17.5,665.0,916.53,707.39
2016,3,26,10,0,885.0,91.0,3.2,18.0,701.0,942.69,722.88
2016,3,26,10,15,893.5,92.5,3.15,18.0,731.5,964.16,735.77
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,982.23,746.4
2016,3,26,10,45,905.5,96.0,3.1,18.5,784.5,992.46,750.79
2016,3,26,11,0,909.0,98.0,3.1,19.0,807.0,998.98,752.85
2016,3,26,11,15,912.5,98.5,3.05,19.0,822.5,1000.07,752.45
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,997.39,749.72
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,989.31,742.55
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,977.48,733.07
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,959.29,720.88
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,937.57,706.42
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,907.81,686.56
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,875.18,664.75
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,840.24,640.95
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,802.57,615.17
2016,3,26,13,45,781.5,154.0,2.9,20.0,748.0,736.8,568.98
2016,3,26,14,0,671.0,204.0,2.9,20.0,699.0,673.31,520.73
2016,3,26,14,15,522.0,246.5,2.9,20.0,622.0,580.56,450.4
2016,3,26,14,30,373.0,289.0,2.9,20.0,545.0,498.39,387.1
2016,3,26,14,45,482.5,235.0,2.9,20.0,547.0,488.34,380.29
2016,3,26,15,0,592.0,181.0,2.9,20.0,549.0,465.81,362.15
2016,3,26,15,15,670.5,144.0,2.85,19.5,533.5,430.75,333.0
2016,3,26,15,30,749.0,107.0,2.8,19.0,518.0,386.25,294.36
2016,3,26,15,45,606.5,130.0,2.8,19.0,443.5,313.96,235.31
2016,3,26,16,0,464.0,153.0,2.8,19.0,369.0,255.51,188.56
2016,3,26,16,15,393.0,145.0,2.7,18.5,313.5,202.29,145.71
2016,3,26,16,30,322.0,137.0,2.6,18.0,258.0,160.23,113.53
2016,3,26,16,45,292.0,120.5,2.55,17.5,218.0,121.02,84.49
2016,3,26,17,0,262.0,104.0,2.5,17.0,178.0,85.59,62.91
2016,3,26,17,15,223.5,85.0,2.4,16.0,138.5,66.03,52.76
2016,3,26,17,30,185.0,66.0,2.3,15.0,99.0,52.23,40.35
2016,3,26,17,45,124.0,46.5,2.2,14.5,65.5,37.53,26.75
2016,3,26,18,0,63.0,27.0,2.1,14.0,32.0,22.32,10.65
2016,3,26,18,15,31.5,13.5,2.05,13.5,16.0,12.87,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,15.0,2.35,11.5,26.0,69.8,0.0
2016,3,27,6,30,258.0,30.0,2.5,12.0,52.0,154.99,110.88
2016,3,27,6,45,366.5,41.5,2.65,12.5,97.5,230.61,183.45
2016,3,27,7,0,475.0,53.0,2.8,13.0,143.0,318.16,260.46
2016,3,27,7,15,544.0,60.5,2.8,13.0,194.5,390.26,323.73
2016,3,27,7,30,613.0,68.0,2.8,13.0,246.0,468.18,389.65
2016,3,27,7,45,657.0,74.5,2.85,13.5,298.5,533.94,442.9
2016,3,27,8,0,701.0,81.0,2.9,14.0,351.0,601.99,495.97
2016,3,27,8,15,734.0,85.5,2.95,14.0,402.5,661.26,540.38
2016,3,27,8,30,767.0,90.0,3.0,14.0,454.0,717.68,581.2
2016,3,27,8,45,783.5,96.0,3.05,14.5,501.0,765.68,613.87
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,812.02,644.75
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,853.66,673.32
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,893.16,700.17
2016,3,27,9,45,849.0,109.5,3.4,15.5,672.5,925.6,720.57
2016,3,27,10,0,862.0,112.0,3.5,16.0,710.0,955.16,738.88
2016,3,27,10,15,872.0,113.5,3.55,16.0,741.5,969.17,747.43
2016,3,27,10,30,882.0,115.0,3.6,16.0,773.0,988.18,759.71
2016,3,27,10,45,887.5,117.5,3.7,16.0,796.5,1000.47,767.75
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,1009.11,773.48
2016,3,27,11,15,897.5,121.0,3.8,16.0,836.5,1011.45,774.35
2016,3,27,11,30,902.0,122.0,3.8,16.0,853.0,1010.05,772.86
2016,3,27,11,45,904.5,122.5,3.85,16.5,861.0,1002.46,766.2
2016,3,27,12,0,907.0,123.0,3.9,17.0,869.0,991.18,757.19
2016,3,27,12,15,907.5,123.0,3.85,17.0,869.5,973.86,744.96
2016,3,27,12,30,908.0,123.0,3.8,17.0,870.0,953.01,730.45
2016,3,27,12,45,912.5,119.0,3.8,17.0,863.5,928.16,713.55
2016,3,27,13,0,917.0,115.0,3.8,17.0,857.0,899.8,694.24
2016,3,27,13,15,914.0,114.5,3.8,16.5,841.0,865.39,671.91
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,828.1,647.36
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,783.88,616.38
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,737.68,583.38
2016,3,27,14,15,822.0,131.5,3.8,16.0,721.0,668.18,529.93
2016,3,27,14,30,753.0,148.0,3.8,16.0,667.0,599.9,476.59
2016,3,27,14,45,798.5,128.0,3.8,16.0,651.5,566.03,449.35
2016,3,27,15,0,844.0,108.0,3.8,16.0,636.0,525.28,415.27
2016,3,27,15,15,720.5,129.0,3.75,15.5,557.5,439.47,345.84
2016,3,27,15,30,597.0,150.0,3.7,15.0,479.0,367.03,286.44
2016,3,27,15,45,538.5,150.5,3.7,15.0,427.5,309.14,237.19
2016,3,27,16,0,480.0,151.0,3.7,15.0,376.0,258.32,193.72
2016,3,27,16,15,245.0,142.5,3.5,14.5,257.0,172.25,129.29
2016,3,27,16,30,10.0,134.0,3.3,14.0,138.0,121.31,96.83
2016,3,27,16,45,5.0,114.0,3.15,13.5,116.0,101.91,81.15
2016,3,27,17,0,0.0,94.0,3.0,13.0,94.0,83.35,65.78
2016,3,27,17,15,0.0,73.5,2.85,12.5,73.5,65.67,53.21
2016,3,27,17,30,0.0,53.0,2.7,12.0,53.0,48.08,37.2
2016,3,27,17,45,0.0,35.0,2.55,11.5,35.0,32.26,22.58
2016,3,27,18,0,0.0,17.0,2.4,11.0,17.0,15.77,6.37
2016,3,27,18,15,0.0,8.5,2.45,11.0,8.5,8.1,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.5,3.15,8.5,30.5,82.63,0.0
2016,3,28,6,30,324.0,31.0,3.4,9.0,61.0,182.29,135.28
2016,3,28,6,45,443.5,40.0,3.7,9.5,110.0,264.07,213.59
2016,3,28,7,0,563.0,49.0,4.0,10.0,159.0,358.63,297.98
2016,3,28,7,15,627.5,55.5,4.15,10.0,212.5,431.63,363.5
2016,3,28,7,30,692.0,62.0,4.3,10.0,266.0,506.75,428.84
2016,3,28,7,45,737.5,65.5,4.45,10.5,321.0,573.96,484.8
2016,3,28,8,0,783.0,69.0,4.6,11.0,376.0,643.22,539.79
2016,3,28,8,15,811.5,72.5,4.6,11.0,428.0,701.54,583.76
2016,3,28,8,30,840.0,76.0,4.6,11.0,480.0,759.6,626.59
2016,3,28,8,45,861.0,78.5,4.6,11.5,529.0,803.1,656.29
2016,3,28,9,0,882.0,81.0,4.6,12.0,578.0,851.34,689.05
2016,3,28,9,15,897.0,83.5,4.6,12.0,622.0,892.47,717.34
2016,3,28,9,30,912.0,86.0,4.6,12.0,666.0,931.12,743.57
2016,3,28,9,45,923.0,87.5,4.6,12.5,704.0,962.11,762.66
2016,3,28,10,0,934.0,89.0,4.6,13.0,742.0,989.95,779.4
2016,3,28,10,15,942.0,90.5,4.6,13.0,773.0,1011.54,793.18
2016,3,28,10,30,950.0,92.0,4.6,13.0,804.0,1029.52,804.52
2016,3,28,10,45,770.5,177.5,4.65,13.0,766.5,968.54,760.61
2016,3,28,11,0,591.0,263.0,4.7,13.0,729.0,880.51,695.29
2016,3,28,11,15,778.5,179.5,4.65,13.0,805.5,974.31,764.33
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,1045.06,812.62
2016,3,28,11,45,714.0,213.0,4.6,13.5,797.0,930.65,729.35
2016,3,28,12,0,462.0,330.0,4.6,14.0,712.0,797.23,625.76
2016,3,28,12,15,713.5,214.0,4.55,14.0,803.5,901.9,708.46
2016,3,28,12,30,965.0,98.0,4.5,14.0,895.0,979.54,762.67
2016,3,28,12,45,941.5,108.5,4.5,14.0,880.0,943.8,737.03
2016,3,28,13,0,918.0,119.0,4.5,14.0,865.0,905.56,710.36
2016,3,28,13,15,913.5,118.5,4.4,14.0,848.0,869.8,684.63
2016,3,28,13,30,909.0,118.0,4.3,14.0,831.0,831.27,656.84
2016,3,28,13,45,903.0,115.5,4.25,14.0,806.0,787.07,625.15
2016,3,28,14,0,897.0,113.0,4.2,14.0,781.0,740.63,591.44
2016,3,28,14,15,886.5,111.5,4.1,14.0,748.5,690.17,552.16
2016,3,28,14,30,876.0,110.0,4.0,14.0,716.0,638.64,511.23
2016,3,28,14,45,863.0,107.5,3.9,14.0,677.5,582.6,465.87
2016,3,28,15,0,850.0,105.0,3.8,14.0,639.0,525.99,418.86
2016,3,28,15,15,832.0,102.0,3.65,13.5,594.5,466.37,368.81
2016,3,28,15,30,814.0,99.0,3.5,13.0,550.0,407.3,317.66
2016,3,28,15,45,407.0,67.0,3.4,13.0,292.5,192.81,147.27
2016,3,28,16,0,0.0,35.0,3.3,13.0,35.0,32.51,22.13
2016,3,28,16,15,270.5,68.5,3.0,12.5,172.0,113.46,80.35
2016,3,28,16,30,541.0,102.0,2.7,12.0,309.0,161.6,107.72
2016,3,28,16,45,493.5,95.0,2.4,12.0,262.5,114.91,72.96
2016,3,28,17,0,446.0,88.0,2.1,12.0,216.0,74.06,51.22
2016,3,28,17,15,459.5,70.0,1.95,11.5,178.0,52.27,41.48
2016,3,28,17,30,473.0,52.0,1.8,11.0,140.0,39.39,29.67
2016,3,28,17,45,362.5,40.5,1.65,10.5,95.0,31.63,22.21
2016,3,28,18,0,252.0,29.0,1.5,10.0,50.0,23.46,12.75
2016,3,28,18,15,126.0,14.5,1.5,9.5,25.0,13.82,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,155.5,16.0,0.95,8.5,31.0,82.47,0.0
2016,3,29,6,30,311.0,32.0,1.0,9.0,62.0,179.13,134.43
2016,3,29,6,45,427.5,41.0,1.1,9.5,111.0,259.24,208.49
2016,3,29,7,0,544.0,50.0,1.2,10.0,160.0,351.78,289.0
2016,3,29,7,15,608.0,56.5,1.35,10.5,213.0,423.67,350.98
2016,3,29,7,30,672.0,63.0,1.5,11.0,266.0,500.78,414.84
2016,3,29,7,45,722.5,66.0,1.65,11.5,321.0,566.66,467.75
2016,3,29,8,0,773.0,69.0,1.8,12.0,376.0,638.19,522.3
2016,3,29,8,15,802.0,72.5,1.8,12.5,428.0,696.45,562.93
2016,3,29,8,30,831.0,76.0,1.8,13.0,480.0,754.53,602.28
2016,3,29,8,45,854.5,78.0,1.85,13.5,529.0,799.12,631.36
2016,3,29,9,0,878.0,80.0,1.9,14.0,578.0,848.65,663.53
2016,3,29,9,15,893.5,82.0,1.9,14.0,622.0,889.49,689.76
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,927.87,714.09
2016,3,29,9,45,920.5,86.0,1.9,14.5,704.0,959.82,732.49
2016,3,29,10,0,932.0,88.0,1.9,15.0,742.0,988.62,748.68
2016,3,29,10,15,940.0,89.0,1.9,15.0,773.5,1009.56,761.0
2016,3,29,10,30,948.0,90.0,1.9,15.0,805.0,1026.9,771.09
2016,3,29,10,45,953.5,91.5,1.95,15.5,829.0,1038.63,776.87
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,1046.48,780.29
2016,3,29,11,15,962.0,93.5,2.05,16.0,868.5,1046.82,780.45
2016,3,29,11,30,965.0,94.0,2.1,16.0,884.0,1043.21,778.24
2016,3,29,11,45,965.5,95.0,2.2,16.0,891.5,1033.79,773.01
2016,3,29,12,0,966.0,96.0,2.3,16.0,899.0,1020.46,765.31
2016,3,29,12,15,965.5,95.5,2.35,16.0,898.0,1000.78,752.88
2016,3,29,12,30,965.0,95.0,2.4,16.0,897.0,977.42,738.06
2016,3,29,12,45,960.5,96.0,2.45,16.0,887.0,948.51,719.51
2016,3,29,13,0,956.0,97.0,2.5,16.0,877.0,916.32,698.67
2016,3,29,13,15,952.0,96.0,2.5,16.0,859.5,879.4,674.02
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,839.56,647.21
2016,3,29,13,45,938.0,95.5,2.55,16.0,816.5,794.02,616.52
2016,3,29,14,0,928.0,96.0,2.6,16.0,791.0,746.4,583.96
2016,3,29,14,15,919.0,95.0,2.55,16.0,758.5,696.14,546.66
2016,3,29,14,30,910.0,94.0,2.5,16.0,726.0,644.25,506.66
2016,3,29,14,45,893.0,93.5,2.5,16.0,686.5,587.0,461.74
2016,3,29,15,0,876.0,93.0,2.5,16.0,647.0,529.43,415.22
2016,3,29,15,15,859.0,90.5,2.45,15.5,602.5,468.12,364.97
2016,3,29,15,30,842.0,88.0,2.4,15.0,558.0,408.48,314.27
2016,3,29,15,45,817.0,85.5,2.35,15.0,508.5,346.85,260.11
2016,3,29,16,0,792.0,83.0,2.3,15.0,459.0,287.11,206.63
2016,3,29,16,15,760.5,79.0,2.1,14.5,407.0,226.84,153.4
2016,3,29,16,30,729.0,75.0,1.9,14.0,355.0,169.87,105.08
2016,3,29,16,45,683.5,69.5,1.7,13.5,302.0,110.2,60.81
2016,3,29,17,0,638.0,64.0,1.5,13.0,249.0,59.38,35.2
2016,3,29,17,15,570.0,57.0,1.4,12.0,196.5,41.0,31.33
2016,3,29,17,30,502.0,50.0,1.3,11.0,144.0,37.48,28.01
2016,3,29,17,45,390.0,39.0,1.25,10.5,98.0,30.11,20.94
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,22.34,12.24
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,75.21,13.5
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,162.26,123.05
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,236.29,190.9
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,319.87,264.43
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,391.32,326.69
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,468.23,391.34
2016,3,30,7,45,631.0,85.0,2.3,11.5,310.5,534.39,444.4
2016,3,30,8,0,678.0,91.0,2.3,12.0,363.0,603.05,497.45
2016,3,30,8,15,710.5,96.0,2.3,12.5,414.0,661.76,540.16
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,720.81,581.27
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,768.54,613.01
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,819.27,646.3
2016,3,30,9,15,814.0,108.5,2.35,14.0,604.5,859.85,673.39
2016,3,30,9,30,831.0,111.0,2.4,14.0,647.0,898.23,698.79
2016,3,30,9,45,846.5,112.5,2.45,14.5,685.0,931.58,719.21
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,962.13,737.62
2016,3,30,10,15,871.0,115.5,2.55,15.0,753.5,974.92,745.27
2016,3,30,10,30,880.0,117.0,2.6,15.0,784.0,992.77,756.67
2016,3,30,10,45,887.5,117.5,2.65,15.5,807.5,1004.58,762.61
2016,3,30,11,0,895.0,118.0,2.7,16.0,831.0,1012.81,766.3
2016,3,30,11,15,898.5,119.0,2.7,16.0,846.5,1013.98,766.37
2016,3,30,11,30,902.0,120.0,2.7,16.0,862.0,1011.44,764.16
2016,3,30,11,45,904.0,120.5,2.75,16.0,869.5,1003.2,758.79
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,991.28,751.1
2016,3,30,12,15,906.0,120.5,2.8,16.0,876.5,972.83,738.67
2016,3,30,12,30,906.0,120.0,2.8,16.0,876.0,950.91,724.0
2016,3,30,12,45,908.0,117.5,2.8,16.5,868.0,925.33,705.57
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,896.38,684.92
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,860.34,660.63
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,821.57,634.34
2016,3,30,13,45,894.5,111.5,2.85,17.0,801.5,778.27,604.93
2016,3,30,14,0,888.0,110.0,2.9,17.0,777.0,732.78,573.59
2016,3,30,14,15,878.5,108.5,2.9,16.5,745.5,683.36,537.51
2016,3,30,14,30,869.0,107.0,2.9,16.0,714.0,632.46,499.25
2016,3,30,14,45,856.0,104.5,2.9,16.0,675.5,576.95,455.44
2016,3,30,15,0,843.0,102.0,2.9,16.0,637.0,520.7,409.77
2016,3,30,15,15,825.5,99.5,2.9,15.5,593.5,462.16,361.59
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,404.12,312.16
2016,3,30,15,45,784.0,93.5,2.95,15.0,501.5,343.79,259.13
2016,3,30,16,0,760.0,90.0,3.0,15.0,453.0,285.3,206.73
2016,3,30,16,15,727.5,85.5,3.0,14.5,401.5,222.97,151.98
2016,3,30,16,30,695.0,81.0,3.0,14.0,350.0,166.99,104.44
2016,3,30,16,45,649.0,75.0,3.0,13.5,297.5,112.26,63.91
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,63.12,38.62
2016,3,30,17,15,534.0,61.0,2.8,12.5,194.0,44.14,34.06
2016,3,30,17,30,465.0,53.0,2.6,12.0,143.0,39.92,30.06
2016,3,30,17,45,354.0,42.0,2.4,11.5,97.5,32.67,23.11
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,25.06,14.64
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.0,1.75,11.0,12.0,11.12,0.0
2016,3,31,6,30,0.0,24.0,1.8,11.0,24.0,22.28,12.68
2016,3,31,6,45,0.0,40.0,1.9,11.0,40.0,37.49,26.3
2016,3,31,7,0,0.0,56.0,2.0,11.0,56.0,53.37,40.34
2016,3,31,7,15,0.0,74.5,1.95,11.0,74.5,71.86,56.46
2016,3,31,7,30,0.0,93.0,1.9,11.0,93.0,90.24,72.23
2016,3,31,7,45,0.0,112.0,1.9,11.5,112.0,109.09,87.97
2016,3,31,8,0,0.0,131.0,1.9,12.0,131.0,127.88,103.34
2016,3,31,8,15,2.5,148.0,1.9,12.5,149.5,146.35,118.26
2016,3,31,8,30,5.0,165.0,1.9,13.0,168.0,165.02,133.11
2016,3,31,8,45,9.5,184.0,1.9,13.5,190.0,187.64,151.03
2016,3,31,9,0,14.0,203.0,1.9,14.0,212.0,210.52,168.9
2016,3,31,9,15,22.5,229.5,1.95,14.0,244.5,245.09,196.42
2016,3,31,9,30,31.0,256.0,2.0,14.0,277.0,293.32,234.29
2016,3,31,9,45,81.0,297.0,2.05,14.5,354.0,384.65,305.96
2016,3,31,10,0,131.0,338.0,2.1,15.0,431.0,491.66,386.88
2016,3,31,10,15,518.0,222.0,2.15,15.5,613.5,762.91,595.37
2016,3,31,10,30,905.0,106.0,2.2,16.0,796.0,1006.19,760.76
2016,3,31,10,45,913.5,106.0,2.3,16.5,820.0,1018.62,765.07
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,1027.38,769.65
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,1028.01,769.89
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,1024.83,767.84
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,1016.28,762.91
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,1003.94,755.57
2016,3,31,12,15,934.5,106.0,2.8,17.0,889.0,985.12,743.93
2016,3,31,12,30,934.0,106.0,2.9,17.0,888.0,962.73,729.92
2016,3,31,12,45,938.0,102.5,3.05,17.0,880.5,937.24,714.13
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,908.17,695.73
2016,3,31,13,15,937.5,98.0,3.25,17.0,856.0,871.19,670.99
2016,3,31,13,30,933.0,97.0,3.3,17.0,839.0,831.37,644.1
2016,3,31,13,45,926.5,96.0,3.4,17.0,814.5,787.43,614.25
2016,3,31,14,0,920.0,95.0,3.5,17.0,790.0,741.19,582.36
2016,3,31,14,15,911.5,94.0,3.55,16.5,758.0,691.58,546.65
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,640.32,507.9
2016,3,31,14,45,890.0,91.5,3.65,16.0,687.5,584.66,463.63
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,528.32,417.47
2016,3,31,15,15,861.5,87.5,3.7,15.5,605.5,469.51,368.56
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,408.32,316.13
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,347.26,261.86
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,287.95,208.2
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,227.75,154.53
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,170.58,105.55
2016,3,31,16,45,694.5,68.5,3.3,14.0,309.0,114.96,64.14
2016,3,31,17,0,650.0,64.0,3.2,14.0,256.0,60.66,35.24
2016,3,31,17,15,585.0,57.0,2.85,13.0,203.5,40.74,30.96
2016,3,31,17,30,520.0,50.0,2.5,12.0,151.0,37.2,27.66
2016,3,31,17,45,411.5,40.0,2.15,11.5,104.5,30.74,21.46
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,23.97,14.03
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,11.88,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,18.0,2.45,10.0,37.0,93.3,43.5
2016,4,1,6,30,335.0,36.0,2.5,10.0,74.0,195.4,151.33
2016,4,1,6,45,426.0,46.5,2.55,10.5,121.5,268.17,218.03
2016,4,1,7,0,517.0,57.0,2.6,11.0,169.0,350.45,290.52
2016,4,1,7,15,577.5,64.5,2.6,11.5,221.0,420.79,351.17
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,495.95,413.35
2016,4,1,7,45,362.0,120.5,2.65,12.5,239.0,396.12,330.14
2016,4,1,8,0,86.0,169.0,2.7,13.0,205.0,240.86,198.32
2016,4,1,8,15,139.0,192.5,2.65,13.0,258.5,320.05,263.99
2016,4,1,8,30,192.0,216.0,2.6,13.0,312.0,392.46,322.09
2016,4,1,8,45,284.5,222.5,2.6,13.5,380.0,493.47,401.57
2016,4,1,9,0,377.0,229.0,2.6,14.0,448.0,587.68,473.37
2016,4,1,9,15,373.0,249.5,2.6,14.0,479.5,617.02,493.29
2016,4,1,9,30,369.0,270.0,2.6,14.0,511.0,644.51,512.05
2016,4,1,9,45,625.0,187.0,2.6,14.5,622.5,816.85,641.67
2016,4,1,10,0,881.0,104.0,2.6,15.0,734.0,963.39,740.2
2016,4,1,10,15,889.5,105.5,2.55,15.0,764.5,984.32,751.27
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,1001.84,761.32
2016,4,1,10,45,904.0,108.0,2.5,15.5,818.0,1012.81,766.15
2016,4,1,11,0,910.0,109.0,2.5,16.0,841.0,1020.12,768.7
2016,4,1,11,15,914.0,109.5,2.45,16.0,856.5,1021.17,768.15
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,1018.45,765.3
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,1009.49,757.06
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,996.81,746.58
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,978.59,733.99
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,956.83,719.2
2016,4,1,12,45,923.0,107.5,2.2,17.0,877.0,929.95,701.59
2016,4,1,13,0,924.0,105.0,2.2,17.0,869.0,899.72,681.73
2016,4,1,13,15,920.0,104.5,2.2,17.0,852.0,864.14,658.16
2016,4,1,13,30,916.0,104.0,2.2,17.0,835.0,825.74,632.55
2016,4,1,13,45,910.5,102.5,2.25,17.5,811.0,782.62,602.67
2016,4,1,14,0,905.0,101.0,2.3,18.0,787.0,737.18,570.91
2016,4,1,14,15,896.5,99.5,2.3,17.5,755.0,687.68,535.79
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,636.58,497.96
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.0,581.51,455.26
2016,4,1,15,0,865.0,93.0,2.4,17.0,647.0,525.64,410.53
2016,4,1,15,15,849.0,90.5,2.4,16.5,603.5,467.23,362.89
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,406.53,311.79
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,346.11,258.94
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,287.18,206.3
2016,4,1,16,15,760.0,78.0,2.45,15.5,413.0,227.35,153.56
2016,4,1,16,30,730.0,74.0,2.4,15.0,362.0,170.62,105.38
2016,4,1,16,45,687.5,69.0,2.4,14.5,309.0,111.63,61.31
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,61.03,35.29
2016,4,1,17,15,581.5,57.0,2.15,13.5,204.5,40.59,30.78
2016,4,1,17,30,518.0,50.0,1.9,13.0,153.0,37.04,27.43
2016,4,1,17,45,414.0,40.0,1.65,12.5,106.0,30.59,21.29
2016,4,1,18,0,310.0,30.0,1.4,12.0,59.0,23.81,14.06
2016,4,1,18,15,155.0,15.0,1.3,11.5,29.5,11.78,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.5,0.8,10.0,38.0,93.81,51.2
2016,4,2,6,30,318.0,39.0,0.8,10.0,76.0,192.54,149.37
2016,4,2,6,45,400.0,51.5,0.85,10.5,123.0,262.81,212.35
2016,4,2,7,0,482.0,64.0,0.9,11.0,170.0,341.64,280.32
2016,4,2,7,15,241.0,83.0,0.85,11.5,136.0,238.7,197.85
2016,4,2,7,30,0.0,102.0,0.8,12.0,102.0,99.69,79.44
2016,4,2,7,45,1.5,120.5,0.75,12.5,121.0,118.92,95.68
2016,4,2,8,0,3.0,139.0,0.7,13.0,140.0,138.24,111.24
2016,4,2,8,15,17.0,167.0,0.7,13.5,175.5,177.39,143.12
2016,4,2,8,30,31.0,195.0,0.7,14.0,211.0,228.49,183.74
2016,4,2,8,45,78.0,229.5,0.7,14.5,274.0,305.89,244.91
2016,4,2,9,0,125.0,264.0,0.7,15.0,337.0,399.12,315.73
2016,4,2,9,15,307.0,248.5,0.7,15.5,445.5,557.65,435.9
2016,4,2,9,30,489.0,233.0,0.7,16.0,554.0,726.69,555.62
2016,4,2,9,45,547.0,226.0,0.7,16.5,604.0,782.46,590.61
2016,4,2,10,0,605.0,219.0,0.7,17.0,654.0,843.04,629.3
2016,4,2,10,15,714.5,184.0,0.75,17.5,718.5,918.28,676.97
2016,4,2,10,30,824.0,149.0,0.8,18.0,783.0,986.19,718.02
2016,4,2,10,45,828.0,152.0,0.85,18.5,805.5,996.56,722.34
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,1003.4,725.44
2016,4,2,11,15,836.0,156.0,0.95,19.5,843.0,1004.53,725.11
2016,4,2,11,30,840.0,157.0,1.0,20.0,858.0,1002.08,722.74
2016,4,2,11,45,845.0,155.5,1.1,20.5,865.5,994.38,718.16
2016,4,2,12,0,850.0,154.0,1.2,21.0,873.0,983.1,711.39
2016,4,2,12,15,849.5,153.5,1.25,21.0,871.5,964.17,700.31
2016,4,2,12,30,849.0,153.0,1.3,21.0,870.0,941.95,687.2
2016,4,2,12,45,861.5,143.5,1.4,21.0,864.5,918.8,674.19
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,886.7,655.12
2016,4,2,13,15,682.0,218.0,1.55,21.0,777.5,789.13,590.04
2016,4,2,13,30,490.0,302.0,1.6,21.0,696.0,689.05,518.02
2016,4,2,13,45,565.0,263.5,1.7,21.0,704.5,684.09,517.79
2016,4,2,14,0,640.0,225.0,1.8,21.0,713.0,673.48,512.15
2016,4,2,14,15,593.5,229.0,1.85,21.0,667.0,613.53,468.64
2016,4,2,14,30,547.0,233.0,1.9,21.0,621.0,554.96,425.6
2016,4,2,14,45,483.0,242.0,1.95,21.0,571.0,495.72,380.96
2016,4,2,15,0,419.0,251.0,2.0,21.0,521.0,441.66,339.49
2016,4,2,15,15,535.5,194.5,2.0,20.5,515.5,416.68,319.7
2016,4,2,15,30,652.0,138.0,2.0,20.0,510.0,379.18,287.66
2016,4,2,15,45,654.0,123.0,2.05,19.5,469.0,325.5,242.23
2016,4,2,16,0,656.0,108.0,2.1,19.0,428.0,271.05,194.89
2016,4,2,16,15,634.5,106.0,2.1,18.5,387.5,222.25,152.35
2016,4,2,16,30,613.0,104.0,2.1,18.0,347.0,175.65,113.24
2016,4,2,16,45,558.5,97.5,2.1,17.5,295.0,124.71,76.42
2016,4,2,17,0,504.0,91.0,2.1,17.0,243.0,79.66,52.64
2016,4,2,17,15,437.5,80.0,2.0,16.0,193.0,58.6,46.36
2016,4,2,17,30,371.0,69.0,1.9,15.0,143.0,51.77,40.19
2016,4,2,17,45,270.0,53.5,1.8,14.5,98.5,40.96,30.15
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,29.68,18.93
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,15.0,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
