Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,0.0,10.0,1.1,9.0,10.0,9.53,0.0
2016,4,3,6,15,151.5,26.0,1.15,9.0,45.0,99.05,60.23
2016,4,3,6,30,303.0,42.0,1.2,9.0,80.0,189.38,148.57
2016,4,3,6,45,396.0,53.5,1.3,9.5,127.5,264.17,215.43
2016,4,3,7,0,489.0,65.0,1.4,10.0,175.0,347.61,287.83
2016,4,3,7,15,244.5,64.0,1.4,10.5,119.0,227.9,190.85
2016,4,3,7,30,0.0,63.0,1.4,11.0,63.0,58.59,44.93
2016,4,3,7,45,0.0,75.0,1.4,11.5,75.0,69.98,54.69
2016,4,3,8,0,0.0,87.0,1.4,12.0,87.0,81.58,64.27
2016,4,3,8,15,0.0,106.5,1.4,12.5,106.5,100.76,80.04
2016,4,3,8,30,0.0,126.0,1.4,13.0,126.0,119.98,95.58
2016,4,3,8,45,3.5,158.5,1.4,14.0,161.0,155.48,124.13
2016,4,3,9,0,7.0,191.0,1.4,15.0,196.0,191.39,152.3
2016,4,3,9,15,57.0,248.0,1.4,15.0,286.5,307.91,245.71
2016,4,3,9,30,107.0,305.0,1.4,15.0,377.0,417.67,330.14
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.5,707.25,552.14
2016,4,3,10,0,856.0,121.0,1.5,16.0,740.0,970.0,730.24
2016,4,3,10,15,865.0,122.5,1.5,16.5,770.5,990.91,737.99
2016,4,3,10,30,874.0,124.0,1.5,17.0,801.0,999.66,740.99
2016,4,3,10,45,878.0,127.0,1.55,17.5,823.5,1010.4,746.32
2016,4,3,11,0,882.0,130.0,1.6,18.0,846.0,1017.5,749.39
2016,4,3,11,15,685.5,226.5,1.65,18.0,789.5,938.6,697.94
2016,4,3,11,30,489.0,323.0,1.7,18.0,733.0,836.82,625.79
2016,4,3,11,45,506.0,321.5,1.75,18.5,749.0,842.91,630.36
2016,4,3,12,0,523.0,320.0,1.8,19.0,765.0,846.31,631.99
2016,4,3,12,15,531.5,317.0,1.85,19.0,768.5,837.44,626.5
2016,4,3,12,30,540.0,314.0,1.9,19.0,772.0,826.03,619.41
2016,4,3,12,45,534.5,311.0,1.95,19.0,760.5,799.71,601.87
2016,4,3,13,0,529.0,308.0,2.0,19.0,749.0,771.66,583.12
2016,4,3,13,15,694.0,225.0,2.1,19.0,791.0,806.08,612.2
2016,4,3,13,30,859.0,142.0,2.2,19.0,833.0,823.21,626.36
2016,4,3,13,45,847.0,143.0,2.3,19.0,807.0,778.71,596.69
2016,4,3,14,0,835.0,144.0,2.4,19.0,781.0,732.6,564.68
2016,4,3,14,15,824.5,141.5,2.45,18.5,749.5,682.78,529.44
2016,4,3,14,30,814.0,139.0,2.5,18.0,718.0,631.79,492.2
2016,4,3,14,45,802.0,135.0,2.55,18.0,680.0,577.65,450.51
2016,4,3,15,0,790.0,131.0,2.6,18.0,642.0,523.04,407.15
2016,4,3,15,15,771.5,127.5,2.6,17.5,598.5,463.47,359.25
2016,4,3,15,30,753.0,124.0,2.6,17.0,555.0,406.44,311.68
2016,4,3,15,45,741.5,115.0,2.65,16.5,509.0,347.88,261.45
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,289.91,210.42
2016,4,3,16,15,697.5,100.5,2.6,15.5,412.0,231.27,159.24
2016,4,3,16,30,665.0,95.0,2.5,15.0,361.0,176.14,112.77
2016,4,3,16,45,630.0,86.0,2.45,15.0,309.5,121.57,71.61
2016,4,3,17,0,595.0,77.0,2.4,15.0,258.0,71.33,44.09
2016,4,3,17,15,529.5,68.5,2.15,14.0,206.5,49.86,38.99
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,45.51,35.0
2016,4,3,17,45,364.5,47.5,1.65,12.5,108.5,37.12,27.1
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,27.26,17.28
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,13.75,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.39,0.0
2016,4,4,6,15,164.5,27.5,2.15,11.5,48.5,107.01,69.02
2016,4,4,6,30,329.0,42.0,2.3,12.0,84.0,201.85,157.9
2016,4,4,6,45,422.5,53.0,2.45,12.5,133.5,277.01,224.93
2016,4,4,7,0,516.0,64.0,2.6,13.0,183.0,361.76,298.43
2016,4,4,7,15,578.0,71.0,2.55,13.5,236.0,432.86,358.58
2016,4,4,7,30,640.0,78.0,2.5,14.0,289.0,508.81,420.21
2016,4,4,7,45,513.0,113.0,2.5,14.5,301.0,490.12,403.66
2016,4,4,8,0,386.0,148.0,2.5,15.0,313.0,462.9,379.43
2016,4,4,8,15,587.0,122.5,2.55,15.0,407.5,606.86,494.06
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,756.05,604.25
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,806.2,636.78
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,854.94,668.5
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,895.42,695.61
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,933.51,720.96
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,964.25,739.77
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,983.53,750.72
2016,4,4,10,15,894.5,115.5,3.05,17.0,789.5,1004.25,762.99
2016,4,4,10,30,903.0,117.0,3.0,17.0,820.0,1021.53,772.95
2016,4,4,10,45,908.5,118.5,3.0,17.5,843.0,1032.29,777.62
2016,4,4,11,0,914.0,120.0,3.0,18.0,866.0,1039.34,779.97
2016,4,4,11,15,917.5,121.0,3.0,18.0,881.5,1040.12,779.8
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,1037.11,777.32
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,1027.4,769.1
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,1014.0,758.63
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,994.99,746.02
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,972.48,731.17
2016,4,4,12,45,923.5,120.5,3.0,19.0,900.0,945.71,713.51
2016,4,4,13,0,926.0,117.0,3.0,19.0,892.0,915.52,693.54
2016,4,4,13,15,922.0,116.0,3.0,19.0,874.5,879.14,669.26
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,839.96,642.95
2016,4,4,13,45,909.5,114.5,3.0,19.0,831.5,795.3,612.58
2016,4,4,14,0,901.0,114.0,3.0,19.0,806.0,748.56,580.46
2016,4,4,14,15,891.5,112.5,3.05,19.0,773.0,698.4,543.56
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,646.74,504.46
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,590.14,460.67
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,533.15,415.19
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,473.43,366.87
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,414.28,317.27
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,353.12,264.7
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,291.03,210.4
2016,4,4,16,15,725.0,93.5,3.5,16.5,420.0,231.55,158.22
2016,4,4,16,30,692.0,89.0,3.3,16.0,368.0,175.57,110.86
2016,4,4,16,45,641.0,84.0,3.15,15.5,314.0,121.3,70.76
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,73.3,45.55
2016,4,4,17,15,521.5,70.5,2.55,14.0,208.0,51.39,40.35
2016,4,4,17,30,453.0,62.0,2.1,13.0,156.0,47.12,36.45
2016,4,4,17,45,344.0,50.0,1.7,12.5,109.5,38.12,28.01
2016,4,4,18,0,235.0,38.0,1.3,12.0,63.0,29.6,19.41
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.5,14.93,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.5,6.5,1.2,9.5,8.0,0.0,0.0
2016,4,5,6,0,111.0,13.0,1.2,10.0,16.0,45.28,0.0
2016,4,5,6,15,261.5,26.0,1.3,10.5,55.0,142.14,96.82
2016,4,5,6,30,412.0,39.0,1.4,11.0,94.0,233.71,183.61
2016,4,5,6,45,493.0,48.5,1.55,12.0,143.5,305.95,248.0
2016,4,5,7,0,574.0,58.0,1.7,13.0,193.0,386.36,316.95
2016,4,5,7,15,631.0,64.5,1.75,13.5,247.0,456.88,375.97
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,531.73,435.99
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,593.69,484.16
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,660.44,533.19
2016,4,5,8,15,797.0,82.5,2.0,15.5,461.5,717.15,571.9
2016,4,5,8,30,824.0,86.0,2.0,16.0,513.0,773.45,609.3
2016,4,5,8,45,847.0,88.0,2.0,16.5,562.0,823.84,641.56
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,865.74,667.29
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,905.65,692.33
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,943.05,715.43
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,972.76,733.73
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,999.32,749.94
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,1019.62,761.51
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,1036.33,770.82
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,1046.26,776.28
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,1052.39,779.37
2016,4,5,11,15,949.0,102.5,3.05,21.0,893.0,1052.18,779.03
2016,4,5,11,30,952.0,103.0,3.1,21.0,908.0,1048.08,776.33
2016,4,5,11,45,953.5,103.0,3.2,21.5,915.0,1038.1,768.87
2016,4,5,12,0,955.0,103.0,3.3,22.0,922.0,1024.3,759.03
2016,4,5,12,15,954.5,103.0,3.25,22.0,920.5,1004.86,745.84
2016,4,5,12,30,954.0,103.0,3.2,22.0,919.0,981.79,730.38
2016,4,5,12,45,952.5,102.5,3.2,22.0,909.5,953.8,712.08
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,922.47,691.54
2016,4,5,13,15,946.5,101.5,3.15,22.0,882.5,885.46,666.76
2016,4,5,13,30,942.0,101.0,3.1,22.0,865.0,845.61,639.96
2016,4,5,13,45,936.0,99.5,3.05,22.5,839.5,800.99,608.53
2016,4,5,14,0,930.0,98.0,3.0,23.0,814.0,754.06,575.37
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.0,703.38,538.66
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,651.06,499.15
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,595.09,455.97
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,538.39,411.03
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.0,478.72,363.15
2016,4,5,15,30,856.0,87.0,2.3,22.0,582.0,416.56,311.87
2016,4,5,15,45,833.5,84.5,2.2,22.0,533.0,354.94,259.16
2016,4,5,16,0,811.0,82.0,2.1,22.0,484.0,294.92,206.8
2016,4,5,16,15,782.0,78.0,1.85,21.5,432.0,234.05,154.32
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,176.15,106.13
2016,4,5,16,45,710.5,69.5,1.4,20.5,326.0,119.82,65.08
2016,4,5,17,0,668.0,65.0,1.2,20.0,272.0,64.54,35.51
2016,4,5,17,15,606.0,58.5,1.15,19.0,219.0,41.31,30.73
2016,4,5,17,30,544.0,52.0,1.1,18.0,166.0,38.22,27.96
2016,4,5,17,45,442.5,42.5,1.1,17.0,117.5,32.29,22.47
2016,4,5,18,0,341.0,33.0,1.1,16.0,69.0,26.07,16.24
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.5,12.78,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,51.5,7.0,1.1,13.5,9.0,6.67,0.0
2016,4,6,6,0,103.0,14.0,1.1,14.0,18.0,53.95,0.0
2016,4,6,6,15,244.5,28.0,1.15,15.0,56.5,138.76,95.76
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,227.22,175.79
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,301.31,239.76
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,384.29,308.71
2016,4,6,7,15,619.5,66.5,1.35,18.5,249.0,454.09,365.5
2016,4,6,7,30,676.0,73.0,1.4,19.0,303.0,528.16,423.28
2016,4,6,7,45,715.0,78.0,1.5,19.5,356.5,592.35,471.67
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,655.22,516.71
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,712.26,554.99
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,768.95,592.08
2016,4,6,8,45,828.5,94.0,1.8,22.0,561.0,817.07,621.68
2016,4,6,9,0,848.0,97.0,1.9,23.0,609.0,863.56,649.64
2016,4,6,9,15,863.0,99.5,1.95,23.0,652.0,903.49,674.8
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,933.19,693.07
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,962.63,709.86
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,988.9,724.51
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,1008.72,733.81
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,1025.04,740.93
2016,4,6,10,45,913.0,114.0,1.95,25.5,848.5,1033.95,743.41
2016,4,6,11,0,915.0,117.0,1.9,26.0,870.0,1039.08,743.69
2016,4,6,11,15,918.0,117.5,1.8,26.0,884.5,1038.73,741.46
2016,4,6,11,30,921.0,118.0,1.7,26.0,899.0,1034.62,737.03
2016,4,6,11,45,920.0,119.5,1.65,26.5,905.0,1023.9,727.94
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,1009.53,716.81
2016,4,6,12,15,917.5,121.0,1.55,27.0,909.0,989.57,703.78
2016,4,6,12,30,916.0,121.0,1.5,27.0,907.0,966.18,688.75
2016,4,6,12,45,906.0,124.5,1.45,27.5,895.0,935.42,667.84
2016,4,6,13,0,896.0,128.0,1.4,28.0,883.0,901.87,645.3
2016,4,6,13,15,891.0,127.0,1.3,28.0,865.0,865.49,621.59
2016,4,6,13,30,886.0,126.0,1.2,28.0,847.0,826.5,596.17
2016,4,6,13,45,877.5,125.0,1.15,28.5,821.0,782.46,566.86
2016,4,6,14,0,869.0,124.0,1.1,29.0,795.0,736.47,535.89
2016,4,6,14,15,693.5,186.5,1.05,29.0,708.5,640.18,467.75
2016,4,6,14,30,518.0,249.0,1.0,29.0,622.0,552.34,404.77
2016,4,6,14,45,462.5,254.5,0.95,29.0,574.5,495.71,364.26
2016,4,6,15,0,407.0,260.0,0.9,29.0,527.0,443.56,326.09
2016,4,6,15,15,388.5,245.0,0.85,29.0,486.0,395.56,290.5
2016,4,6,15,30,370.0,230.0,0.8,29.0,445.0,349.5,255.59
2016,4,6,15,45,528.0,166.5,0.8,29.0,445.0,321.74,230.53
2016,4,6,16,0,686.0,103.0,0.8,29.0,445.0,276.34,188.9
2016,4,6,16,15,652.0,98.0,0.75,28.5,395.5,220.53,143.42
2016,4,6,16,30,618.0,93.0,0.7,28.0,346.0,168.42,102.25
2016,4,6,16,45,556.5,92.0,0.7,27.5,296.0,121.12,69.95
2016,4,6,17,0,495.0,91.0,0.7,27.0,246.0,81.04,50.66
2016,4,6,17,15,438.5,79.5,0.75,26.0,197.5,57.81,43.78
2016,4,6,17,30,382.0,68.0,0.8,25.0,149.0,50.62,37.63
2016,4,6,17,45,298.0,53.0,0.85,24.5,105.5,40.27,28.44
2016,4,6,18,0,214.0,38.0,0.9,24.0,62.0,29.44,18.44
2016,4,6,18,15,107.0,19.0,0.85,23.5,31.0,14.85,0.45
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,16.37,0.0
2016,4,7,6,15,108.0,34.5,2.7,15.0,50.0,89.21,62.09
2016,4,7,6,30,216.0,52.0,2.9,15.0,83.0,167.58,131.13
2016,4,7,6,45,277.5,69.0,3.1,15.5,126.0,227.98,184.3
2016,4,7,7,0,339.0,86.0,3.3,16.0,169.0,294.78,241.89
2016,4,7,7,15,402.5,93.0,3.4,16.0,214.5,356.72,294.89
2016,4,7,7,30,466.0,100.0,3.5,16.0,260.0,424.3,351.17
2016,4,7,7,45,434.0,126.0,3.6,16.5,294.0,454.92,374.48
2016,4,7,8,0,402.0,152.0,3.7,17.0,328.0,480.88,393.22
2016,4,7,8,15,393.5,175.0,3.65,17.0,364.5,517.01,420.09
2016,4,7,8,30,385.0,198.0,3.6,17.0,401.0,538.26,435.15
2016,4,7,8,45,293.5,236.5,3.6,17.5,399.0,518.49,415.51
2016,4,7,9,0,202.0,275.0,3.6,18.0,397.0,477.73,380.04
2016,4,7,9,15,360.0,252.5,3.55,18.0,489.0,610.86,484.2
2016,4,7,9,30,518.0,230.0,3.5,18.0,581.0,753.12,590.38
2016,4,7,9,45,538.0,237.5,3.45,18.0,619.5,790.05,614.91
2016,4,7,10,0,558.0,245.0,3.4,18.0,658.0,825.42,638.77
2016,4,7,10,15,532.5,267.0,3.35,18.0,674.0,830.44,639.79
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,832.13,638.78
2016,4,7,10,45,476.5,311.0,3.3,18.5,696.5,825.79,631.23
2016,4,7,11,0,446.0,333.0,3.3,19.0,703.0,816.59,621.87
2016,4,7,11,15,398.0,362.0,3.25,19.0,696.0,784.02,596.87
2016,4,7,11,30,350.0,391.0,3.2,19.0,689.0,761.74,579.0
2016,4,7,11,45,358.5,385.5,3.15,19.0,693.0,756.66,575.4
2016,4,7,12,0,367.0,380.0,3.1,19.0,697.0,749.86,570.52
2016,4,7,12,15,428.5,358.5,3.05,19.0,728.0,783.14,595.19
2016,4,7,12,30,490.0,337.0,3.0,19.0,759.0,803.73,610.65
2016,4,7,12,45,412.5,364.5,3.0,19.0,717.5,744.15,566.47
2016,4,7,13,0,335.0,392.0,3.0,19.0,676.0,681.58,520.35
2016,4,7,13,15,350.5,378.5,3.0,18.5,670.0,665.28,510.61
2016,4,7,13,30,366.0,365.0,3.0,18.0,664.0,646.98,498.94
2016,4,7,13,45,274.5,371.5,3.0,18.0,592.0,565.56,437.67
2016,4,7,14,0,183.0,378.0,3.0,18.0,520.0,487.48,378.35
2016,4,7,14,15,250.5,350.0,3.0,18.0,536.0,495.93,386.45
2016,4,7,14,30,318.0,322.0,3.0,18.0,552.0,494.9,386.46
2016,4,7,14,45,346.5,296.5,3.0,18.0,535.0,467.43,365.54
2016,4,7,15,0,375.0,271.0,3.0,18.0,518.0,436.77,341.56
2016,4,7,15,15,281.0,267.0,2.95,17.5,445.0,366.12,286.63
2016,4,7,15,30,187.0,263.0,2.9,17.0,372.0,306.67,240.49
2016,4,7,15,45,128.0,236.5,2.85,17.0,308.5,249.98,195.99
2016,4,7,16,0,69.0,210.0,2.8,17.0,245.0,203.09,159.63
2016,4,7,16,15,45.0,180.5,2.65,16.5,202.5,166.88,131.39
2016,4,7,16,30,21.0,151.0,2.5,16.0,160.0,137.61,108.82
2016,4,7,16,45,14.5,131.0,2.4,16.0,137.0,117.23,92.57
2016,4,7,17,0,8.0,111.0,2.3,16.0,114.0,97.84,76.97
2016,4,7,17,15,4.0,90.0,2.15,15.5,91.5,79.39,64.8
2016,4,7,17,30,0.0,69.0,2.0,15.0,69.0,61.61,48.96
2016,4,7,17,45,0.0,49.0,1.85,15.0,49.0,44.39,33.29
2016,4,7,18,0,0.0,29.0,1.7,15.0,29.0,26.91,17.22
2016,4,7,18,15,0.0,14.5,1.6,14.5,14.5,13.45,1.17
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,12.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,1.0,13.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,20.5,1.2,13.5,20.5,19.02,9.51
2016,4,8,6,30,0.0,34.0,1.4,14.0,34.0,31.58,20.87
2016,4,8,6,45,0.0,51.0,1.6,14.5,51.0,48.23,35.33
2016,4,8,7,0,0.0,68.0,1.8,15.0,68.0,65.04,49.76
2016,4,8,7,15,0.0,86.5,1.8,15.0,86.5,83.39,65.35
2016,4,8,7,30,0.0,105.0,1.8,15.0,105.0,101.66,80.61
2016,4,8,7,45,0.0,66.0,1.8,15.5,66.0,61.39,46.48
2016,4,8,8,0,0.0,27.0,1.8,16.0,27.0,25.07,15.64
2016,4,8,8,15,10.5,112.0,1.8,16.0,117.5,114.03,90.33
2016,4,8,8,30,21.0,197.0,1.8,16.0,208.0,210.5,168.61
2016,4,8,8,45,30.0,222.5,1.85,16.5,240.0,256.11,204.05
2016,4,8,9,0,39.0,248.0,1.9,17.0,272.0,291.63,231.09
2016,4,8,9,15,23.0,226.5,1.9,17.0,241.0,241.15,190.36
2016,4,8,9,30,7.0,205.0,1.9,17.0,210.0,203.88,160.05
2016,4,8,9,45,20.5,253.5,1.9,17.0,269.0,265.71,208.87
2016,4,8,10,0,34.0,302.0,1.9,17.0,328.0,342.52,267.82
2016,4,8,10,15,41.0,324.0,1.95,17.0,356.0,372.04,289.72
2016,4,8,10,30,48.0,346.0,2.0,17.0,384.0,401.35,311.52
2016,4,8,10,45,33.0,320.0,2.05,17.0,347.0,356.81,277.05
2016,4,8,11,0,18.0,294.0,2.1,17.0,310.0,301.23,234.17
2016,4,8,11,15,16.5,288.5,2.15,17.0,303.5,293.47,228.25
2016,4,8,11,30,15.0,283.0,2.2,17.0,297.0,285.76,222.21
2016,4,8,11,45,13.0,262.5,2.25,17.0,274.5,262.89,204.5
2016,4,8,12,0,11.0,242.0,2.3,17.0,252.0,240.3,186.99
2016,4,8,12,15,10.5,237.5,2.3,17.0,247.0,234.85,182.78
2016,4,8,12,30,10.0,233.0,2.3,17.0,242.0,229.41,178.55
2016,4,8,12,45,12.0,253.5,2.3,17.5,264.5,250.16,194.45
2016,4,8,13,0,14.0,274.0,2.3,18.0,287.0,270.59,209.9
2016,4,8,13,15,19.5,294.0,2.35,18.0,310.5,293.03,227.41
2016,4,8,13,30,25.0,314.0,2.4,18.0,334.0,314.75,244.31
2016,4,8,13,45,15.5,258.0,2.45,18.0,270.5,253.01,196.75
2016,4,8,14,0,6.0,202.0,2.5,18.0,207.0,192.73,149.8
2016,4,8,14,15,3.0,147.5,2.5,17.5,150.0,139.48,108.0
2016,4,8,14,30,0.0,93.0,2.5,17.0,93.0,86.78,65.77
2016,4,8,14,45,11.5,170.5,2.5,17.0,178.5,164.64,129.15
2016,4,8,15,0,23.0,248.0,2.5,17.0,264.0,239.33,188.69
2016,4,8,15,15,20.0,232.5,2.5,16.5,245.5,221.59,175.07
2016,4,8,15,30,17.0,217.0,2.5,16.0,227.0,204.22,161.9
2016,4,8,15,45,8.5,150.5,2.5,16.0,155.5,140.96,111.2
2016,4,8,16,0,0.0,84.0,2.5,16.0,84.0,78.23,60.04
2016,4,8,16,15,0.0,74.5,2.45,15.5,74.5,69.34,52.98
2016,4,8,16,30,0.0,65.0,2.4,15.0,65.0,60.46,45.78
2016,4,8,16,45,0.0,55.5,2.35,15.0,55.5,51.59,38.39
2016,4,8,17,0,0.0,46.0,2.3,15.0,46.0,42.73,30.92
2016,4,8,17,15,0.0,36.5,2.15,15.0,36.5,33.88,24.67
2016,4,8,17,30,0.0,27.0,2.0,15.0,27.0,25.04,16.67
2016,4,8,17,45,0.0,19.0,1.9,15.0,19.0,17.61,9.87
2016,4,8,18,0,0.0,11.0,1.8,15.0,11.0,10.18,3.05
2016,4,8,18,15,0.0,5.5,1.75,14.5,5.5,5.09,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,1.55,13.0,5.5,5.24,0.0
2016,4,9,6,0,0.0,11.0,1.6,13.0,11.0,10.19,0.0
2016,4,9,6,15,0.0,29.5,1.75,13.0,29.5,28.11,17.01
2016,4,9,6,30,0.0,48.0,1.9,13.0,48.0,47.04,33.98
2016,4,9,6,45,8.0,69.5,2.05,13.5,71.5,72.87,56.38
2016,4,9,7,0,16.0,91.0,2.2,14.0,95.0,99.2,79.04
2016,4,9,7,15,24.5,112.0,2.2,14.0,120.0,132.58,107.43
2016,4,9,7,30,33.0,133.0,2.2,14.0,145.0,161.0,131.24
2016,4,9,7,45,16.5,130.5,2.25,14.5,136.5,138.45,111.63
2016,4,9,8,0,0.0,128.0,2.3,15.0,128.0,123.12,97.94
2016,4,9,8,15,0.0,144.5,2.25,15.0,145.0,139.25,110.94
2016,4,9,8,30,0.0,161.0,2.2,15.0,162.0,155.38,123.74
2016,4,9,8,45,4.0,179.5,2.2,15.5,182.5,176.93,140.73
2016,4,9,9,0,8.0,198.0,2.2,16.0,203.0,198.73,157.68
2016,4,9,9,15,4.0,182.0,2.15,16.0,184.5,178.17,140.57
2016,4,9,9,30,0.0,166.0,2.1,16.0,166.0,158.04,123.94
2016,4,9,9,45,2.5,181.5,2.1,16.0,184.0,175.51,137.83
2016,4,9,10,0,5.0,197.0,2.1,16.0,202.0,193.06,151.62
2016,4,9,10,15,14.0,248.0,2.1,16.0,260.0,252.64,198.62
2016,4,9,10,30,23.0,299.0,2.1,16.0,318.0,312.69,244.98
2016,4,9,10,45,31.5,327.0,2.1,16.5,353.5,362.59,282.3
2016,4,9,11,0,40.0,355.0,2.1,17.0,389.0,399.17,309.03
2016,4,9,11,15,39.0,359.0,2.05,17.0,392.0,400.36,309.32
2016,4,9,11,30,38.0,363.0,2.0,17.0,395.0,401.33,309.68
2016,4,9,11,45,23.0,285.5,1.95,17.0,305.0,304.55,236.09
2016,4,9,12,0,8.0,208.0,1.9,17.0,215.0,204.47,158.55
2016,4,9,12,15,12.0,250.5,1.85,17.0,261.0,248.8,193.43
2016,4,9,12,30,16.0,293.0,1.8,17.0,307.0,292.8,227.17
2016,4,9,12,45,70.5,357.5,1.8,17.0,418.0,410.69,317.88
2016,4,9,13,0,125.0,422.0,1.8,17.0,529.0,523.69,401.58
2016,4,9,13,15,74.5,367.5,1.8,17.0,431.0,414.74,319.77
2016,4,9,13,30,24.0,313.0,1.8,17.0,333.0,312.94,242.49
2016,4,9,13,45,71.5,345.5,1.8,17.0,402.0,380.75,295.84
2016,4,9,14,0,119.0,378.0,1.8,17.0,471.0,441.95,342.34
2016,4,9,14,15,65.0,304.0,1.8,16.5,354.5,326.65,255.01
2016,4,9,14,30,11.0,230.0,1.8,16.0,238.0,220.0,172.44
2016,4,9,14,45,19.5,244.0,1.85,16.0,257.5,236.11,185.93
2016,4,9,15,0,28.0,258.0,1.9,16.0,277.0,249.75,196.98
2016,4,9,15,15,14.0,199.5,1.9,16.0,209.0,189.57,149.52
2016,4,9,15,30,0.0,141.0,1.9,16.0,141.0,130.2,102.15
2016,4,9,15,45,0.0,117.0,1.9,16.0,117.0,108.27,84.6
2016,4,9,16,0,0.0,93.0,1.9,16.0,93.0,86.44,66.86
2016,4,9,16,15,0.0,58.5,1.7,15.5,58.5,54.41,40.42
2016,4,9,16,30,0.0,24.0,1.5,15.0,24.0,22.27,13.39
2016,4,9,16,45,0.0,20.5,1.35,15.0,20.5,19.01,10.66
2016,4,9,17,0,0.0,17.0,1.2,15.0,17.0,15.76,7.89
2016,4,9,17,15,0.0,13.5,1.05,14.5,13.5,12.51,5.61
2016,4,9,17,30,0.0,10.0,0.9,14.0,10.0,9.26,2.66
2016,4,9,17,45,0.0,7.0,0.8,14.0,7.0,6.48,0.1
2016,4,9,18,0,0.0,4.0,0.7,14.0,4.0,3.7,0.0
2016,4,9,18,15,0.0,2.0,0.65,14.0,2.0,1.85,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.5,1.8,13.5,6.5,6.02,0.0
2016,4,10,7,0,0.0,9.0,1.9,14.0,9.0,8.33,1.52
2016,4,10,7,15,0.0,11.5,1.9,14.0,11.5,10.65,3.53
2016,4,10,7,30,0.0,14.0,1.9,14.0,14.0,12.98,5.53
2016,4,10,7,45,0.0,20.5,1.95,14.0,20.5,19.02,10.68
2016,4,10,8,0,0.0,27.0,2.0,14.0,27.0,25.07,15.8
2016,4,10,8,15,0.0,34.0,2.0,14.0,34.0,31.59,21.28
2016,4,10,8,30,0.0,41.0,2.0,14.0,41.0,38.12,26.72
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,40.46,28.59
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,42.81,30.46
2016,4,10,9,15,0.0,61.5,2.15,14.0,61.5,57.29,42.47
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,71.79,54.4
2016,4,10,9,45,4.0,146.5,2.25,14.5,149.5,142.31,112.08
2016,4,10,10,0,8.0,216.0,2.3,15.0,222.0,214.91,169.86
2016,4,10,10,15,4.0,158.5,2.35,15.0,161.5,153.9,120.55
2016,4,10,10,30,0.0,101.0,2.4,15.0,101.0,94.52,72.26
2016,4,10,10,45,0.0,98.0,2.45,15.0,98.0,91.7,69.94
2016,4,10,11,0,0.0,95.0,2.5,15.0,95.0,88.88,67.58
2016,4,10,11,15,0.0,100.5,2.55,15.0,100.5,94.12,71.8
2016,4,10,11,30,0.0,106.0,2.6,15.0,106.0,99.34,76.0
2016,4,10,11,45,0.0,120.5,2.7,15.0,120.5,113.1,87.12
2016,4,10,12,0,0.0,135.0,2.8,15.0,135.0,126.84,98.19
2016,4,10,12,15,0.0,134.5,2.85,15.0,134.5,126.29,97.72
2016,4,10,12,30,0.0,134.0,2.9,15.0,134.0,125.73,97.29
2016,4,10,12,45,0.0,100.5,2.95,15.0,100.5,94.03,71.65
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,62.58,46.02
2016,4,10,13,15,0.0,70.5,3.05,15.0,70.5,65.84,48.76
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,69.1,51.48
2016,4,10,13,45,0.0,110.0,3.15,15.0,110.0,102.75,79.08
2016,4,10,14,0,0.0,146.0,3.2,15.0,146.0,136.27,106.39
2016,4,10,14,15,4.0,181.0,3.15,14.5,184.5,171.21,135.08
2016,4,10,14,30,8.0,216.0,3.1,14.0,223.0,205.29,163.0
2016,4,10,14,45,10.0,219.5,3.1,14.0,227.5,208.52,165.83
2016,4,10,15,0,12.0,223.0,3.1,14.0,232.0,211.3,168.39
2016,4,10,15,15,6.0,195.0,3.0,14.0,199.5,181.92,144.94
2016,4,10,15,30,0.0,167.0,2.9,14.0,167.0,153.45,122.16
2016,4,10,15,45,0.0,155.5,2.85,14.0,155.5,142.52,113.59
2016,4,10,16,0,0.0,144.0,2.8,14.0,144.0,131.6,104.94
2016,4,10,16,15,0.0,135.0,2.65,13.5,135.0,122.84,98.2
2016,4,10,16,30,0.0,126.0,2.5,13.0,126.0,113.98,91.27
2016,4,10,16,45,0.0,108.0,2.45,13.0,108.0,97.6,77.72
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,81.38,64.13
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,65.94,53.65
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,50.61,39.84
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,36.7,27.04
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,22.27,13.69
2016,4,10,18,15,0.0,13.0,1.4,12.0,13.0,12.05,2.44
2016,4,10,18,30,0.0,2.0,1.3,12.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,10.0,0.85,11.5,10.0,9.53,0.0
2016,4,11,6,0,0.0,20.0,0.9,12.0,20.0,18.96,3.67
2016,4,11,6,15,49.5,41.0,1.05,12.0,49.0,69.04,50.31
2016,4,11,6,30,99.0,62.0,1.2,12.0,78.0,116.39,91.95
2016,4,11,6,45,134.5,83.5,1.35,12.5,114.0,162.49,132.27
2016,4,11,7,0,170.0,105.0,1.5,13.0,150.0,211.96,174.82
2016,4,11,7,15,203.5,122.0,1.55,13.0,188.0,266.98,221.22
2016,4,11,7,30,237.0,139.0,1.6,13.0,226.0,316.76,262.41
2016,4,11,7,45,191.0,166.0,1.65,13.5,243.0,316.18,260.36
2016,4,11,8,0,145.0,193.0,1.7,14.0,260.0,320.52,261.8
2016,4,11,8,15,412.5,161.0,1.7,14.0,379.5,517.86,421.4
2016,4,11,8,30,680.0,129.0,1.7,14.0,499.0,719.44,573.12
2016,4,11,8,45,704.0,132.5,1.75,14.5,545.0,767.33,603.25
2016,4,11,9,0,728.0,136.0,1.8,15.0,591.0,814.22,633.66
2016,4,11,9,15,492.5,226.5,1.8,15.0,543.5,716.57,559.23
2016,4,11,9,30,257.0,317.0,1.8,15.0,496.0,596.22,464.96
2016,4,11,9,45,132.0,263.5,1.85,15.5,355.5,407.13,321.24
2016,4,11,10,0,7.0,210.0,1.9,16.0,215.0,207.87,162.57
2016,4,11,10,15,120.0,299.5,1.9,16.0,396.0,435.61,342.72
2016,4,11,10,30,233.0,389.0,1.9,16.0,577.0,644.32,496.29
2016,4,11,10,45,119.5,292.0,1.9,16.5,388.5,425.2,331.01
2016,4,11,11,0,6.0,195.0,1.9,17.0,200.0,191.07,147.9
2016,4,11,11,15,16.0,265.0,1.9,17.0,278.5,269.41,209.82
2016,4,11,11,30,26.0,335.0,1.9,17.0,357.0,359.88,278.56
2016,4,11,11,45,43.0,369.0,1.95,17.0,407.0,409.54,315.85
2016,4,11,12,0,60.0,403.0,2.0,17.0,457.0,458.1,352.06
2016,4,11,12,15,63.0,400.0,2.0,17.0,456.0,454.21,348.99
2016,4,11,12,30,66.0,397.0,2.0,17.0,455.0,449.97,346.01
2016,4,11,12,45,64.5,392.0,2.05,17.0,448.0,439.33,338.32
2016,4,11,13,0,63.0,387.0,2.1,17.0,441.0,428.57,330.58
2016,4,11,13,15,275.0,345.5,2.1,17.0,574.5,570.14,441.41
2016,4,11,13,30,487.0,304.0,2.1,17.0,708.0,688.47,530.19
2016,4,11,13,45,472.5,305.0,2.1,17.0,687.0,654.36,504.29
2016,4,11,14,0,458.0,306.0,2.1,17.0,666.0,619.94,479.11
2016,4,11,14,15,374.0,320.0,2.1,17.0,607.0,549.36,426.08
2016,4,11,14,30,290.0,334.0,2.1,17.0,548.0,488.14,379.5
2016,4,11,14,45,531.0,231.5,2.15,17.0,597.0,513.64,401.3
2016,4,11,15,0,772.0,129.0,2.2,17.0,646.0,514.72,401.5
2016,4,11,15,15,754.0,125.5,2.15,17.0,603.5,458.72,355.3
2016,4,11,15,30,736.0,122.0,2.1,17.0,561.0,400.62,306.61
2016,4,11,15,45,711.5,118.0,2.1,17.0,513.5,343.27,257.46
2016,4,11,16,0,687.0,114.0,2.1,17.0,466.0,287.98,209.11
2016,4,11,16,15,655.0,108.5,2.05,16.5,416.0,232.07,160.84
2016,4,11,16,30,623.0,103.0,2.0,16.0,366.0,179.65,116.87
2016,4,11,16,45,584.5,95.0,1.95,16.0,315.5,128.23,77.9
2016,4,11,17,0,546.0,87.0,1.9,16.0,265.0,81.58,51.17
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.0,56.44,44.62
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,51.02,39.74
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,41.91,31.35
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,32.38,22.31
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,19.95,8.34
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.95,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,4,12,6,15,0.0,6.0,2.15,12.0,6.0,5.55,0.0
2016,4,12,6,30,0.0,10.0,2.3,12.0,10.0,9.26,2.24
2016,4,12,6,45,0.0,14.5,2.45,12.5,14.5,13.43,5.92
2016,4,12,7,0,0.0,19.0,2.6,13.0,19.0,17.61,9.56
2016,4,12,7,15,0.0,24.0,2.55,13.0,24.0,22.26,13.58
2016,4,12,7,30,0.0,29.0,2.5,13.0,29.0,26.91,17.56
2016,4,12,7,45,0.0,50.0,2.5,13.0,50.0,46.47,34.25
2016,4,12,8,0,0.0,71.0,2.5,13.0,71.0,66.07,50.77
2016,4,12,8,15,0.0,86.5,2.5,13.0,86.5,80.58,62.8
2016,4,12,8,30,0.0,102.0,2.5,13.0,102.0,95.59,75.14
2016,4,12,8,45,0.0,102.0,2.5,13.5,102.0,95.46,74.63
2016,4,12,9,0,0.0,102.0,2.5,14.0,102.0,95.39,74.21
2016,4,12,9,15,0.0,100.0,2.55,14.0,100.0,93.44,72.4
2016,4,12,9,30,0.0,98.0,2.6,14.0,98.0,91.53,70.65
2016,4,12,9,45,0.5,129.0,2.65,14.5,129.5,121.9,95.26
2016,4,12,10,0,1.0,160.0,2.7,15.0,161.0,152.52,119.67
2016,4,12,10,15,4.0,184.0,2.75,15.0,187.0,178.85,140.72
2016,4,12,10,30,7.0,208.0,2.8,15.0,213.0,205.26,161.67
2016,4,12,10,45,8.5,221.0,2.9,15.0,228.0,219.3,172.65
2016,4,12,11,0,10.0,234.0,3.0,15.0,243.0,233.27,183.58
2016,4,12,11,15,16.0,277.5,3.05,15.0,291.5,281.72,221.65
2016,4,12,11,30,22.0,321.0,3.1,15.0,340.0,330.05,259.06
2016,4,12,11,45,11.5,236.5,3.2,15.0,246.5,235.86,185.17
2016,4,12,12,0,1.0,152.0,3.3,15.0,153.0,143.99,111.88
2016,4,12,12,15,31.0,277.5,3.3,15.0,305.0,300.23,236.86
2016,4,12,12,30,61.0,403.0,3.3,15.0,457.0,451.2,352.68
2016,4,12,12,45,38.0,341.0,3.35,15.0,374.5,364.86,285.92
2016,4,12,13,0,15.0,279.0,3.4,15.0,292.0,276.01,216.83
2016,4,12,13,15,67.5,343.0,3.4,15.0,399.5,384.65,303.07
2016,4,12,13,30,120.0,407.0,3.4,15.0,507.0,487.37,381.98
2016,4,12,13,45,82.0,372.0,3.45,15.5,440.0,413.23,324.11
2016,4,12,14,0,44.0,337.0,3.5,16.0,373.0,347.34,272.68
2016,4,12,14,15,30.5,298.5,3.55,15.5,323.0,298.43,235.44
2016,4,12,14,30,17.0,260.0,3.6,15.0,273.0,251.05,198.76
2016,4,12,14,45,18.0,252.0,3.65,15.0,265.0,242.44,192.39
2016,4,12,15,0,19.0,244.0,3.7,15.0,257.0,233.66,185.74
2016,4,12,15,15,64.5,256.0,3.7,15.0,295.0,260.43,207.46
2016,4,12,15,30,110.0,268.0,3.7,15.0,333.0,282.0,224.18
2016,4,12,15,45,270.5,224.0,3.7,15.0,367.5,285.77,223.86
2016,4,12,16,0,431.0,180.0,3.7,15.0,402.0,272.15,206.5
2016,4,12,16,15,422.5,161.0,3.6,14.5,360.0,224.84,165.62
2016,4,12,16,30,414.0,142.0,3.5,14.0,318.0,178.6,126.39
2016,4,12,16,45,358.5,135.5,3.45,14.0,273.5,138.77,96.85
2016,4,12,17,0,303.0,129.0,3.4,14.0,229.0,109.53,80.57
2016,4,12,17,15,261.5,110.5,3.15,13.5,185.5,83.79,69.27
2016,4,12,17,30,220.0,92.0,2.9,13.0,142.0,70.94,57.76
2016,4,12,17,45,165.0,71.0,2.65,12.5,103.5,55.79,43.89
2016,4,12,18,0,110.0,50.0,2.4,12.0,65.0,40.1,29.24
2016,4,12,18,15,55.0,29.0,2.35,11.5,36.5,24.86,12.58
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
