Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,24.32,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,66.87,36.15
2016,4,13,6,15,190.0,45.0,2.1,11.5,73.0,139.75,107.05
2016,4,13,6,30,292.0,63.0,2.3,12.0,113.0,214.99,173.04
2016,4,13,6,45,390.5,72.5,2.55,12.5,164.0,289.48,238.16
2016,4,13,7,0,489.0,82.0,2.8,13.0,215.0,377.37,313.08
2016,4,13,7,15,543.0,90.0,2.8,13.0,267.0,444.75,369.71
2016,4,13,7,30,597.0,98.0,2.8,13.0,319.0,516.05,427.73
2016,4,13,7,45,640.0,103.0,2.85,13.5,372.0,579.86,477.42
2016,4,13,8,0,683.0,108.0,2.9,14.0,425.0,645.59,527.03
2016,4,13,8,15,711.0,113.0,2.9,14.5,475.5,701.2,566.1
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,756.67,603.97
2016,4,13,8,45,758.5,122.5,2.9,15.5,572.0,803.84,634.96
2016,4,13,9,0,778.0,127.0,2.9,16.0,618.0,845.26,661.33
2016,4,13,9,15,794.0,130.0,2.85,16.0,659.5,884.37,686.63
2016,4,13,9,30,810.0,133.0,2.8,16.0,701.0,921.22,710.08
2016,4,13,9,45,836.5,127.5,2.8,16.5,740.5,956.09,730.99
2016,4,13,10,0,863.0,122.0,2.8,17.0,780.0,979.85,744.17
2016,4,13,10,15,871.0,124.0,2.8,17.0,809.5,999.69,756.21
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,1016.18,766.09
2016,4,13,10,45,882.0,128.0,2.85,17.5,860.0,1024.19,769.45
2016,4,13,11,0,885.0,130.0,2.9,18.0,881.0,1028.59,770.61
2016,4,13,11,15,888.5,131.0,2.9,18.0,895.0,1028.8,770.14
2016,4,13,11,30,892.0,132.0,2.9,18.0,909.0,1025.37,767.44
2016,4,13,11,45,892.5,132.5,2.95,18.0,915.0,1014.85,760.64
2016,4,13,12,0,893.0,133.0,3.0,18.0,921.0,1000.81,751.64
2016,4,13,12,15,892.5,133.0,3.05,18.0,919.5,981.85,739.42
2016,4,13,12,30,892.0,133.0,3.1,18.0,918.0,959.54,725.02
2016,4,13,12,45,887.5,133.5,3.15,18.0,907.5,930.92,706.31
2016,4,13,13,0,883.0,134.0,3.2,18.0,897.0,899.38,685.57
2016,4,13,13,15,878.5,133.5,3.2,18.0,879.5,864.12,661.83
2016,4,13,13,30,874.0,133.0,3.2,18.0,862.0,826.3,636.16
2016,4,13,13,45,861.0,134.5,3.25,18.0,835.5,784.27,607.61
2016,4,13,14,0,848.0,136.0,3.3,18.0,809.0,737.29,574.53
2016,4,13,14,15,839.0,134.0,3.3,17.5,777.5,688.37,539.06
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,638.16,501.59
2016,4,13,14,45,809.0,133.5,3.3,17.0,706.0,583.37,458.55
2016,4,13,15,0,788.0,135.0,3.3,17.0,666.0,528.97,414.68
2016,4,13,15,15,630.0,173.0,3.2,16.5,580.0,443.1,346.36
2016,4,13,15,30,472.0,211.0,3.1,16.0,494.0,373.14,290.51
2016,4,13,15,45,586.0,166.0,3.05,16.0,488.5,343.45,262.07
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,298.42,218.64
2016,4,13,16,15,668.5,115.0,2.9,15.5,432.5,241.38,168.96
2016,4,13,16,30,637.0,109.0,2.8,15.0,382.0,187.81,123.62
2016,4,13,16,45,593.0,102.0,2.7,15.0,329.5,135.85,84.11
2016,4,13,17,0,549.0,95.0,2.6,15.0,277.0,89.39,57.36
2016,4,13,17,15,488.5,85.0,2.3,14.0,226.0,62.21,50.03
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,55.44,44.03
2016,4,13,17,45,329.5,62.5,1.7,12.5,127.5,47.22,36.38
2016,4,13,18,0,231.0,50.0,1.4,12.0,80.0,38.66,28.09
2016,4,13,18,15,127.5,30.5,1.4,11.5,46.0,25.08,13.34
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,10.48,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.0,14.5,1.65,10.5,19.5,31.93,0.0
2016,4,14,6,0,138.0,29.0,1.8,11.0,39.0,92.71,56.08
2016,4,14,6,15,256.0,44.5,2.0,11.0,82.0,164.05,126.69
2016,4,14,6,30,374.0,60.0,2.2,11.0,125.0,247.3,200.05
2016,4,14,6,45,450.0,70.5,2.4,11.5,176.0,319.13,263.31
2016,4,14,7,0,526.0,81.0,2.6,12.0,227.0,397.48,330.39
2016,4,14,7,15,577.5,80.5,2.7,12.0,271.5,455.71,380.08
2016,4,14,7,30,629.0,80.0,2.8,12.0,316.0,516.9,430.75
2016,4,14,7,45,491.5,127.0,2.9,12.5,328.0,500.43,414.92
2016,4,14,8,0,354.0,174.0,3.0,13.0,340.0,462.62,381.59
2016,4,14,8,15,355.0,196.0,3.05,13.0,378.0,502.1,411.96
2016,4,14,8,30,356.0,218.0,3.1,13.0,416.0,540.39,440.44
2016,4,14,8,45,396.5,229.0,3.15,13.5,467.0,598.31,483.67
2016,4,14,9,0,437.0,240.0,3.2,14.0,518.0,670.84,536.46
2016,4,14,9,15,556.5,211.0,3.25,14.5,588.5,758.78,602.17
2016,4,14,9,30,676.0,182.0,3.3,15.0,659.0,856.81,671.64
2016,4,14,9,45,766.0,157.0,3.4,15.5,723.5,927.58,718.88
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,993.75,762.27
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,1013.02,774.12
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,1028.87,784.13
2016,4,14,10,45,602.5,264.5,3.7,16.0,761.0,906.41,697.58
2016,4,14,11,0,334.0,393.0,3.8,16.0,677.0,757.76,584.27
2016,4,14,11,15,600.0,273.0,3.85,16.0,793.5,905.89,698.78
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,1030.92,786.03
2016,4,14,11,45,849.5,164.0,3.95,16.0,911.5,1014.41,773.75
2016,4,14,12,0,833.0,175.0,4.0,16.0,913.0,994.58,760.43
2016,4,14,12,15,618.5,278.0,4.1,16.0,825.0,882.52,680.87
2016,4,14,12,30,404.0,381.0,4.2,16.0,737.0,760.6,588.47
2016,4,14,12,45,642.5,260.5,4.35,16.0,820.0,848.22,660.07
2016,4,14,13,0,881.0,140.0,4.5,16.0,903.0,903.72,702.21
2016,4,14,13,15,614.0,260.0,4.55,16.0,787.0,774.81,606.74
2016,4,14,13,30,347.0,380.0,4.6,16.0,671.0,645.2,505.09
2016,4,14,13,45,592.0,264.0,4.65,16.0,742.0,706.24,557.26
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,741.2,587.77
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,691.54,549.35
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,640.73,509.64
2016,4,14,14,45,800.0,142.0,4.7,16.0,710.0,586.44,466.24
2016,4,14,15,0,783.0,141.0,4.7,16.0,671.0,532.2,421.77
2016,4,14,15,15,765.0,137.0,4.65,15.5,627.0,472.55,372.61
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,415.7,324.19
2016,4,14,15,45,734.5,124.0,4.6,15.0,536.5,357.38,272.78
2016,4,14,16,0,722.0,115.0,4.6,15.0,490.0,299.8,221.03
2016,4,14,16,15,690.5,110.0,4.5,14.5,439.0,242.37,170.27
2016,4,14,16,30,659.0,105.0,4.4,14.0,388.0,188.35,123.94
2016,4,14,16,45,621.0,97.0,4.3,14.0,336.0,134.8,82.44
2016,4,14,17,0,583.0,89.0,4.2,14.0,284.0,85.95,53.63
2016,4,14,17,15,522.5,80.5,3.9,13.5,232.0,58.11,46.48
2016,4,14,17,30,462.0,72.0,3.6,13.0,180.0,54.2,42.94
2016,4,14,17,45,371.0,60.0,3.35,12.5,132.5,45.24,34.63
2016,4,14,18,0,280.0,48.0,3.1,12.0,85.0,37.01,26.7
2016,4,14,18,15,160.0,30.5,2.95,11.5,49.5,23.88,12.86
2016,4,14,18,30,40.0,13.0,2.8,11.0,14.0,12.39,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,42.74,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,119.43,77.41
2016,4,15,6,15,339.5,40.0,2.05,9.5,89.5,192.23,149.91
2016,4,15,6,30,457.0,52.0,2.4,10.0,134.0,277.08,225.27
2016,4,15,6,45,529.0,60.5,2.8,10.5,186.0,348.24,288.82
2016,4,15,7,0,601.0,69.0,3.2,11.0,238.0,426.15,356.33
2016,4,15,7,15,650.5,75.5,3.4,11.5,292.5,494.52,413.78
2016,4,15,7,30,700.0,82.0,3.6,12.0,347.0,566.26,471.99
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.0,626.44,519.2
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,684.03,562.02
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,739.59,601.13
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,794.57,638.9
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,841.25,669.81
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,886.0,698.84
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.0,924.78,724.26
2016,4,15,9,30,870.0,117.0,3.9,15.0,733.0,961.05,747.69
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.0,983.85,760.47
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,1011.92,776.97
2016,4,15,10,15,907.5,118.0,3.9,16.5,838.5,1030.58,786.9
2016,4,15,10,30,915.0,119.0,3.9,17.0,868.0,1045.75,794.56
2016,4,15,10,45,922.5,119.0,3.95,17.5,890.5,1056.23,799.52
2016,4,15,11,0,930.0,119.0,4.0,18.0,913.0,1063.01,802.12
2016,4,15,11,15,932.5,119.5,4.05,18.0,927.0,1061.57,800.87
2016,4,15,11,30,935.0,120.0,4.1,18.0,941.0,1056.34,797.27
2016,4,15,11,45,939.5,118.5,4.2,18.0,948.0,1047.22,791.54
2016,4,15,12,0,944.0,117.0,4.3,18.0,955.0,1034.33,783.36
2016,4,15,12,15,943.0,117.0,4.35,18.0,952.5,1014.03,769.9
2016,4,15,12,30,942.0,117.0,4.4,18.0,950.0,990.22,754.25
2016,4,15,12,45,943.5,113.5,4.45,18.5,941.0,961.78,734.05
2016,4,15,13,0,945.0,110.0,4.5,19.0,932.0,929.97,711.54
2016,4,15,13,15,940.5,109.5,4.55,19.0,913.0,892.86,686.64
2016,4,15,13,30,936.0,109.0,4.6,19.0,894.0,852.98,659.6
2016,4,15,13,45,931.5,106.0,4.65,19.0,868.5,808.12,628.75
2016,4,15,14,0,927.0,103.0,4.7,19.0,843.0,760.92,595.86
2016,4,15,14,15,918.0,101.5,4.7,19.0,809.5,710.0,558.21
2016,4,15,14,30,909.0,100.0,4.7,19.0,776.0,657.54,517.59
2016,4,15,14,45,896.0,98.5,4.7,19.0,736.5,601.53,473.21
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,544.89,427.1
2016,4,15,15,15,867.0,94.5,4.55,18.5,652.0,485.62,378.06
2016,4,15,15,30,851.0,92.0,4.4,18.0,607.0,423.62,325.46
2016,4,15,15,45,829.5,89.5,4.25,18.0,558.0,362.79,271.89
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,303.47,218.76
2016,4,15,16,15,780.5,83.0,3.8,17.5,457.0,243.29,165.54
2016,4,15,16,30,753.0,79.0,3.5,17.0,405.0,185.91,116.32
2016,4,15,16,45,716.5,74.0,3.25,17.0,351.5,129.83,73.21
2016,4,15,17,0,680.0,69.0,3.0,17.0,298.0,73.9,40.2
2016,4,15,17,15,625.5,63.0,2.75,16.0,245.0,43.63,33.21
2016,4,15,17,30,571.0,57.0,2.5,15.0,192.0,41.09,30.99
2016,4,15,17,45,490.0,48.0,2.25,14.5,143.0,35.78,26.05
2016,4,15,18,0,409.0,39.0,2.0,14.0,94.0,30.2,20.65
2016,4,15,18,15,269.5,26.0,1.9,13.5,56.0,20.48,10.45
2016,4,15,18,30,130.0,13.0,1.8,13.0,18.0,12.39,0.0
2016,4,15,18,45,65.0,6.5,1.7,12.5,9.0,6.2,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.0,24.0,46.46,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,48.0,129.89,86.95
2016,4,16,6,15,356.5,40.0,1.4,11.5,93.0,199.45,154.68
2016,4,16,6,30,465.0,52.0,1.5,12.0,138.0,281.55,226.68
2016,4,16,6,45,533.5,60.5,1.6,12.5,189.5,351.49,287.77
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,427.81,352.05
2016,4,16,7,15,649.0,75.0,1.7,13.5,294.5,494.17,405.83
2016,4,16,7,30,696.0,81.0,1.7,14.0,348.0,563.64,459.84
2016,4,16,7,45,729.0,86.0,1.7,15.0,401.0,624.83,504.51
2016,4,16,8,0,762.0,91.0,1.7,16.0,454.0,684.05,544.7
2016,4,16,8,15,786.5,95.0,1.75,16.5,505.0,738.88,581.51
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,793.06,617.05
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,839.97,646.79
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,885.14,674.92
2016,4,16,9,15,861.5,107.5,1.95,18.5,692.0,923.14,697.8
2016,4,16,9,30,875.0,110.0,2.0,19.0,734.0,950.64,713.51
2016,4,16,9,45,887.5,111.0,2.1,19.5,770.5,980.42,731.35
2016,4,16,10,0,900.0,112.0,2.2,20.0,807.0,1007.19,747.12
2016,4,16,10,15,907.5,113.5,2.25,20.5,836.5,1026.38,757.38
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,1042.08,765.5
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,1051.58,769.74
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,1057.38,771.77
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,1056.43,771.11
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,1051.69,768.22
2016,4,16,11,45,936.5,115.5,2.55,22.0,945.0,1041.61,762.03
2016,4,16,12,0,940.0,114.0,2.6,22.0,952.0,1027.79,753.57
2016,4,16,12,15,939.5,113.5,2.6,22.0,949.5,1007.53,740.51
2016,4,16,12,30,939.0,113.0,2.6,22.0,947.0,983.78,725.28
2016,4,16,12,45,938.0,111.5,2.65,22.5,937.5,955.19,705.98
2016,4,16,13,0,937.0,110.0,2.7,23.0,928.0,923.37,684.55
2016,4,16,13,15,933.0,109.5,2.65,23.0,909.5,886.93,660.51
2016,4,16,13,30,929.0,109.0,2.6,23.0,891.0,847.73,634.52
2016,4,16,13,45,922.0,108.0,2.6,23.0,865.5,803.19,605.07
2016,4,16,14,0,915.0,107.0,2.6,23.0,840.0,756.52,573.86
2016,4,16,14,15,906.5,105.5,2.55,23.0,807.5,706.45,538.14
2016,4,16,14,30,898.0,104.0,2.5,23.0,775.0,654.83,499.74
2016,4,16,14,45,887.0,101.5,2.45,23.0,736.0,599.57,457.67
2016,4,16,15,0,876.0,99.0,2.4,23.0,697.0,543.52,413.8
2016,4,16,15,15,861.0,96.5,2.3,22.5,653.0,485.09,367.39
2016,4,16,15,30,846.0,94.0,2.2,22.0,609.0,423.85,317.35
2016,4,16,15,45,828.0,90.5,2.1,22.0,560.5,363.63,266.04
2016,4,16,16,0,810.0,87.0,2.0,22.0,512.0,304.53,214.61
2016,4,16,16,15,783.0,83.0,1.8,21.5,460.5,244.37,162.8
2016,4,16,16,30,756.0,79.0,1.6,21.0,409.0,186.96,114.69
2016,4,16,16,45,718.0,74.5,1.45,20.5,355.0,131.0,72.76
2016,4,16,17,0,680.0,70.0,1.3,20.0,301.0,75.3,40.48
2016,4,16,17,15,626.5,64.0,1.25,19.0,248.5,44.3,33.38
2016,4,16,17,30,573.0,58.0,1.2,18.0,196.0,41.79,31.24
2016,4,16,17,45,476.0,50.0,1.15,17.5,145.5,37.37,27.14
2016,4,16,18,0,379.0,42.0,1.1,17.0,95.0,32.8,22.65
2016,4,16,18,15,250.5,28.0,1.1,16.5,57.0,22.22,11.92
2016,4,16,18,30,122.0,14.0,1.1,16.0,19.0,11.04,0.0
2016,4,16,18,45,61.0,7.0,1.1,16.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.0,0.8,13.5,24.5,52.99,0.0
2016,4,17,6,0,220.0,30.0,0.8,14.0,49.0,121.91,82.78
2016,4,17,6,15,322.5,43.5,0.85,14.5,93.0,190.75,146.56
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,270.17,214.74
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.0,337.39,271.57
2016,4,17,7,0,552.0,77.0,1.0,17.0,237.0,410.5,330.88
2016,4,17,7,15,599.5,84.5,1.0,17.0,290.0,476.56,383.48
2016,4,17,7,30,647.0,92.0,1.0,17.0,343.0,545.84,436.58
2016,4,17,7,45,680.0,98.0,1.05,17.5,395.0,606.06,480.57
2016,4,17,8,0,713.0,104.0,1.1,18.0,447.0,667.26,523.44
2016,4,17,8,15,739.0,108.5,1.15,18.5,497.0,721.81,559.4
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,772.28,591.76
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,818.76,620.23
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,863.61,647.11
2016,4,17,9,15,816.5,123.5,1.45,21.5,680.5,901.21,669.38
2016,4,17,9,30,831.0,126.0,1.5,22.0,722.0,936.41,689.92
2016,4,17,9,45,848.5,125.0,1.6,22.5,759.0,967.92,708.62
2016,4,17,10,0,866.0,124.0,1.7,23.0,796.0,988.0,719.93
2016,4,17,10,15,874.0,125.5,1.75,23.5,825.0,1007.08,730.1
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,1022.81,738.18
2016,4,17,10,45,891.0,126.0,1.85,24.5,876.5,1033.4,743.12
2016,4,17,11,0,900.0,125.0,1.9,25.0,899.0,1040.44,745.99
2016,4,17,11,15,903.5,125.5,1.9,25.0,913.0,1039.93,745.06
2016,4,17,11,30,907.0,126.0,1.9,25.0,927.0,1035.75,742.05
2016,4,17,11,45,910.0,125.0,1.9,25.5,933.5,1025.86,734.18
2016,4,17,12,0,913.0,124.0,1.9,26.0,940.0,1012.36,724.24
2016,4,17,12,15,912.5,124.0,1.85,26.0,938.0,992.99,711.52
2016,4,17,12,30,912.0,124.0,1.8,26.0,936.0,970.22,696.8
2016,4,17,12,45,910.5,123.0,1.75,26.5,926.5,942.28,677.54
2016,4,17,13,0,909.0,122.0,1.7,27.0,917.0,911.23,656.42
2016,4,17,13,15,905.0,121.0,1.6,27.0,899.0,875.13,632.78
2016,4,17,13,30,901.0,120.0,1.5,27.0,881.0,836.36,607.41
2016,4,17,13,45,896.5,117.5,1.4,27.0,856.0,793.31,579.12
2016,4,17,14,0,892.0,115.0,1.3,27.0,831.0,748.01,549.21
2016,4,17,14,15,883.5,113.0,1.25,27.0,799.0,698.47,515.0
2016,4,17,14,30,875.0,111.0,1.2,27.0,767.0,647.45,478.59
2016,4,17,14,45,867.5,107.0,1.15,27.0,729.5,593.92,439.48
2016,4,17,15,0,860.0,103.0,1.1,27.0,692.0,539.32,398.39
2016,4,17,15,15,845.0,100.0,1.1,26.5,648.0,478.91,352.83
2016,4,17,15,30,830.0,97.0,1.1,26.0,604.0,420.56,306.98
2016,4,17,15,45,814.0,92.5,1.1,26.0,556.5,361.06,258.1
2016,4,17,16,0,798.0,88.0,1.1,26.0,509.0,302.49,208.73
2016,4,17,16,15,772.0,84.0,1.1,25.5,458.0,243.31,159.18
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,186.76,112.86
2016,4,17,16,45,711.0,75.0,1.1,24.5,354.0,131.3,71.93
2016,4,17,17,0,676.0,70.0,1.1,24.0,301.0,75.76,39.93
2016,4,17,17,15,624.0,63.5,1.1,22.5,248.5,43.76,32.41
2016,4,17,17,30,572.0,57.0,1.1,21.0,196.0,40.81,29.99
2016,4,17,17,45,491.0,48.5,1.1,20.0,147.0,35.94,25.62
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,30.83,20.8
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.0,21.16,11.19
2016,4,17,18,30,153.0,14.0,1.1,18.0,20.0,10.96,0.0
2016,4,17,18,45,76.5,7.0,1.15,17.5,10.0,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.65,15.5,27.5,62.43,0.0
2016,4,18,6,0,273.0,30.0,0.6,16.0,55.0,141.08,97.21
2016,4,18,6,15,377.5,42.0,0.6,16.5,101.0,211.16,161.03
2016,4,18,6,30,482.0,54.0,0.6,17.0,147.0,293.12,230.41
2016,4,18,6,45,552.0,61.5,0.65,17.5,199.5,363.83,289.64
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,440.97,351.7
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,507.49,403.66
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,576.93,455.76
2016,4,18,7,45,744.5,85.5,0.7,18.5,413.0,634.46,496.43
2016,4,18,8,0,776.0,90.0,0.7,19.0,466.0,695.57,536.52
2016,4,18,8,15,800.0,93.5,0.8,19.5,517.0,749.91,572.03
2016,4,18,8,30,824.0,97.0,0.9,20.0,568.0,803.52,606.41
2016,4,18,8,45,841.5,100.0,1.0,21.0,614.5,849.91,634.16
2016,4,18,9,0,859.0,103.0,1.1,22.0,661.0,894.46,660.27
2016,4,18,9,15,872.0,105.5,1.2,22.5,702.5,924.61,677.97
2016,4,18,9,30,885.0,108.0,1.3,23.0,744.0,959.46,698.77
2016,4,18,9,45,898.5,107.5,1.45,23.5,780.5,988.62,716.53
2016,4,18,10,0,912.0,107.0,1.6,24.0,817.0,1014.81,732.39
2016,4,18,10,15,918.5,108.5,1.65,24.5,846.0,1033.09,741.8
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,1047.83,749.14
2016,4,18,10,45,929.5,110.5,1.75,25.5,896.0,1055.81,752.4
2016,4,18,11,0,934.0,111.0,1.8,26.0,917.0,1060.07,753.53
2016,4,18,11,15,936.5,111.5,1.8,26.0,930.5,1058.54,752.0
2016,4,18,11,30,939.0,112.0,1.8,26.0,944.0,1053.23,748.33
2016,4,18,11,45,939.0,112.5,1.8,26.5,949.5,1041.69,739.51
2016,4,18,12,0,939.0,113.0,1.8,27.0,955.0,1026.49,728.61
2016,4,18,12,15,938.0,113.0,1.75,27.0,952.5,1006.23,715.47
2016,4,18,12,30,937.0,113.0,1.7,27.0,950.0,982.52,700.29
2016,4,18,12,45,930.5,114.5,1.65,27.0,938.0,952.01,680.91
2016,4,18,13,0,924.0,116.0,1.6,27.0,926.0,918.56,659.71
2016,4,18,13,15,919.0,115.5,1.55,27.0,908.0,881.67,636.26
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,842.13,611.01
2016,4,18,13,45,903.0,116.0,1.45,27.0,862.5,797.03,581.97
2016,4,18,14,0,892.0,117.0,1.4,27.0,835.0,750.15,551.52
2016,4,18,14,15,882.5,115.5,1.4,27.0,802.5,700.4,517.52
2016,4,18,14,30,873.0,114.0,1.4,27.0,770.0,649.27,481.3
2016,4,18,14,45,853.0,115.5,1.4,27.0,729.5,592.85,440.25
2016,4,18,15,0,833.0,117.0,1.4,27.0,689.0,536.92,398.29
2016,4,18,15,15,816.0,114.0,1.35,26.5,645.0,478.75,353.92
2016,4,18,15,30,799.0,111.0,1.3,26.0,601.0,421.14,308.39
2016,4,18,15,45,767.5,111.0,1.3,26.0,551.0,362.05,260.16
2016,4,18,16,0,736.0,111.0,1.3,26.0,501.0,301.94,210.32
2016,4,18,16,15,706.0,106.0,1.3,25.0,450.0,244.16,162.72
2016,4,18,16,30,676.0,101.0,1.3,24.0,399.0,189.57,118.55
2016,4,18,16,45,630.0,96.0,1.35,23.5,345.5,136.76,79.88
2016,4,18,17,0,584.0,91.0,1.4,23.0,292.0,89.59,53.42
2016,4,18,17,15,527.5,82.0,1.3,21.5,240.5,58.62,45.4
2016,4,18,17,30,471.0,73.0,1.2,20.0,189.0,54.29,41.85
2016,4,18,17,45,386.0,61.5,1.2,19.0,141.0,46.11,34.58
2016,4,18,18,0,301.0,50.0,1.2,18.0,93.0,38.34,27.38
2016,4,18,18,15,150.5,34.5,1.2,17.5,56.0,26.9,16.06
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,17.2,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.0,0.55,14.5,27.5,57.56,0.0
2016,4,19,6,0,225.0,34.0,0.5,15.0,55.0,128.94,90.72
2016,4,19,6,15,324.0,47.0,0.5,15.5,99.5,194.61,149.53
2016,4,19,6,30,423.0,60.0,0.5,16.0,144.0,274.13,216.76
2016,4,19,6,45,502.5,67.5,0.55,16.5,196.0,346.77,277.35
2016,4,19,7,0,582.0,75.0,0.6,17.0,248.0,426.79,341.65
2016,4,19,7,15,628.0,81.0,0.55,17.0,301.0,491.72,392.01
2016,4,19,7,30,674.0,87.0,0.5,17.0,354.0,559.65,442.53
2016,4,19,7,45,715.0,90.0,0.5,17.5,408.0,623.05,487.45
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,685.2,528.54
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.0,738.71,560.43
2016,4,19,8,30,804.0,100.0,0.3,19.0,562.0,791.54,590.74
2016,4,19,8,45,821.0,103.5,0.25,20.0,608.5,837.35,615.17
2016,4,19,9,0,838.0,107.0,0.2,21.0,655.0,881.34,637.8
2016,4,19,9,15,851.5,109.5,0.3,21.5,696.5,918.88,659.89
2016,4,19,9,30,865.0,112.0,0.4,22.0,738.0,945.93,675.56
2016,4,19,9,45,867.0,118.5,0.55,23.0,771.5,971.32,690.22
2016,4,19,10,0,869.0,125.0,0.7,24.0,805.0,993.28,702.76
2016,4,19,10,15,707.5,211.5,0.8,24.0,778.0,952.08,678.0
2016,4,19,10,30,546.0,298.0,0.9,24.0,751.0,883.11,632.85
2016,4,19,10,45,711.5,219.5,1.0,24.5,825.5,969.95,691.53
2016,4,19,11,0,877.0,141.0,1.1,25.0,900.0,1034.97,730.33
2016,4,19,11,15,880.0,142.0,1.2,25.0,914.0,1034.3,730.38
2016,4,19,11,30,883.0,143.0,1.3,25.0,928.0,1030.05,729.19
2016,4,19,11,45,706.0,245.5,1.4,25.5,876.5,964.7,688.57
2016,4,19,12,0,529.0,348.0,1.5,26.0,825.0,880.99,631.08
2016,4,19,12,15,417.5,388.5,1.55,26.0,764.0,800.85,577.46
2016,4,19,12,30,306.0,429.0,1.6,26.0,703.0,717.41,520.36
2016,4,19,12,45,365.0,398.5,1.65,26.0,722.0,727.06,529.84
2016,4,19,13,0,424.0,368.0,1.7,26.0,741.0,737.89,539.02
2016,4,19,13,15,373.0,381.5,1.75,25.5,705.0,684.65,503.21
2016,4,19,13,30,322.0,395.0,1.8,25.0,669.0,638.54,472.06
2016,4,19,13,45,288.5,390.5,1.9,25.0,630.5,591.27,439.51
2016,4,19,14,0,255.0,386.0,2.0,25.0,592.0,545.94,407.76
2016,4,19,14,15,148.5,351.0,2.0,24.5,470.0,425.51,320.78
2016,4,19,14,30,42.0,316.0,2.0,24.0,348.0,316.83,240.19
2016,4,19,14,45,52.5,309.0,2.05,24.0,347.0,311.76,237.32
2016,4,19,15,0,63.0,302.0,2.1,24.0,346.0,305.38,232.89
2016,4,19,15,15,52.5,276.5,2.15,23.0,311.5,272.23,208.86
2016,4,19,15,30,42.0,251.0,2.2,22.0,277.0,240.58,185.66
2016,4,19,15,45,118.0,241.0,2.3,21.5,306.0,250.33,192.65
2016,4,19,16,0,194.0,231.0,2.4,21.0,335.0,252.95,192.55
2016,4,19,16,15,132.5,206.0,2.45,20.5,274.0,203.64,155.12
2016,4,19,16,30,71.0,181.0,2.5,20.0,213.0,166.02,127.68
2016,4,19,16,45,63.5,159.5,2.6,19.5,185.5,140.84,108.34
2016,4,19,17,0,56.0,138.0,2.7,19.0,158.0,116.84,90.37
2016,4,19,17,15,253.5,107.5,2.6,18.0,173.5,81.61,66.16
2016,4,19,17,30,451.0,77.0,2.5,17.0,189.0,56.45,44.26
2016,4,19,17,45,386.5,63.0,2.45,16.5,143.0,47.2,35.91
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,37.5,26.92
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,25.67,15.41
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.36,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,8.1,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,69.09,2.66
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,152.52,109.74
2016,4,20,6,15,396.5,44.0,1.0,13.5,108.5,222.21,172.84
2016,4,20,6,30,498.0,55.0,1.1,14.0,155.0,303.2,242.78
2016,4,20,6,45,568.5,61.5,1.25,15.0,208.0,374.05,302.92
2016,4,20,7,0,639.0,68.0,1.4,16.0,261.0,451.3,365.96
2016,4,20,7,15,682.5,73.5,1.35,16.5,315.0,516.88,417.34
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,582.51,466.62
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.0,643.06,510.1
2016,4,20,8,0,791.0,86.0,1.3,18.0,475.0,704.27,551.1
2016,4,20,8,15,813.0,89.5,1.35,18.5,525.5,757.53,585.8
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,809.87,619.17
2016,4,20,8,45,851.0,95.5,1.5,19.5,622.0,854.64,647.35
2016,4,20,9,0,867.0,98.0,1.6,20.0,668.0,890.34,669.15
2016,4,20,9,15,879.0,100.0,1.65,20.5,708.5,926.44,690.49
2016,4,20,9,30,891.0,102.0,1.7,21.0,749.0,959.88,709.88
2016,4,20,9,45,902.5,102.5,1.8,21.5,785.0,988.3,726.56
2016,4,20,10,0,914.0,103.0,1.9,22.0,821.0,1013.64,741.27
2016,4,20,10,15,920.0,104.5,1.95,22.0,849.5,1031.38,751.92
2016,4,20,10,30,926.0,106.0,2.0,22.0,878.0,1045.56,760.48
2016,4,20,10,45,921.5,112.0,2.05,22.0,896.5,1050.39,763.25
2016,4,20,11,0,917.0,118.0,2.1,22.0,915.0,1051.35,763.79
2016,4,20,11,15,919.5,119.0,2.15,22.0,928.5,1050.24,763.18
2016,4,20,11,30,922.0,120.0,2.2,22.0,942.0,1045.4,760.33
2016,4,20,11,45,911.0,127.5,2.3,22.5,944.5,1030.28,750.15
2016,4,20,12,0,900.0,135.0,2.4,23.0,947.0,1011.69,737.88
2016,4,20,12,15,899.0,134.5,2.45,23.0,944.0,991.41,725.44
2016,4,20,12,30,898.0,134.0,2.5,23.0,941.0,967.83,710.87
2016,4,20,12,45,897.0,132.5,2.55,23.0,931.0,940.1,693.55
2016,4,20,13,0,896.0,131.0,2.6,23.0,921.0,909.31,674.14
2016,4,20,13,15,891.0,130.0,2.65,22.5,902.5,872.73,651.98
2016,4,20,13,30,886.0,129.0,2.7,22.0,884.0,833.62,627.82
2016,4,20,13,45,878.0,128.0,2.75,22.0,858.0,789.9,598.94
2016,4,20,14,0,870.0,127.0,2.8,22.0,832.0,744.26,568.33
2016,4,20,14,15,860.5,125.5,2.85,22.0,799.5,695.47,533.04
2016,4,20,14,30,851.0,124.0,2.9,22.0,767.0,645.3,495.8
2016,4,20,14,45,836.5,122.0,2.95,22.0,728.0,590.1,453.82
2016,4,20,15,0,822.0,120.0,3.0,22.0,689.0,534.63,410.39
2016,4,20,15,15,805.0,117.0,3.0,21.5,645.0,477.12,364.68
2016,4,20,15,30,788.0,114.0,3.0,21.0,601.0,420.18,317.87
2016,4,20,15,45,767.5,110.0,3.0,20.5,553.0,361.98,268.73
2016,4,20,16,0,747.0,106.0,3.0,20.0,505.0,301.7,216.89
2016,4,20,16,15,718.0,101.0,2.9,19.5,454.5,243.6,166.65
2016,4,20,16,30,689.0,96.0,2.8,19.0,404.0,188.56,120.18
2016,4,20,16,45,653.5,89.5,2.7,18.5,352.0,134.89,79.06
2016,4,20,17,0,618.0,83.0,2.6,18.0,300.0,85.51,49.74
2016,4,20,17,15,564.0,75.5,2.3,17.0,248.0,52.86,41.22
2016,4,20,17,30,510.0,68.0,2.0,16.0,196.0,49.57,38.41
2016,4,20,17,45,432.5,57.5,1.7,15.5,148.0,43.35,32.71
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,36.78,26.48
2016,4,20,18,15,177.5,35.5,1.3,14.5,62.0,27.61,17.28
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,21.23,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,39.0,19.0,0.3,14.5,23.0,32.93,4.04
2016,4,21,6,0,78.0,38.0,0.4,15.0,46.0,72.4,51.0
2016,4,21,6,15,123.5,58.5,0.5,15.0,80.0,123.64,95.61
2016,4,21,6,30,169.0,79.0,0.6,15.0,114.0,173.89,139.0
2016,4,21,6,45,199.5,100.0,0.75,15.5,152.5,221.82,179.75
2016,4,21,7,0,230.0,121.0,0.9,16.0,191.0,272.56,221.78
2016,4,21,7,15,265.0,136.0,1.0,16.0,231.5,321.45,261.78
2016,4,21,7,30,300.0,151.0,1.1,16.0,272.0,373.33,303.22
2016,4,21,7,45,267.5,179.0,1.25,16.5,297.5,395.54,318.99
2016,4,21,8,0,235.0,207.0,1.4,17.0,323.0,413.85,331.33
2016,4,21,8,15,182.5,233.5,1.5,17.0,329.5,399.21,318.27
2016,4,21,8,30,130.0,260.0,1.6,17.0,336.0,390.98,309.87
2016,4,21,8,45,152.0,282.5,1.75,17.5,378.0,437.8,344.97
2016,4,21,9,0,174.0,305.0,1.9,18.0,420.0,485.4,379.74
2016,4,21,9,15,106.0,302.0,2.0,18.0,373.5,422.22,329.65
2016,4,21,9,30,38.0,299.0,2.1,18.0,327.0,342.14,266.5
2016,4,21,9,45,43.0,320.0,2.25,18.5,353.0,368.87,286.47
2016,4,21,10,0,48.0,341.0,2.4,19.0,379.0,395.46,305.67
2016,4,21,10,15,235.0,343.5,2.45,19.0,538.5,609.04,468.76
2016,4,21,10,30,422.0,346.0,2.5,19.0,698.0,809.89,613.18
2016,4,21,10,45,438.0,348.5,2.55,19.0,722.5,827.84,623.85
2016,4,21,11,0,454.0,351.0,2.6,19.0,747.0,843.73,634.73
2016,4,21,11,15,442.5,362.0,2.65,19.0,753.0,838.57,630.46
2016,4,21,11,30,431.0,373.0,2.7,19.0,759.0,831.23,624.96
2016,4,21,11,45,451.0,359.0,2.75,19.0,765.0,827.73,623.46
2016,4,21,12,0,471.0,345.0,2.8,19.0,771.0,821.8,620.29
2016,4,21,12,15,235.5,201.0,2.85,19.0,414.0,439.44,343.34
2016,4,21,12,30,0.0,57.0,2.9,19.0,57.0,53.27,37.43
2016,4,21,12,45,5.0,144.0,3.0,19.5,148.5,139.52,106.74
2016,4,21,13,0,10.0,231.0,3.1,20.0,240.0,225.72,174.04
2016,4,21,13,15,5.0,168.5,3.2,20.0,173.0,161.95,124.08
2016,4,21,13,30,0.0,106.0,3.3,20.0,106.0,99.07,74.28
2016,4,21,13,45,22.0,227.0,3.4,20.0,245.0,230.49,178.75
2016,4,21,14,0,44.0,348.0,3.5,20.0,384.0,356.23,275.56
2016,4,21,14,15,120.5,355.5,3.55,20.0,448.5,410.62,318.2
2016,4,21,14,30,197.0,363.0,3.6,20.0,513.0,454.72,352.38
2016,4,21,14,45,525.0,231.0,3.65,20.0,602.0,510.2,397.71
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,533.61,415.07
2016,4,21,15,15,600.0,176.5,3.7,19.5,580.0,433.7,336.09
2016,4,21,15,30,347.0,254.0,3.7,19.0,469.0,361.63,279.94
2016,4,21,15,45,564.0,172.0,3.7,19.0,489.5,342.02,259.12
2016,4,21,16,0,781.0,90.0,3.7,19.0,510.0,301.4,217.18
2016,4,21,16,15,421.5,135.5,3.6,18.5,359.5,205.87,148.02
2016,4,21,16,30,62.0,181.0,3.5,18.0,209.0,164.78,128.22
2016,4,21,16,45,56.5,159.0,3.4,18.0,182.5,140.08,108.71
2016,4,21,17,0,51.0,137.0,3.3,18.0,156.0,116.35,90.44
2016,4,21,17,15,43.5,115.0,3.0,17.0,129.5,95.34,78.44
2016,4,21,17,30,36.0,93.0,2.7,16.0,103.0,78.35,63.72
2016,4,21,17,45,24.0,72.0,2.4,15.5,78.0,61.67,48.8
2016,4,21,18,0,12.0,51.0,2.1,15.0,53.0,45.65,34.2
2016,4,21,18,15,6.0,32.0,1.95,14.5,33.0,29.16,18.71
2016,4,21,18,30,0.0,13.0,1.8,14.0,13.0,12.06,0.0
2016,4,21,18,45,0.0,6.5,1.7,14.0,6.5,6.2,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.5,10.5,9.73,0.0
2016,4,22,6,0,0.0,21.0,3.2,14.0,21.0,19.48,10.17
2016,4,22,6,15,0.0,35.0,3.3,14.0,35.0,32.51,21.73
2016,4,22,6,30,0.0,49.0,3.4,14.0,49.0,45.76,33.36
2016,4,22,6,45,0.0,65.5,3.5,14.0,65.5,61.93,47.36
2016,4,22,7,0,0.0,82.0,3.6,14.0,82.0,78.06,61.13
2016,4,22,7,15,0.0,98.5,3.65,14.0,98.5,94.16,74.66
2016,4,22,7,30,0.0,115.0,3.7,14.0,115.0,110.24,87.97
2016,4,22,7,45,0.0,68.0,3.75,14.5,68.0,63.27,48.08
2016,4,22,8,0,0.0,21.0,3.8,15.0,21.0,19.5,10.9
2016,4,22,8,15,0.0,83.5,3.9,15.0,83.5,77.78,59.84
2016,4,22,8,30,0.0,146.0,4.0,15.0,146.0,138.93,110.16
2016,4,22,8,45,14.0,201.0,4.1,15.0,210.5,206.22,165.1
2016,4,22,9,0,28.0,256.0,4.2,15.0,275.0,287.28,229.94
2016,4,22,9,15,14.0,181.5,4.45,15.0,191.0,186.04,147.92
2016,4,22,9,30,0.0,107.0,4.7,15.0,107.0,100.17,77.3
2016,4,22,9,45,2.5,149.5,4.95,15.5,152.0,143.62,112.59
2016,4,22,10,0,5.0,192.0,5.2,16.0,197.0,187.57,147.67
2016,4,22,10,15,2.5,168.0,5.3,16.0,170.5,161.49,126.36
2016,4,22,10,30,0.0,144.0,5.4,16.0,144.0,135.72,105.34
2016,4,22,10,45,14.0,244.5,5.5,16.0,257.0,247.54,195.32
2016,4,22,11,0,28.0,345.0,5.6,16.0,370.0,373.75,294.23
2016,4,22,11,15,450.5,242.5,5.6,16.0,646.5,721.82,573.91
2016,4,22,11,30,873.0,140.0,5.6,16.0,923.0,1017.8,790.54
2016,4,22,11,45,437.5,145.0,5.65,16.0,537.5,595.75,477.96
2016,4,22,12,0,2.0,150.0,5.7,16.0,152.0,143.01,110.57
2016,4,22,12,15,1.0,124.5,5.65,15.5,125.5,117.76,90.71
2016,4,22,12,30,0.0,99.0,5.6,15.0,99.0,92.7,70.5
2016,4,22,12,45,19.5,238.0,5.6,15.0,256.0,246.2,194.84
2016,4,22,13,0,39.0,377.0,5.6,15.0,413.0,395.89,312.45
2016,4,22,13,15,454.0,254.0,5.45,14.5,644.5,634.19,508.6
2016,4,22,13,30,869.0,131.0,5.3,14.0,876.0,822.32,654.89
2016,4,22,13,45,652.5,229.0,5.2,14.0,779.5,719.0,573.68
2016,4,22,14,0,436.0,327.0,5.1,14.0,683.0,622.12,495.12
2016,4,22,14,15,630.5,230.5,4.9,14.0,722.0,640.26,512.17
2016,4,22,14,30,825.0,134.0,4.7,14.0,761.0,639.02,512.4
2016,4,22,14,45,813.5,131.5,4.55,14.0,724.5,586.35,469.25
2016,4,22,15,0,802.0,129.0,4.4,14.0,688.0,533.17,424.97
2016,4,22,15,15,443.0,202.0,4.4,14.0,507.5,383.3,304.98
2016,4,22,15,30,84.0,275.0,4.4,14.0,327.0,277.47,221.43
2016,4,22,15,45,42.0,160.0,4.45,14.0,186.0,159.09,126.29
2016,4,22,16,0,0.0,45.0,4.5,14.0,45.0,41.85,29.79
2016,4,22,16,15,0.0,42.5,4.4,14.0,42.5,39.5,27.96
2016,4,22,16,30,0.0,40.0,4.3,14.0,40.0,37.16,26.08
2016,4,22,16,45,0.0,35.0,4.2,14.0,35.0,32.5,22.19
2016,4,22,17,0,0.0,30.0,4.1,14.0,30.0,27.84,18.27
2016,4,22,17,15,271.5,48.5,3.7,13.5,118.5,30.94,22.21
2016,4,22,17,30,543.0,67.0,3.3,13.0,207.0,48.44,37.9
2016,4,22,17,45,451.0,59.0,2.9,12.5,157.0,44.39,34.08
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,38.92,28.78
2016,4,22,18,15,233.5,37.0,2.25,11.5,67.5,28.76,18.78
2016,4,22,18,30,108.0,23.0,2.0,11.0,28.0,18.18,0.0
2016,4,22,18,45,54.0,11.5,1.8,11.0,14.0,10.96,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
