Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.5,19.5,1.7,11.5,34.5,68.8,28.7
2016,4,23,6,0,263.0,39.0,1.9,12.0,69.0,148.5,110.52
2016,4,23,6,15,359.5,51.0,2.0,12.0,114.5,217.0,171.9
2016,4,23,6,30,456.0,63.0,2.1,12.0,160.0,295.4,240.77
2016,4,23,6,45,516.5,71.5,2.25,12.5,211.0,361.65,298.4
2016,4,23,7,0,577.0,80.0,2.4,13.0,262.0,433.27,358.62
2016,4,23,7,15,294.5,112.0,2.4,13.0,205.5,311.2,259.0
2016,4,23,7,30,12.0,144.0,2.4,13.0,149.0,148.77,120.36
2016,4,23,7,45,375.0,122.5,2.4,13.5,310.0,418.1,347.42
2016,4,23,8,0,738.0,101.0,2.4,14.0,471.0,687.73,556.68
2016,4,23,8,15,761.0,104.5,2.45,14.5,520.5,736.4,587.95
2016,4,23,8,30,784.0,108.0,2.5,15.0,570.0,787.56,622.19
2016,4,23,8,45,803.0,110.5,2.6,15.5,615.5,833.07,652.1
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,876.94,680.49
2016,4,23,9,15,835.0,115.5,2.75,16.0,701.0,913.36,704.3
2016,4,23,9,30,848.0,118.0,2.8,16.0,741.0,947.27,726.3
2016,4,23,9,45,867.5,114.5,2.85,16.5,778.0,969.74,739.06
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,997.72,755.64
2016,4,23,10,15,893.5,112.5,2.95,17.0,843.0,1015.38,766.62
2016,4,23,10,30,900.0,114.0,3.0,17.0,871.0,1029.59,775.49
2016,4,23,10,45,903.0,115.5,3.1,17.5,891.5,1036.74,778.76
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,1040.25,779.77
2016,4,23,11,15,908.5,117.5,3.2,18.0,925.0,1038.54,778.08
2016,4,23,11,30,911.0,118.0,3.2,18.0,938.0,1033.18,774.13
2016,4,23,11,45,911.0,119.0,3.2,18.0,943.0,1022.25,766.62
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,1007.77,756.89
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,987.87,743.64
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,964.65,728.24
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,935.2,708.99
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,902.91,687.73
2016,4,23,13,15,892.0,122.0,3.35,18.0,902.0,866.39,663.42
2016,4,23,13,30,887.0,121.0,3.4,18.0,884.0,827.37,637.16
2016,4,23,13,45,874.5,123.0,3.5,18.0,857.0,783.14,607.2
2016,4,23,14,0,862.0,125.0,3.6,18.0,830.0,737.34,575.71
2016,4,23,14,15,852.5,123.5,3.65,18.0,797.5,689.01,539.69
2016,4,23,14,30,843.0,122.0,3.7,18.0,765.0,639.19,501.62
2016,4,23,14,45,825.5,122.0,3.8,18.0,726.0,584.65,459.06
2016,4,23,15,0,808.0,122.0,3.9,18.0,687.0,530.16,415.31
2016,4,23,15,15,791.5,119.0,3.85,17.5,643.5,473.73,369.29
2016,4,23,15,30,775.0,116.0,3.8,17.0,600.0,417.86,322.26
2016,4,23,15,45,746.5,115.0,3.8,17.0,551.5,357.06,269.78
2016,4,23,16,0,718.0,114.0,3.8,17.0,503.0,301.52,220.7
2016,4,23,16,15,689.0,109.0,3.75,16.5,453.0,245.18,171.37
2016,4,23,16,30,660.0,104.0,3.7,16.0,403.0,191.92,125.81
2016,4,23,16,45,615.0,99.5,3.65,15.5,351.0,140.67,86.3
2016,4,23,17,0,570.0,95.0,3.6,15.0,299.0,94.92,58.77
2016,4,23,17,15,515.0,86.5,3.35,14.5,248.5,61.46,49.28
2016,4,23,17,30,460.0,78.0,3.1,14.0,198.0,56.86,45.23
2016,4,23,17,45,371.5,67.5,2.85,14.0,150.0,50.32,39.14
2016,4,23,18,0,283.0,57.0,2.6,14.0,102.0,43.5,32.57
2016,4,23,18,15,180.5,39.5,2.45,13.5,64.5,30.67,20.34
2016,4,23,18,30,78.0,22.0,2.3,13.0,27.0,18.31,1.76
2016,4,23,18,45,39.0,11.0,2.15,12.5,13.5,10.48,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,70.5,24.0,2.55,11.5,32.0,52.92,24.86
2016,4,24,6,0,141.0,48.0,2.9,12.0,64.0,112.35,84.12
2016,4,24,6,15,225.0,66.0,2.9,12.0,108.0,173.35,137.95
2016,4,24,6,30,309.0,84.0,2.9,12.0,152.0,250.93,205.53
2016,4,24,6,45,380.5,96.5,2.95,12.5,202.5,318.35,263.74
2016,4,24,7,0,452.0,109.0,3.0,13.0,253.0,392.8,326.26
2016,4,24,7,15,415.5,126.0,2.95,13.0,276.5,412.55,342.72
2016,4,24,7,30,379.0,143.0,2.9,13.0,300.0,427.66,354.51
2016,4,24,7,45,376.5,165.5,2.9,13.0,338.5,468.48,386.34
2016,4,24,8,0,374.0,188.0,2.9,13.0,377.0,496.22,407.27
2016,4,24,8,15,543.5,165.0,2.9,13.5,470.0,631.11,512.71
2016,4,24,8,30,713.0,142.0,2.9,14.0,563.0,771.84,616.24
2016,4,24,8,45,754.0,136.5,2.95,14.5,613.5,824.89,651.01
2016,4,24,9,0,795.0,131.0,3.0,15.0,664.0,873.57,682.75
2016,4,24,9,15,810.0,133.5,3.0,15.5,705.0,911.07,705.83
2016,4,24,9,30,825.0,136.0,3.0,16.0,746.0,946.21,727.09
2016,4,24,9,45,847.5,132.0,3.05,16.5,784.0,978.78,746.8
2016,4,24,10,0,870.0,128.0,3.1,17.0,822.0,999.99,758.69
2016,4,24,10,15,877.5,129.5,3.1,17.0,850.5,1018.22,769.72
2016,4,24,10,30,885.0,131.0,3.1,17.0,879.0,1033.08,778.59
2016,4,24,10,45,697.0,235.0,3.1,17.5,833.0,972.4,735.3
2016,4,24,11,0,509.0,339.0,3.1,18.0,787.0,886.27,669.8
2016,4,24,11,15,705.0,237.0,3.25,18.0,867.5,974.9,736.96
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,1040.86,781.41
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,1028.88,772.62
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,1013.44,762.19
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,994.09,751.64
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,971.47,738.78
2016,4,24,12,45,878.5,148.0,4.35,18.0,938.5,938.89,718.05
2016,4,24,13,0,863.0,155.0,4.6,18.0,925.0,909.66,700.19
2016,4,24,13,15,667.5,246.0,4.7,18.0,834.5,805.35,625.36
2016,4,24,13,30,472.0,337.0,4.8,18.0,744.0,705.75,548.81
2016,4,24,13,45,500.0,316.0,4.95,18.0,736.0,683.74,534.36
2016,4,24,14,0,528.0,295.0,5.1,18.0,728.0,658.35,516.56
2016,4,24,14,15,648.5,235.0,5.15,17.5,746.0,656.36,518.07
2016,4,24,14,30,769.0,175.0,5.2,17.0,764.0,641.48,508.73
2016,4,24,14,45,682.0,192.0,5.3,16.5,695.0,565.38,449.33
2016,4,24,15,0,595.0,209.0,5.4,16.0,626.0,496.43,394.54
2016,4,24,15,15,621.0,197.0,5.35,15.5,608.5,462.05,365.68
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,424.0,332.47
2016,4,24,15,45,615.0,181.0,5.3,14.5,543.0,369.12,285.51
2016,4,24,16,0,583.0,177.0,5.3,14.0,495.0,315.92,239.37
2016,4,24,16,15,550.0,168.0,5.2,13.5,445.0,262.59,193.17
2016,4,24,16,30,517.0,159.0,5.1,13.0,395.0,212.91,151.12
2016,4,24,16,45,496.0,142.5,5.0,13.0,346.5,162.51,110.64
2016,4,24,17,0,475.0,126.0,4.9,13.0,298.0,114.81,78.61
2016,4,24,17,15,418.5,113.5,4.65,12.5,247.0,81.15,67.26
2016,4,24,17,30,362.0,101.0,4.4,12.0,196.0,74.06,60.98
2016,4,24,17,45,303.5,82.5,4.2,12.0,150.0,61.82,49.72
2016,4,24,18,0,245.0,64.0,4.0,12.0,104.0,48.98,37.7
2016,4,24,18,15,153.0,44.0,3.9,11.5,66.0,35.56,24.8
2016,4,24,18,30,61.0,24.0,3.8,11.0,28.0,19.88,4.09
2016,4,24,18,45,30.5,12.0,3.75,11.0,14.0,11.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,74.0,10.0,2.0,8.0,11.0,26.51,0.0
2016,4,25,5,45,231.0,22.5,2.3,8.5,46.5,104.98,58.59
2016,4,25,6,0,388.0,35.0,2.6,9.0,82.0,189.17,143.95
2016,4,25,6,15,479.5,44.0,2.9,9.5,130.5,258.82,207.84
2016,4,25,6,30,571.0,53.0,3.2,10.0,179.0,338.35,278.9
2016,4,25,6,45,631.0,58.5,3.55,10.5,232.5,406.8,339.64
2016,4,25,7,0,691.0,64.0,3.9,11.0,286.0,478.25,401.06
2016,4,25,7,15,730.5,69.0,4.0,11.5,340.5,543.55,455.03
2016,4,25,7,30,770.0,74.0,4.1,12.0,395.0,610.93,508.77
2016,4,25,7,45,797.5,77.5,4.2,12.5,448.5,669.7,553.14
2016,4,25,8,0,825.0,81.0,4.3,13.0,502.0,728.63,595.69
2016,4,25,8,15,846.0,84.0,4.3,13.0,552.5,781.6,633.47
2016,4,25,8,30,867.0,87.0,4.3,13.0,603.0,827.23,665.2
2016,4,25,8,45,883.5,89.5,4.3,13.5,650.0,872.94,695.3
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,916.68,723.47
2016,4,25,9,15,912.0,94.0,4.35,14.0,738.5,953.43,748.15
2016,4,25,9,30,924.0,96.0,4.4,14.0,780.0,987.43,770.83
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.0,1014.51,787.12
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,1038.28,801.12
2016,4,25,10,15,947.0,100.5,4.55,15.0,880.5,1056.11,812.63
2016,4,25,10,30,953.0,102.0,4.6,15.0,909.0,1070.29,821.77
2016,4,25,10,45,957.5,102.5,4.65,15.5,930.5,1078.14,825.12
2016,4,25,11,0,962.0,103.0,4.7,16.0,952.0,1082.16,826.02
2016,4,25,11,15,964.0,103.5,4.7,16.0,965.0,1079.83,823.84
2016,4,25,11,30,966.0,104.0,4.7,16.0,978.0,1073.64,819.22
2016,4,25,11,45,965.5,105.0,4.75,16.5,983.0,1061.68,809.72
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,1045.99,797.83
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,1025.18,782.71
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,1000.85,765.32
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,968.64,743.4
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,933.65,719.53
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,896.19,693.1
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,856.07,664.72
2016,4,25,13,45,923.5,113.5,4.3,17.0,891.5,811.64,633.17
2016,4,25,14,0,916.0,113.0,4.2,17.0,865.0,765.15,600.13
2016,4,25,14,15,907.5,111.0,4.15,17.0,832.0,714.75,562.68
2016,4,25,14,30,899.0,109.0,4.1,17.0,799.0,662.86,522.53
2016,4,25,14,45,887.0,107.5,4.05,17.0,760.0,608.15,479.22
2016,4,25,15,0,875.0,106.0,4.0,17.0,721.0,552.76,434.21
2016,4,25,15,15,859.5,103.5,3.95,16.5,676.5,491.88,384.49
2016,4,25,15,30,844.0,101.0,3.9,16.0,632.0,433.27,334.89
2016,4,25,15,45,824.5,97.5,3.9,16.0,583.5,372.97,282.04
2016,4,25,16,0,805.0,94.0,3.9,16.0,535.0,313.99,229.27
2016,4,25,16,15,778.5,90.5,3.75,15.5,483.0,254.98,176.83
2016,4,25,16,30,752.0,87.0,3.6,15.0,431.0,198.67,127.92
2016,4,25,16,45,715.0,82.5,3.5,15.0,377.5,138.94,80.56
2016,4,25,17,0,678.0,78.0,3.4,15.0,324.0,87.53,48.85
2016,4,25,17,15,627.0,71.5,3.15,14.0,270.5,49.04,38.32
2016,4,25,17,30,576.0,65.0,2.9,13.0,217.0,46.36,36.06
2016,4,25,17,45,494.0,57.0,2.65,12.5,167.0,42.19,32.19
2016,4,25,18,0,412.0,49.0,2.4,12.0,117.0,37.86,27.95
2016,4,25,18,15,291.5,36.0,2.25,11.5,75.5,28.49,18.88
2016,4,25,18,30,171.0,23.0,2.1,11.0,34.0,18.08,4.42
2016,4,25,18,45,85.5,11.5,2.0,10.5,17.0,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.48,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,80.55,47.61
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,152.22,115.98
2016,4,26,6,15,337.0,56.0,1.45,10.5,119.0,213.25,170.6
2016,4,26,6,30,416.0,69.0,1.5,11.0,163.0,283.07,231.72
2016,4,26,6,45,462.0,81.5,1.55,11.5,211.0,343.5,283.88
2016,4,26,7,0,508.0,94.0,1.6,12.0,259.0,411.83,340.52
2016,4,26,7,15,571.5,92.0,1.65,12.5,308.5,475.5,392.05
2016,4,26,7,30,635.0,90.0,1.7,13.0,358.0,543.24,445.12
2016,4,26,7,45,483.5,144.5,1.75,13.5,364.0,521.39,424.42
2016,4,26,8,0,332.0,199.0,1.8,14.0,370.0,477.53,386.57
2016,4,26,8,15,339.5,220.0,1.8,14.5,409.0,519.5,417.28
2016,4,26,8,30,347.0,241.0,1.8,15.0,448.0,560.83,446.19
2016,4,26,8,45,466.0,220.5,1.8,15.5,521.5,664.48,523.04
2016,4,26,9,0,585.0,200.0,1.8,16.0,595.0,766.92,595.94
2016,4,26,9,15,455.5,264.0,1.8,16.0,583.0,727.69,562.2
2016,4,26,9,30,326.0,328.0,1.8,16.0,571.0,671.95,517.91
2016,4,26,9,45,337.5,342.0,1.8,16.5,604.0,702.97,538.62
2016,4,26,10,0,349.0,356.0,1.8,17.0,637.0,732.84,557.49
2016,4,26,10,15,431.0,336.5,1.9,17.0,695.0,807.22,610.96
2016,4,26,10,30,513.0,317.0,2.0,17.0,753.0,870.25,655.7
2016,4,26,10,45,507.0,330.5,2.1,17.5,770.0,877.98,658.92
2016,4,26,11,0,501.0,344.0,2.2,18.0,787.0,883.14,661.01
2016,4,26,11,15,482.0,355.5,2.3,18.0,787.0,870.71,652.35
2016,4,26,11,30,463.0,367.0,2.4,18.0,787.0,856.03,642.31
2016,4,26,11,45,372.5,406.5,2.55,18.0,746.0,788.98,594.52
2016,4,26,12,0,282.0,446.0,2.7,18.0,705.0,731.71,552.8
2016,4,26,12,15,284.5,444.0,2.8,18.0,704.5,721.85,546.83
2016,4,26,12,30,287.0,442.0,2.9,18.0,704.0,710.67,539.54
2016,4,26,12,45,350.0,410.5,3.05,18.0,727.0,723.68,551.6
2016,4,26,13,0,413.0,379.0,3.2,18.0,750.0,737.09,563.55
2016,4,26,13,15,465.0,353.0,3.3,18.0,762.5,736.91,565.22
2016,4,26,13,30,517.0,327.0,3.4,18.0,775.0,731.96,563.37
2016,4,26,13,45,656.5,245.0,3.5,18.0,796.5,736.67,570.66
2016,4,26,14,0,796.0,163.0,3.6,18.0,818.0,727.87,567.44
2016,4,26,14,15,786.0,160.5,3.65,17.5,787.0,680.24,532.8
2016,4,26,14,30,776.0,158.0,3.7,17.0,756.0,631.61,496.66
2016,4,26,14,45,769.5,152.0,3.75,17.0,720.0,581.02,457.15
2016,4,26,15,0,763.0,146.0,3.8,17.0,684.0,527.34,414.18
2016,4,26,15,15,745.5,142.5,3.8,16.5,641.5,471.86,369.13
2016,4,26,15,30,728.0,139.0,3.8,16.0,599.0,417.13,323.29
2016,4,26,15,45,713.0,131.5,3.8,16.0,553.5,360.84,274.39
2016,4,26,16,0,698.0,124.0,3.8,16.0,508.0,305.59,225.42
2016,4,26,16,15,669.0,118.5,3.75,15.5,458.0,250.04,176.8
2016,4,26,16,30,640.0,113.0,3.7,15.0,408.0,197.62,131.86
2016,4,26,16,45,608.5,105.0,3.65,14.5,358.0,146.17,91.27
2016,4,26,17,0,577.0,97.0,3.6,14.0,308.0,98.6,61.09
2016,4,26,17,15,524.0,88.5,3.4,13.5,257.0,62.6,50.5
2016,4,26,17,30,471.0,80.0,3.2,13.0,206.0,58.12,46.56
2016,4,26,17,45,392.5,69.0,3.0,12.5,158.5,51.26,40.28
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,44.1,33.49
2016,4,26,18,15,211.5,42.0,2.65,11.5,72.0,32.52,22.43
2016,4,26,18,30,109.0,26.0,2.5,11.0,33.0,21.5,7.48
2016,4,26,18,45,54.5,13.0,2.4,11.0,16.5,12.39,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,19.8,0.0
2016,4,27,5,45,168.5,26.0,2.35,11.5,46.0,91.34,56.32
2016,4,27,6,0,297.0,41.0,2.6,12.0,79.0,163.36,124.17
2016,4,27,6,15,385.5,52.0,2.65,12.0,125.5,230.99,184.66
2016,4,27,6,30,474.0,63.0,2.7,12.0,172.0,306.54,251.3
2016,4,27,6,45,237.0,49.5,2.75,12.5,104.0,188.59,156.5
2016,4,27,7,0,0.0,36.0,2.8,13.0,36.0,33.42,23.12
2016,4,27,7,15,0.0,49.0,2.85,13.0,49.0,45.53,33.52
2016,4,27,7,30,0.0,62.0,2.9,13.0,62.0,57.66,43.75
2016,4,27,7,45,0.0,89.0,3.0,13.5,89.0,83.15,65.03
2016,4,27,8,0,0.0,116.0,3.1,14.0,116.0,109.55,86.7
2016,4,27,8,15,0.0,124.0,3.3,14.0,124.0,117.15,92.69
2016,4,27,8,30,0.0,132.0,3.5,14.0,132.0,124.78,98.7
2016,4,27,8,45,7.5,183.0,3.7,14.5,188.5,181.85,145.16
2016,4,27,9,0,15.0,234.0,3.9,15.0,245.0,240.03,191.49
2016,4,27,9,15,12.5,231.5,4.0,15.0,241.0,234.73,186.63
2016,4,27,9,30,10.0,229.0,4.1,15.0,237.0,229.47,181.99
2016,4,27,9,45,95.0,310.5,4.25,15.0,387.5,420.65,334.96
2016,4,27,10,0,180.0,392.0,4.4,15.0,538.0,592.62,466.84
2016,4,27,10,15,315.0,365.5,4.5,14.5,630.5,711.11,559.18
2016,4,27,10,30,450.0,339.0,4.6,14.0,723.0,830.04,650.13
2016,4,27,10,45,250.5,367.5,4.7,14.0,582.5,647.15,509.52
2016,4,27,11,0,51.0,396.0,4.8,14.0,442.0,449.26,353.3
2016,4,27,11,15,161.0,420.0,4.85,14.0,566.5,594.15,467.69
2016,4,27,11,30,271.0,444.0,4.9,14.0,691.0,734.89,574.38
2016,4,27,11,45,570.5,301.5,4.95,14.0,824.5,885.77,693.71
2016,4,27,12,0,870.0,159.0,5.0,14.0,958.0,1015.7,788.77
2016,4,27,12,15,497.0,308.5,5.0,14.0,765.0,795.51,624.95
2016,4,27,12,30,124.0,458.0,5.0,14.0,572.0,568.34,444.87
2016,4,27,12,45,158.5,454.0,5.0,14.0,597.5,587.81,461.6
2016,4,27,13,0,193.0,450.0,5.0,14.0,623.0,604.73,475.36
2016,4,27,13,15,366.5,386.0,4.95,14.0,706.5,681.85,538.12
2016,4,27,13,30,540.0,322.0,4.9,14.0,790.0,745.48,589.08
2016,4,27,13,45,684.0,242.5,4.9,14.0,818.0,755.12,599.38
2016,4,27,14,0,828.0,163.0,4.9,14.0,846.0,750.83,598.89
2016,4,27,14,15,817.5,160.5,4.85,14.0,813.5,701.45,560.46
2016,4,27,14,30,807.0,158.0,4.8,14.0,781.0,651.03,520.71
2016,4,27,14,45,796.0,153.5,4.8,14.0,743.0,597.73,478.04
2016,4,27,15,0,785.0,149.0,4.8,14.0,705.0,543.98,433.9
2016,4,27,15,15,766.5,145.5,4.7,14.0,660.5,484.56,384.0
2016,4,27,15,30,748.0,142.0,4.6,14.0,616.0,428.27,335.36
2016,4,27,15,45,718.0,139.5,4.55,14.0,566.5,369.91,284.32
2016,4,27,16,0,688.0,137.0,4.5,14.0,517.0,314.26,234.85
2016,4,27,16,15,656.0,131.0,4.35,13.5,465.5,258.14,185.48
2016,4,27,16,30,624.0,125.0,4.2,13.0,414.0,205.55,140.23
2016,4,27,16,45,576.0,119.0,4.05,13.0,361.0,154.96,100.53
2016,4,27,17,0,528.0,113.0,3.9,13.0,308.0,109.29,71.6
2016,4,27,17,15,471.5,103.0,3.7,12.5,256.5,73.12,60.08
2016,4,27,17,30,415.0,93.0,3.5,12.0,205.0,67.69,55.32
2016,4,27,17,45,346.0,78.5,3.3,12.0,158.0,58.44,46.78
2016,4,27,18,0,277.0,64.0,3.1,12.0,111.0,48.73,37.61
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,35.26,24.87
2016,4,27,18,30,83.0,27.0,2.9,11.0,33.0,22.28,8.93
2016,4,27,18,45,41.5,13.5,2.8,11.0,16.5,12.87,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.0,6.5,1.8,9.5,7.5,6.2,0.0
2016,4,28,5,30,64.0,13.0,2.1,10.0,15.0,27.41,0.0
2016,4,28,5,45,193.0,27.5,2.4,10.5,50.0,101.07,65.15
2016,4,28,6,0,322.0,42.0,2.7,11.0,85.0,175.22,134.3
2016,4,28,6,15,410.0,52.0,2.75,11.5,131.5,241.53,193.74
2016,4,28,6,30,498.0,62.0,2.8,12.0,178.0,317.2,260.21
2016,4,28,6,45,555.0,69.5,2.85,12.5,229.0,382.87,317.16
2016,4,28,7,0,612.0,77.0,2.9,13.0,280.0,453.46,376.21
2016,4,28,7,15,653.0,82.5,2.9,13.5,332.5,516.29,426.97
2016,4,28,7,30,694.0,88.0,2.9,14.0,385.0,581.53,477.81
2016,4,28,7,45,727.5,91.5,2.9,14.5,437.5,641.02,522.44
2016,4,28,8,0,761.0,95.0,2.9,15.0,490.0,698.84,562.95
2016,4,28,8,15,783.5,98.0,2.9,15.5,539.0,750.39,597.83
2016,4,28,8,30,806.0,101.0,2.9,16.0,588.0,801.12,631.39
2016,4,28,8,45,824.5,103.0,2.9,16.5,634.0,846.08,660.17
2016,4,28,9,0,843.0,105.0,2.9,17.0,680.0,889.32,687.3
2016,4,28,9,15,856.0,107.0,2.9,17.5,720.5,917.98,703.95
2016,4,28,9,30,869.0,109.0,2.9,18.0,761.0,951.34,723.8
2016,4,28,9,45,889.0,105.5,2.95,18.5,798.5,982.67,742.46
2016,4,28,10,0,909.0,102.0,3.0,19.0,836.0,1011.33,759.23
2016,4,28,10,15,916.0,103.0,3.05,19.0,864.5,1029.05,770.16
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,1043.28,778.96
2016,4,28,10,45,925.5,106.5,3.15,19.5,913.5,1050.99,782.1
2016,4,28,11,0,928.0,109.0,3.2,20.0,934.0,1054.96,782.95
2016,4,28,11,15,931.0,109.5,3.25,20.0,947.5,1053.6,781.94
2016,4,28,11,30,934.0,110.0,3.3,20.0,961.0,1048.51,778.65
2016,4,28,11,45,933.5,111.5,3.35,20.5,966.5,1037.31,769.98
2016,4,28,12,0,933.0,113.0,3.4,21.0,972.0,1022.5,759.09
2016,4,28,12,15,932.5,113.0,3.5,21.0,969.5,1002.68,746.79
2016,4,28,12,30,932.0,113.0,3.6,21.0,967.0,979.47,732.24
2016,4,28,12,45,932.5,111.0,3.7,21.0,957.5,951.9,714.71
2016,4,28,13,0,933.0,109.0,3.8,21.0,948.0,921.12,694.9
2016,4,28,13,15,929.5,108.0,3.85,20.5,930.5,884.86,672.2
2016,4,28,13,30,926.0,107.0,3.9,20.0,913.0,845.89,647.36
2016,4,28,13,45,919.5,106.5,3.95,20.0,887.5,802.57,617.94
2016,4,28,14,0,913.0,106.0,4.0,20.0,862.0,757.14,586.7
2016,4,28,14,15,905.5,104.5,4.0,20.0,830.0,708.19,551.17
2016,4,28,14,30,898.0,103.0,4.0,20.0,798.0,657.66,512.63
2016,4,28,14,45,884.5,102.5,4.05,20.0,759.5,603.26,470.26
2016,4,28,15,0,871.0,102.0,4.1,20.0,721.0,548.32,426.27
2016,4,28,15,15,857.0,100.0,4.1,19.5,677.5,491.56,380.23
2016,4,28,15,30,843.0,98.0,4.1,19.0,634.0,431.6,330.22
2016,4,28,15,45,818.0,97.0,4.1,18.5,585.0,371.81,278.95
2016,4,28,16,0,793.0,96.0,4.1,18.0,536.0,313.94,228.13
2016,4,28,16,15,768.0,92.5,4.05,17.5,485.0,256.12,177.07
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,200.82,129.23
2016,4,28,16,45,699.0,86.0,3.95,16.5,380.0,142.02,83.13
2016,4,28,17,0,655.0,83.0,3.9,16.0,326.0,92.46,52.56
2016,4,28,17,15,605.0,76.5,3.75,15.0,274.0,52.53,41.26
2016,4,28,17,30,555.0,70.0,3.6,14.0,222.0,50.06,39.21
2016,4,28,17,45,466.5,62.5,3.5,13.5,171.0,46.52,35.94
2016,4,28,18,0,378.0,55.0,3.4,13.0,120.0,42.9,32.36
2016,4,28,18,15,266.5,41.0,3.2,12.5,79.5,31.65,21.73
2016,4,28,18,30,155.0,27.0,3.0,12.0,39.0,21.2,8.94
2016,4,28,18,45,77.5,13.5,2.85,11.5,19.5,12.87,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,11.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,2.4,11.0,12.0,11.13,0.0
2016,4,29,5,45,81.5,34.5,2.45,11.0,45.5,71.75,47.17
2016,4,29,6,0,163.0,57.0,2.5,11.0,79.0,130.76,100.79
2016,4,29,6,15,243.5,74.5,2.55,11.0,123.5,191.52,154.35
2016,4,29,6,30,324.0,92.0,2.6,11.0,168.0,268.31,221.2
2016,4,29,6,45,327.5,103.0,2.65,11.5,196.5,300.08,249.62
2016,4,29,7,0,331.0,114.0,2.7,12.0,225.0,331.64,276.69
2016,4,29,7,15,443.0,123.0,2.7,12.0,298.0,427.95,356.57
2016,4,29,7,30,555.0,132.0,2.7,12.0,371.0,534.2,441.81
2016,4,29,7,45,592.5,138.0,2.75,12.5,422.0,597.55,489.87
2016,4,29,8,0,630.0,144.0,2.8,13.0,473.0,658.56,535.14
2016,4,29,8,15,655.5,149.5,2.8,13.0,520.5,710.46,573.13
2016,4,29,8,30,681.0,155.0,2.8,13.0,568.0,762.05,609.44
2016,4,29,8,45,702.5,158.0,2.85,13.5,612.5,806.76,639.11
2016,4,29,9,0,724.0,161.0,2.9,14.0,657.0,850.23,667.48
2016,4,29,9,15,739.0,164.5,2.9,14.0,696.5,886.71,691.47
2016,4,29,9,30,754.0,168.0,2.9,14.0,736.0,921.05,713.83
2016,4,29,9,45,788.5,157.5,2.95,14.0,775.0,951.15,733.53
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,984.95,755.79
2016,4,29,10,15,830.5,149.0,3.0,14.0,841.5,1002.96,766.74
2016,4,29,10,30,838.0,151.0,3.0,14.0,869.0,1017.7,775.68
2016,4,29,10,45,845.0,151.0,3.0,14.5,889.5,1026.43,779.22
2016,4,29,11,0,852.0,151.0,3.0,15.0,910.0,1031.7,780.59
2016,4,29,11,15,855.5,152.0,3.15,15.5,923.5,1031.0,779.45
2016,4,29,11,30,859.0,153.0,3.3,16.0,937.0,1017.57,769.83
2016,4,29,11,45,859.0,154.0,3.5,16.5,942.5,1006.71,762.49
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,992.55,752.84
2016,4,29,12,15,859.0,155.0,3.8,17.0,946.0,974.2,741.08
2016,4,29,12,30,859.0,155.0,3.9,17.0,944.0,959.85,732.12
2016,4,29,12,45,862.0,151.5,4.05,17.0,936.0,927.59,710.99
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,899.4,692.64
2016,4,29,13,15,861.0,147.0,4.2,17.0,910.5,864.67,668.78
2016,4,29,13,30,857.0,146.0,4.2,17.0,893.0,831.05,645.64
2016,4,29,13,45,848.5,146.0,4.25,17.0,868.0,788.27,615.95
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,743.75,584.13
2016,4,29,14,15,830.5,144.0,4.3,16.5,811.0,695.18,548.51
2016,4,29,14,30,821.0,142.0,4.3,16.0,779.0,645.45,511.05
2016,4,29,14,45,807.0,140.0,4.35,16.0,740.5,592.22,469.09
2016,4,29,15,0,793.0,138.0,4.4,16.0,702.0,538.77,425.79
2016,4,29,15,15,777.0,134.5,4.35,16.0,659.0,483.1,379.33
2016,4,29,15,30,761.0,131.0,4.3,16.0,616.0,424.76,329.64
2016,4,29,15,45,734.0,129.0,4.25,16.0,568.0,367.33,279.66
2016,4,29,16,0,707.0,127.0,4.2,16.0,520.0,312.19,230.83
2016,4,29,16,15,679.0,121.5,4.1,15.5,470.0,256.44,181.87
2016,4,29,16,30,651.0,116.0,4.0,15.0,420.0,203.68,136.48
2016,4,29,16,45,613.0,109.5,3.95,15.0,368.5,152.16,95.69
2016,4,29,17,0,575.0,103.0,3.9,15.0,317.0,105.31,65.75
2016,4,29,17,15,522.0,94.5,3.7,14.5,266.0,67.15,54.32
2016,4,29,17,30,469.0,86.0,3.5,14.0,215.0,62.33,50.14
2016,4,29,17,45,393.5,74.5,3.3,13.5,167.0,55.24,43.7
2016,4,29,18,0,318.0,63.0,3.1,13.0,119.0,47.82,36.73
2016,4,29,18,15,214.5,46.5,2.95,12.5,78.5,35.96,25.52
2016,4,29,18,30,111.0,30.0,2.8,12.0,38.0,24.64,12.03
2016,4,29,18,45,55.5,15.0,2.7,11.5,19.0,14.3,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,9.5,16.68,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,19.0,46.88,0.0
2016,4,30,5,45,230.5,29.0,2.8,12.0,56.0,115.66,78.09
2016,4,30,6,0,357.0,43.0,3.0,13.0,93.0,189.58,145.2
2016,4,30,6,15,442.0,53.0,3.25,13.5,141.0,256.84,205.25
2016,4,30,6,30,527.0,63.0,3.5,14.0,189.0,333.07,271.99
2016,4,30,6,45,585.0,70.0,3.75,14.5,241.5,400.31,330.14
2016,4,30,7,0,643.0,77.0,4.0,15.0,294.0,472.5,390.54
2016,4,30,7,15,682.5,82.5,4.15,15.5,347.5,535.92,441.94
2016,4,30,7,30,722.0,88.0,4.3,16.0,401.0,601.54,493.59
2016,4,30,7,45,751.5,92.0,4.5,16.5,453.0,657.39,536.14
2016,4,30,8,0,781.0,96.0,4.7,17.0,505.0,716.35,578.81
2016,4,30,8,15,802.0,99.0,4.7,17.0,554.5,767.41,614.98
2016,4,30,8,30,823.0,102.0,4.7,17.0,604.0,817.48,649.9
2016,4,30,8,45,839.0,105.0,4.7,17.5,649.5,861.9,678.91
2016,4,30,9,0,855.0,108.0,4.7,18.0,695.0,904.38,706.12
2016,4,30,9,15,867.0,110.0,4.7,18.0,735.0,932.26,724.05
2016,4,30,9,30,879.0,112.0,4.7,18.0,775.0,964.82,745.32
2016,4,30,9,45,895.0,109.5,4.75,18.5,811.5,993.49,762.7
2016,4,30,10,0,911.0,107.0,4.8,19.0,848.0,1019.32,778.08
2016,4,30,10,15,917.0,108.5,4.8,19.0,875.5,1036.48,788.61
2016,4,30,10,30,923.0,110.0,4.8,19.0,903.0,1050.12,796.87
2016,4,30,10,45,927.5,110.5,4.8,19.5,923.5,1057.57,799.48
2016,4,30,11,0,932.0,111.0,4.8,20.0,944.0,1061.34,799.75
2016,4,30,11,15,934.5,111.5,4.75,20.0,957.0,1059.39,797.41
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,1053.72,792.74
2016,4,30,11,45,937.5,112.0,4.7,20.5,975.0,1041.87,782.97
2016,4,30,12,0,938.0,112.0,4.7,21.0,980.0,1026.44,770.97
2016,4,30,12,15,937.0,112.0,4.65,21.0,977.0,1006.05,756.82
2016,4,30,12,30,936.0,112.0,4.6,21.0,974.0,982.3,740.5
2016,4,30,12,45,932.5,112.0,4.55,21.5,963.0,953.02,719.04
2016,4,30,13,0,929.0,112.0,4.5,22.0,952.0,920.74,695.64
2016,4,30,13,15,925.0,111.0,4.45,22.0,933.5,884.22,670.72
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,845.05,643.88
2016,4,30,13,45,915.5,108.5,4.35,22.0,889.5,801.8,614.15
2016,4,30,14,0,910.0,107.0,4.3,22.0,864.0,756.37,582.63
2016,4,30,14,15,902.0,105.5,4.2,22.0,831.5,707.31,546.85
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,656.72,508.22
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,602.79,466.32
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,548.03,422.66
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,490.81,375.8
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,433.67,327.71
2016,4,30,15,45,829.0,90.5,3.7,22.0,588.5,371.06,274.26
2016,4,30,16,0,812.0,87.0,3.6,22.0,541.0,312.88,223.21
2016,4,30,16,15,788.0,84.0,3.4,21.5,490.0,254.76,172.5
2016,4,30,16,30,764.0,81.0,3.2,21.0,439.0,198.99,124.8
2016,4,30,16,45,733.0,76.0,3.0,20.5,387.0,143.31,81.21
2016,4,30,17,0,702.0,71.0,2.8,20.0,335.0,91.3,48.69
2016,4,30,17,15,655.5,65.5,2.6,19.5,282.5,43.83,32.89
2016,4,30,17,30,609.0,60.0,2.4,19.0,230.0,41.71,31.1
2016,4,30,17,45,541.0,53.0,2.2,18.5,180.0,38.18,27.93
2016,4,30,18,0,473.0,46.0,2.0,18.0,130.0,34.48,24.44
2016,4,30,18,15,362.0,35.5,1.95,17.5,87.0,27.37,17.74
2016,4,30,18,30,251.0,25.0,1.9,17.0,44.0,19.87,8.84
2016,4,30,18,45,125.5,12.5,1.85,16.5,22.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,19.71,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,55.06,0.0
2016,5,1,5,45,261.5,28.5,0.3,13.5,59.5,124.6,84.66
2016,5,1,6,0,392.0,41.0,0.2,14.0,97.0,200.39,151.31
2016,5,1,6,15,474.5,49.0,0.3,14.5,145.0,266.33,208.52
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,340.88,271.47
2016,5,1,6,45,610.0,63.5,0.5,15.5,244.5,406.4,325.66
2016,5,1,7,0,663.0,70.0,0.6,16.0,296.0,476.35,381.32
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.0,536.1,426.95
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,600.05,473.94
2016,5,1,7,45,764.5,83.0,0.8,18.0,453.5,657.04,512.95
2016,5,1,8,0,791.0,87.0,0.9,19.0,505.0,714.17,550.14
2016,5,1,8,15,811.5,90.0,0.85,19.5,554.0,765.12,581.19
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,815.04,610.67
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,851.6,630.18
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,892.54,652.27
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,927.45,671.6
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,959.72,689.05
2016,5,1,9,45,892.0,104.5,0.7,22.5,806.5,985.33,701.91
2016,5,1,10,0,899.0,107.0,0.7,23.0,840.0,1007.74,712.83
2016,5,1,10,15,905.5,108.5,0.8,23.5,867.5,1025.22,722.99
2016,5,1,10,30,912.0,110.0,0.9,24.0,895.0,1039.23,731.15
2016,5,1,10,45,915.0,111.5,1.0,24.5,915.5,1046.16,735.09
2016,5,1,11,0,918.0,113.0,1.1,25.0,936.0,1049.43,736.96
2016,5,1,11,15,921.0,113.5,1.25,25.0,949.0,1047.99,738.4
2016,5,1,11,30,924.0,114.0,1.4,25.0,962.0,1042.88,737.58
2016,5,1,11,45,923.0,115.0,1.55,25.0,966.5,1030.7,732.32
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,1015.01,724.8
2016,5,1,12,15,921.0,116.0,1.8,25.0,968.0,994.9,713.7
2016,5,1,12,30,920.0,116.0,1.9,25.0,965.0,971.48,700.43
2016,5,1,12,45,917.0,116.0,2.05,25.0,954.5,943.05,684.37
2016,5,1,13,0,914.0,116.0,2.2,25.0,944.0,911.66,666.1
2016,5,1,13,15,910.0,115.5,2.3,24.5,926.0,876.11,645.59
2016,5,1,13,30,906.0,115.0,2.4,24.0,908.0,837.96,622.96
2016,5,1,13,45,898.0,115.0,2.55,24.0,882.0,794.8,595.65
2016,5,1,14,0,890.0,115.0,2.7,24.0,856.0,749.7,566.48
2016,5,1,14,15,881.5,113.5,2.75,24.0,824.5,701.18,532.4
2016,5,1,14,30,873.0,112.0,2.8,24.0,793.0,651.24,495.77
2016,5,1,14,45,859.5,111.0,2.85,24.0,754.5,597.68,455.42
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,543.65,413.51
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,485.01,367.52
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,428.65,321.65
2016,5,1,15,45,794.0,103.5,2.95,22.5,582.0,370.69,273.25
2016,5,1,16,0,771.0,102.0,3.0,22.0,534.0,314.47,225.08
2016,5,1,16,15,745.0,98.0,2.9,21.5,483.5,257.39,175.85
2016,5,1,16,30,719.0,94.0,2.8,21.0,433.0,198.67,126.32
2016,5,1,16,45,679.0,90.0,2.75,20.5,380.0,145.03,84.8
2016,5,1,17,0,639.0,86.0,2.7,20.0,327.0,96.14,54.33
2016,5,1,17,15,590.0,79.0,2.45,19.0,275.5,54.05,41.89
2016,5,1,17,30,541.0,72.0,2.2,18.0,224.0,51.24,39.62
2016,5,1,17,45,464.0,63.5,1.95,17.5,174.5,46.89,35.72
2016,5,1,18,0,387.0,55.0,1.7,17.0,125.0,42.35,31.44
2016,5,1,18,15,281.5,41.5,1.6,16.5,84.0,31.88,21.74
2016,5,1,18,30,176.0,28.0,1.5,16.0,43.0,21.89,10.81
2016,5,1,18,45,88.0,14.0,1.45,15.5,21.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,1.05,11.5,3.5,3.34,0.0
2016,5,2,5,30,0.0,7.0,1.2,12.0,7.0,6.48,0.0
2016,5,2,5,45,0.0,20.0,1.35,12.5,20.0,18.55,9.12
2016,5,2,6,0,0.0,33.0,1.5,13.0,33.0,30.65,20.14
2016,5,2,6,15,0.0,50.0,1.5,13.5,50.0,47.12,34.5
2016,5,2,6,30,0.0,67.0,1.5,14.0,67.0,63.79,48.88
2016,5,2,6,45,0.0,85.5,1.55,14.5,85.5,81.98,64.28
2016,5,2,7,0,0.0,104.0,1.6,15.0,104.0,100.11,79.31
2016,5,2,7,15,101.0,142.0,1.5,15.5,186.5,217.6,177.79
2016,5,2,7,30,202.0,180.0,1.4,16.0,269.0,332.27,270.1
2016,5,2,7,45,156.0,204.5,1.35,16.5,278.5,334.53,269.04
2016,5,2,8,0,110.0,229.0,1.3,17.0,288.0,332.21,264.68
2016,5,2,8,15,240.0,236.0,1.25,17.5,379.5,458.16,362.57
2016,5,2,8,30,370.0,243.0,1.2,18.0,471.0,582.23,453.95
2016,5,2,8,45,575.0,187.5,1.2,18.5,571.5,728.64,559.63
2016,5,2,9,0,780.0,132.0,1.2,19.0,672.0,864.53,649.18
2016,5,2,9,15,793.0,135.0,1.2,19.5,711.0,899.92,668.2
2016,5,2,9,30,806.0,138.0,1.2,20.0,750.0,932.93,686.67
2016,5,2,9,45,828.0,133.5,1.25,20.5,786.5,963.81,704.41
2016,5,2,10,0,850.0,129.0,1.3,21.0,823.0,983.46,714.91
2016,5,2,10,15,857.0,130.5,1.25,21.5,850.5,1000.61,722.33
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,1014.49,727.68
2016,5,2,10,45,866.5,134.0,1.15,22.5,897.5,1020.98,728.49
2016,5,2,11,0,869.0,136.0,1.1,23.0,917.0,1023.99,727.33
2016,5,2,11,15,872.0,136.5,1.1,23.0,929.5,1022.47,725.89
2016,5,2,11,30,875.0,137.0,1.1,23.0,942.0,1017.49,722.49
2016,5,2,11,45,872.0,140.0,1.1,23.5,946.0,1005.63,713.63
2016,5,2,12,0,869.0,143.0,1.1,24.0,950.0,990.46,702.93
2016,5,2,12,15,868.0,143.0,1.2,24.0,947.0,971.1,692.83
2016,5,2,12,30,867.0,143.0,1.3,24.0,944.0,948.64,680.67
2016,5,2,12,45,859.5,145.0,1.4,24.0,932.0,919.22,663.92
2016,5,2,13,0,852.0,147.0,1.5,24.0,920.0,887.25,645.31
2016,5,2,13,15,689.0,239.0,1.6,23.5,856.0,815.87,600.32
2016,5,2,13,30,526.0,331.0,1.7,23.0,792.0,741.95,548.84
2016,5,2,13,45,528.5,316.5,1.85,23.0,769.0,704.83,525.4
2016,5,2,14,0,531.0,302.0,2.0,23.0,746.0,666.27,499.88
2016,5,2,14,15,664.0,223.0,2.1,22.5,757.0,656.02,496.75
2016,5,2,14,30,797.0,144.0,2.2,22.0,768.0,633.02,483.11
2016,5,2,14,45,776.0,145.5,2.35,22.0,728.5,580.28,443.75
2016,5,2,15,0,755.0,147.0,2.5,22.0,689.0,525.76,402.03
2016,5,2,15,15,608.5,189.0,2.55,21.5,608.5,450.76,344.17
2016,5,2,15,30,462.0,231.0,2.6,21.0,528.0,388.57,295.97
2016,5,2,15,45,385.0,230.0,2.7,21.0,465.0,332.94,252.13
2016,5,2,16,0,308.0,229.0,2.8,21.0,402.0,282.94,212.95
2016,5,2,16,15,399.0,187.0,2.8,20.0,390.0,245.3,179.19
2016,5,2,16,30,490.0,145.0,2.8,19.0,378.0,200.58,138.37
2016,5,2,16,45,361.5,146.0,2.85,18.5,306.5,153.2,105.73
2016,5,2,17,0,233.0,147.0,2.9,18.0,235.0,125.64,91.87
2016,5,2,17,15,197.5,130.5,2.85,17.0,197.5,96.78,79.66
2016,5,2,17,30,162.0,114.0,2.8,16.0,160.0,90.02,74.07
2016,5,2,17,45,207.0,92.0,2.75,15.5,138.0,70.92,57.18
2016,5,2,18,0,252.0,70.0,2.7,15.0,116.0,52.99,41.05
2016,5,2,18,15,171.0,51.0,2.55,14.5,77.5,40.96,29.8
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,26.22,14.63
2016,5,2,18,45,45.0,16.0,2.25,14.0,19.5,15.25,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
