Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,29.08,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,83.05,50.77
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,140.86,105.19
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,210.83,166.19
2016,5,13,6,15,182.0,73.5,2.75,12.0,106.0,163.84,132.74
2016,5,13,6,30,0.0,89.0,2.8,12.0,89.0,86.11,68.32
2016,5,13,6,45,4.5,108.5,2.9,12.5,110.5,107.63,86.62
2016,5,13,7,0,9.0,128.0,3.0,13.0,132.0,129.56,104.86
2016,5,13,7,15,4.5,102.0,3.0,13.0,104.0,99.24,79.02
2016,5,13,7,30,0.0,76.0,3.0,13.0,76.0,70.75,54.66
2016,5,13,7,45,0.0,103.0,3.0,13.5,103.0,96.63,76.11
2016,5,13,8,0,0.0,130.0,3.0,14.0,130.0,122.97,97.54
2016,5,13,8,15,0.0,134.0,3.0,14.5,134.0,126.62,100.0
2016,5,13,8,30,0.0,138.0,3.0,15.0,138.0,130.32,102.53
2016,5,13,8,45,4.0,176.5,3.0,15.5,179.5,171.55,135.64
2016,5,13,9,0,8.0,215.0,3.0,16.0,221.0,213.28,168.49
2016,5,13,9,15,8.5,218.0,3.0,16.0,224.5,216.46,170.57
2016,5,13,9,30,9.0,221.0,3.0,16.0,228.0,219.7,172.82
2016,5,13,9,45,11.5,245.5,3.05,16.5,255.0,246.21,193.15
2016,5,13,10,0,14.0,270.0,3.1,17.0,282.0,272.75,213.19
2016,5,13,10,15,25.0,318.5,3.15,17.0,341.0,343.58,267.82
2016,5,13,10,30,36.0,367.0,3.2,17.0,400.0,404.12,313.58
2016,5,13,10,45,37.5,378.0,3.3,17.5,412.5,415.6,321.22
2016,5,13,11,0,39.0,389.0,3.4,18.0,425.0,426.77,328.82
2016,5,13,11,15,47.0,408.0,3.5,18.0,452.0,452.3,347.99
2016,5,13,11,30,55.0,427.0,3.6,18.0,479.0,477.19,366.56
2016,5,13,11,45,78.0,447.0,3.75,18.0,520.5,517.08,396.81
2016,5,13,12,0,101.0,467.0,3.9,18.0,562.0,555.57,425.77
2016,5,13,12,15,206.5,458.0,3.95,18.0,652.5,649.53,497.56
2016,5,13,12,30,312.0,449.0,4.0,18.0,743.0,735.86,562.05
2016,5,13,12,45,607.0,286.0,4.1,18.0,850.5,836.72,643.04
2016,5,13,13,0,902.0,123.0,4.2,18.0,958.0,908.51,696.24
2016,5,13,13,15,898.5,122.5,4.25,18.0,940.5,874.2,672.36
2016,5,13,13,30,895.0,122.0,4.3,18.0,923.0,837.33,647.2
2016,5,13,13,45,891.5,119.5,4.4,18.0,899.0,796.23,619.34
2016,5,13,14,0,888.0,117.0,4.5,18.0,875.0,752.94,589.51
2016,5,13,14,15,880.5,115.5,4.5,17.5,844.0,705.82,555.78
2016,5,13,14,30,873.0,114.0,4.5,17.0,813.0,657.21,519.22
2016,5,13,14,45,866.0,110.5,4.5,17.0,777.0,605.86,478.61
2016,5,13,15,0,859.0,107.0,4.5,17.0,741.0,553.44,436.06
2016,5,13,15,15,846.0,105.0,4.4,16.5,699.0,498.63,390.93
2016,5,13,15,30,833.0,103.0,4.3,16.0,657.0,440.31,341.76
2016,5,13,15,45,821.0,98.0,4.25,16.0,611.5,383.02,291.47
2016,5,13,16,0,809.0,93.0,4.2,16.0,566.0,326.23,240.5
2016,5,13,16,15,787.0,89.5,4.1,15.5,516.5,268.95,189.32
2016,5,13,16,30,765.0,86.0,4.0,15.0,467.0,213.77,140.59
2016,5,13,16,45,742.5,80.5,3.95,15.0,417.0,159.16,95.09
2016,5,13,17,0,720.0,75.0,3.9,15.0,367.0,107.17,58.63
2016,5,13,17,15,679.5,70.0,3.75,14.5,315.0,53.57,34.47
2016,5,13,17,30,639.0,65.0,3.6,14.0,263.0,44.25,34.06
2016,5,13,17,45,586.0,58.0,3.45,13.5,213.0,40.88,31.06
2016,5,13,18,0,533.0,51.0,3.3,13.0,163.0,37.3,27.73
2016,5,13,18,15,441.5,42.5,3.0,12.5,118.0,32.14,22.8
2016,5,13,18,30,350.0,34.0,2.7,12.0,73.0,26.74,17.29
2016,5,13,18,45,175.0,17.0,2.45,12.0,36.5,12.99,1.62
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,1.4,12.5,12.5,11.91,0.0
2016,5,14,5,30,0.0,25.0,1.6,13.0,25.0,23.7,11.93
2016,5,14,5,45,21.0,44.5,1.85,13.5,48.0,52.66,37.62
2016,5,14,6,0,42.0,64.0,2.1,14.0,71.0,81.93,62.94
2016,5,14,6,15,55.0,85.0,2.15,14.0,98.0,111.62,88.85
2016,5,14,6,30,68.0,106.0,2.2,14.0,125.0,142.48,115.51
2016,5,14,6,45,77.0,127.5,2.25,14.5,153.5,172.97,141.14
2016,5,14,7,0,86.0,149.0,2.3,15.0,182.0,204.18,166.8
2016,5,14,7,15,56.5,162.0,2.3,15.5,185.0,202.01,163.93
2016,5,14,7,30,27.0,175.0,2.3,16.0,188.0,197.07,158.5
2016,5,14,7,45,37.5,200.0,2.3,16.5,220.0,231.79,185.97
2016,5,14,8,0,48.0,225.0,2.3,17.0,252.0,267.25,213.44
2016,5,14,8,15,66.0,253.5,2.25,17.0,294.5,313.27,249.3
2016,5,14,8,30,84.0,282.0,2.2,17.0,337.0,360.34,285.34
2016,5,14,8,45,101.0,307.0,2.15,17.5,377.0,403.51,317.19
2016,5,14,9,0,118.0,332.0,2.1,18.0,417.0,459.7,358.02
2016,5,14,9,15,116.0,351.5,2.15,18.5,438.5,480.47,371.61
2016,5,14,9,30,114.0,371.0,2.2,19.0,460.0,500.54,384.76
2016,5,14,9,45,212.0,378.5,2.25,19.5,553.0,603.92,461.47
2016,5,14,10,0,310.0,386.0,2.3,20.0,646.0,722.54,545.61
2016,5,14,10,15,349.5,383.5,2.35,20.0,686.0,760.52,571.73
2016,5,14,10,30,389.0,381.0,2.4,20.0,726.0,797.77,597.82
2016,5,14,10,45,648.5,249.0,2.5,20.5,838.5,935.46,697.9
2016,5,14,11,0,908.0,117.0,2.6,21.0,951.0,1042.71,766.27
2016,5,14,11,15,722.5,241.0,2.65,21.0,910.0,993.51,733.08
2016,5,14,11,30,537.0,365.0,2.7,21.0,869.0,923.21,681.83
2016,5,14,11,45,496.0,379.0,2.8,21.0,847.0,886.33,657.18
2016,5,14,12,0,455.0,393.0,2.9,21.0,825.0,848.05,630.98
2016,5,14,12,15,680.5,257.5,2.95,21.0,901.5,917.16,685.75
2016,5,14,12,30,906.0,122.0,3.0,21.0,978.0,964.17,717.39
2016,5,14,12,45,893.0,128.5,3.1,21.0,964.5,933.63,697.5
2016,5,14,13,0,880.0,135.0,3.2,21.0,951.0,900.67,676.47
2016,5,14,13,15,876.0,134.0,3.25,21.0,933.0,866.14,653.87
2016,5,14,13,30,872.0,133.0,3.3,21.0,915.0,829.18,629.42
2016,5,14,13,45,866.0,131.5,3.4,21.0,890.5,787.97,602.0
2016,5,14,14,0,860.0,130.0,3.5,21.0,866.0,744.81,572.87
2016,5,14,14,15,851.5,128.5,3.55,20.5,834.5,698.2,539.98
2016,5,14,14,30,843.0,127.0,3.6,20.0,803.0,650.28,504.93
2016,5,14,14,45,830.0,125.5,3.7,20.0,765.5,597.39,464.36
2016,5,14,15,0,817.0,124.0,3.8,20.0,728.0,544.67,422.72
2016,5,14,15,15,802.5,121.5,3.8,19.5,686.0,490.23,379.1
2016,5,14,15,30,788.0,119.0,3.8,19.0,644.0,436.1,334.32
2016,5,14,15,45,768.0,116.0,3.85,19.0,597.5,380.1,286.32
2016,5,14,16,0,748.0,113.0,3.9,19.0,551.0,325.54,238.52
2016,5,14,16,15,723.0,109.0,3.8,18.5,502.0,266.26,187.08
2016,5,14,16,30,698.0,105.0,3.7,18.0,453.0,213.33,141.32
2016,5,14,16,45,662.0,100.5,3.65,18.0,402.0,161.26,99.13
2016,5,14,17,0,626.0,96.0,3.6,18.0,351.0,113.42,66.25
2016,5,14,17,15,581.5,89.5,3.4,17.5,300.5,68.26,46.56
2016,5,14,17,30,537.0,83.0,3.2,17.0,250.0,58.42,46.12
2016,5,14,17,45,473.0,74.5,3.05,16.5,201.5,54.45,42.66
2016,5,14,18,0,409.0,66.0,2.9,16.0,153.0,49.12,37.79
2016,5,14,18,15,318.5,53.5,2.6,15.5,110.0,40.63,29.93
2016,5,14,18,30,228.0,41.0,2.3,15.0,67.0,31.77,21.39
2016,5,14,18,45,123.5,24.5,2.05,14.5,38.0,19.23,5.93
2016,5,14,19,0,19.0,8.0,1.8,14.0,9.0,7.63,0.0
2016,5,14,19,15,9.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,12.5,22.0,33.46,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,84.04,53.32
2016,5,15,5,45,250.0,45.5,2.4,13.5,84.0,140.6,104.72
2016,5,15,6,0,357.0,59.0,2.6,14.0,124.0,209.58,164.28
2016,5,15,6,15,428.0,68.5,2.55,14.5,171.5,273.0,219.75
2016,5,15,6,30,499.0,78.0,2.5,15.0,219.0,342.05,278.75
2016,5,15,6,45,272.5,111.0,2.45,15.5,190.5,272.73,223.59
2016,5,15,7,0,46.0,144.0,2.4,16.0,162.0,174.89,141.29
2016,5,15,7,15,54.0,167.0,2.35,16.0,191.0,205.94,166.82
2016,5,15,7,30,62.0,190.0,2.3,16.0,220.0,237.58,192.1
2016,5,15,7,45,37.5,191.0,2.25,16.5,210.0,221.64,177.7
2016,5,15,8,0,13.0,192.0,2.2,17.0,200.0,195.61,155.25
2016,5,15,8,15,19.0,216.5,2.15,17.5,229.0,225.14,178.23
2016,5,15,8,30,25.0,241.0,2.1,18.0,258.0,255.04,200.96
2016,5,15,8,45,422.5,179.0,2.1,18.5,482.0,580.23,459.07
2016,5,15,9,0,820.0,117.0,2.1,19.0,706.0,884.8,673.57
2016,5,15,9,15,832.0,119.0,2.1,19.0,744.5,918.74,691.94
2016,5,15,9,30,844.0,121.0,2.1,19.0,783.0,942.28,706.03
2016,5,15,9,45,869.0,114.0,2.15,19.5,820.5,973.76,724.66
2016,5,15,10,0,894.0,107.0,2.2,20.0,858.0,1002.85,741.51
2016,5,15,10,15,900.5,108.0,2.3,20.0,885.5,1019.41,752.17
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,1032.59,760.85
2016,5,15,10,45,910.0,110.5,2.5,20.5,932.5,1039.29,763.99
2016,5,15,11,0,913.0,112.0,2.6,21.0,952.0,1042.42,764.97
2016,5,15,11,15,915.5,113.0,2.75,21.0,964.5,1040.95,765.05
2016,5,15,11,30,918.0,114.0,2.9,21.0,977.0,1035.91,762.88
2016,5,15,11,45,917.0,115.5,3.1,21.5,982.0,1024.37,755.48
2016,5,15,12,0,916.0,117.0,3.3,22.0,987.0,1009.42,745.82
2016,5,15,12,15,916.0,116.5,3.45,22.0,984.5,990.13,734.31
2016,5,15,12,30,916.0,116.0,3.6,22.0,982.0,967.62,720.59
2016,5,15,12,45,920.0,112.0,3.75,22.0,973.5,942.2,704.82
2016,5,15,13,0,924.0,108.0,3.9,22.0,965.0,913.53,686.72
2016,5,15,13,15,920.5,107.5,4.0,21.5,948.0,878.73,665.26
2016,5,15,13,30,917.0,107.0,4.1,21.0,931.0,841.31,641.71
2016,5,15,13,45,911.5,106.5,4.2,21.0,906.5,799.91,613.81
2016,5,15,14,0,906.0,106.0,4.3,21.0,882.0,756.39,584.1
2016,5,15,14,15,899.0,104.5,4.3,20.5,851.0,709.02,551.13
2016,5,15,14,30,892.0,103.0,4.3,20.0,820.0,660.09,514.83
2016,5,15,14,45,883.0,101.0,4.3,20.0,783.5,608.2,474.37
2016,5,15,15,0,874.0,99.0,4.3,20.0,747.0,555.4,432.1
2016,5,15,15,15,861.0,97.0,4.3,19.5,705.0,500.0,387.38
2016,5,15,15,30,848.0,95.0,4.3,19.0,663.0,444.58,341.15
2016,5,15,15,45,830.5,93.0,4.35,19.0,616.0,383.56,288.73
2016,5,15,16,0,813.0,91.0,4.4,19.0,569.0,327.28,238.86
2016,5,15,16,15,791.0,87.5,4.35,18.5,519.5,269.88,188.12
2016,5,15,16,30,769.0,84.0,4.3,18.0,470.0,214.57,139.69
2016,5,15,16,45,735.5,81.5,4.25,17.5,418.0,160.87,95.85
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,106.55,57.79
2016,5,15,17,15,660.5,74.0,4.0,16.5,314.5,58.21,36.86
2016,5,15,17,30,619.0,69.0,3.8,16.0,263.0,47.1,36.3
2016,5,15,17,45,552.5,63.0,3.65,15.5,212.5,44.66,34.17
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,42.14,31.8
2016,5,15,18,15,395.0,47.0,3.2,14.5,117.5,35.87,25.91
2016,5,15,18,30,304.0,37.0,2.9,14.0,73.0,29.25,19.41
2016,5,15,18,45,171.0,23.5,2.65,14.0,41.5,18.41,6.18
2016,5,15,19,0,38.0,10.0,2.4,14.0,10.0,9.53,0.0
2016,5,15,19,15,19.0,5.0,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,12.5,22.5,37.86,0.0
2016,5,16,5,30,167.0,31.0,1.8,13.0,45.0,88.8,57.02
2016,5,16,5,45,261.0,44.5,1.95,13.5,84.5,142.84,106.42
2016,5,16,6,0,355.0,58.0,2.1,14.0,124.0,207.72,162.73
2016,5,16,6,15,424.0,68.0,2.05,14.0,170.5,270.96,218.24
2016,5,16,6,30,493.0,78.0,2.0,14.0,217.0,339.33,276.99
2016,5,16,6,45,542.5,85.0,2.0,14.5,267.0,400.54,328.07
2016,5,16,7,0,592.0,92.0,2.0,15.0,317.0,465.7,380.56
2016,5,16,7,15,628.0,98.0,2.05,15.5,367.5,524.77,426.68
2016,5,16,7,30,664.0,104.0,2.1,16.0,418.0,585.71,472.75
2016,5,16,7,45,694.5,107.0,2.15,17.0,468.0,640.73,512.1
2016,5,16,8,0,725.0,110.0,2.2,18.0,518.0,696.35,549.5
2016,5,16,8,15,745.5,113.5,2.25,18.5,565.0,741.91,579.51
2016,5,16,8,30,766.0,117.0,2.3,19.0,612.0,789.46,610.49
2016,5,16,8,45,785.5,118.5,2.4,19.5,656.0,832.75,638.33
2016,5,16,9,0,805.0,120.0,2.5,20.0,700.0,874.5,664.8
2016,5,16,9,15,817.0,122.0,2.55,20.0,738.0,908.02,686.28
2016,5,16,9,30,829.0,124.0,2.6,20.0,776.0,939.09,706.1
2016,5,16,9,45,850.5,119.0,2.65,20.5,812.0,961.03,718.4
2016,5,16,10,0,872.0,114.0,2.7,21.0,848.0,988.54,734.46
2016,5,16,10,15,878.5,115.0,2.75,21.5,875.0,1004.77,742.99
2016,5,16,10,30,885.0,116.0,2.8,22.0,902.0,1017.71,749.51
2016,5,16,10,45,890.0,117.0,2.9,22.5,922.0,1025.74,753.4
2016,5,16,11,0,895.0,118.0,3.0,23.0,942.0,1030.31,755.16
2016,5,16,11,15,898.0,118.5,3.05,23.0,954.5,1028.85,754.15
2016,5,16,11,30,901.0,119.0,3.1,23.0,967.0,1023.89,751.02
2016,5,16,11,45,902.5,119.0,3.2,23.5,972.5,1013.47,743.42
2016,5,16,12,0,904.0,119.0,3.3,24.0,978.0,999.67,733.71
2016,5,16,12,15,904.0,119.0,3.4,24.0,976.0,981.12,722.35
2016,5,16,12,30,904.0,119.0,3.5,24.0,974.0,959.37,708.89
2016,5,16,12,45,904.0,117.5,3.6,24.0,965.0,933.08,692.36
2016,5,16,13,0,904.0,116.0,3.7,24.0,956.0,903.81,673.74
2016,5,16,13,15,900.5,115.0,3.75,24.0,939.0,869.17,651.07
2016,5,16,13,30,897.0,114.0,3.8,24.0,922.0,832.0,626.52
2016,5,16,13,45,895.5,111.0,3.85,24.0,898.5,792.12,599.88
2016,5,16,14,0,894.0,108.0,3.9,24.0,875.0,749.88,571.33
2016,5,16,14,15,886.5,107.0,3.9,23.5,844.5,703.21,539.26
2016,5,16,14,30,879.0,106.0,3.9,23.0,814.0,655.04,504.09
2016,5,16,14,45,868.5,104.5,3.95,23.0,777.0,603.39,464.53
2016,5,16,15,0,858.0,103.0,4.0,23.0,740.0,551.01,423.29
2016,5,16,15,15,845.0,101.0,3.95,22.5,698.5,496.48,379.8
2016,5,16,15,30,832.0,99.0,3.9,22.0,657.0,441.95,334.9
2016,5,16,15,45,810.5,98.0,3.9,22.0,610.0,381.3,283.59
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,325.79,235.24
2016,5,16,16,15,766.5,93.5,3.8,21.5,514.0,269.65,186.4
2016,5,16,16,30,744.0,90.0,3.7,21.0,465.0,215.68,139.86
2016,5,16,16,45,708.5,87.0,3.65,20.5,413.0,158.4,93.78
2016,5,16,17,0,673.0,84.0,3.6,20.0,361.0,109.13,60.03
2016,5,16,17,15,631.0,78.5,3.45,19.5,310.0,62.07,39.25
2016,5,16,17,30,589.0,73.0,3.3,19.0,259.0,50.07,38.44
2016,5,16,17,45,527.0,66.0,3.2,18.5,210.0,46.97,35.76
2016,5,16,18,0,465.0,59.0,3.1,18.0,161.0,43.72,32.79
2016,5,16,18,15,375.0,49.0,2.9,17.0,117.0,37.53,27.1
2016,5,16,18,30,285.0,39.0,2.7,16.0,73.0,30.11,20.02
2016,5,16,18,45,159.0,24.5,2.5,15.5,42.0,19.17,7.23
2016,5,16,19,0,33.0,10.0,2.3,15.0,11.0,9.53,0.0
2016,5,16,19,15,16.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,14.5,1.2,12.5,25.5,44.27,0.0
2016,5,17,5,30,241.0,29.0,1.4,13.0,51.0,106.77,69.22
2016,5,17,5,45,347.0,39.5,1.65,14.0,93.0,166.25,123.36
2016,5,17,6,0,453.0,50.0,1.9,15.0,135.0,237.81,185.13
2016,5,17,6,15,520.5,57.5,1.95,15.5,184.0,301.03,240.54
2016,5,17,6,30,588.0,65.0,2.0,16.0,233.0,370.91,299.99
2016,5,17,6,45,639.5,70.0,2.1,17.0,285.5,435.55,353.04
2016,5,17,7,0,691.0,75.0,2.2,18.0,338.0,504.26,407.26
2016,5,17,7,15,724.0,79.0,2.35,18.5,390.5,561.91,452.11
2016,5,17,7,30,757.0,83.0,2.5,19.0,443.0,622.83,498.02
2016,5,17,7,45,785.0,85.5,2.7,20.0,494.5,679.4,537.39
2016,5,17,8,0,813.0,88.0,2.9,21.0,546.0,736.16,575.42
2016,5,17,8,15,831.5,91.0,2.95,21.5,594.5,785.68,607.8
2016,5,17,8,30,850.0,94.0,3.0,22.0,643.0,827.9,634.52
2016,5,17,8,45,865.0,96.0,3.1,23.0,687.5,870.18,659.99
2016,5,17,9,0,880.0,98.0,3.2,24.0,732.0,910.49,683.68
2016,5,17,9,15,890.5,99.5,3.25,24.0,771.5,943.82,704.74
2016,5,17,9,30,901.0,101.0,3.3,24.0,811.0,974.45,723.97
2016,5,17,9,45,909.0,103.0,3.35,24.5,844.5,1000.32,738.59
2016,5,17,10,0,917.0,105.0,3.4,25.0,878.0,1023.02,751.11
2016,5,17,10,15,922.5,106.0,3.35,25.0,905.0,1038.84,759.88
2016,5,17,10,30,928.0,107.0,3.3,25.0,932.0,1051.2,766.51
2016,5,17,10,45,931.5,108.0,3.25,25.5,951.5,1057.99,768.14
2016,5,17,11,0,935.0,109.0,3.2,26.0,971.0,1061.15,767.58
2016,5,17,11,15,937.0,109.5,3.15,26.0,983.5,1058.64,765.04
2016,5,17,11,30,939.0,110.0,3.1,26.0,996.0,1052.49,760.35
2016,5,17,11,45,939.0,110.5,3.05,26.5,1000.5,1040.79,750.76
2016,5,17,12,0,939.0,111.0,3.0,27.0,1005.0,1025.58,739.12
2016,5,17,12,15,938.0,111.0,2.95,27.0,1002.0,1005.53,725.96
2016,5,17,12,30,937.0,111.0,2.9,27.0,999.0,982.21,710.81
2016,5,17,12,45,936.5,109.5,2.85,27.5,989.0,954.72,691.64
2016,5,17,13,0,936.0,108.0,2.8,28.0,979.0,924.16,670.57
2016,5,17,13,15,932.0,107.0,2.75,28.0,961.0,888.17,647.29
2016,5,17,13,30,928.0,106.0,2.7,28.0,943.0,849.58,622.22
2016,5,17,13,45,921.5,106.0,2.7,28.0,917.5,807.58,595.04
2016,5,17,14,0,915.0,106.0,2.7,28.0,892.0,763.51,566.2
2016,5,17,14,15,907.5,104.5,2.7,27.5,860.5,715.53,534.68
2016,5,17,14,30,900.0,103.0,2.7,27.0,829.0,666.01,499.86
2016,5,17,14,45,889.5,101.5,2.7,27.0,791.5,613.43,460.82
2016,5,17,15,0,879.0,100.0,2.7,27.0,754.0,560.07,420.07
2016,5,17,15,15,866.0,98.0,2.7,26.5,711.5,504.52,377.24
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,448.94,332.87
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,391.62,285.18
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,330.48,233.54
2016,5,17,16,15,799.0,86.5,2.65,25.5,526.0,272.73,184.33
2016,5,17,16,30,777.0,83.0,2.6,25.0,476.0,217.04,137.17
2016,5,17,16,45,527.0,119.5,2.55,25.0,373.5,160.83,101.53
2016,5,17,17,0,277.0,156.0,2.5,25.0,271.0,140.91,98.44
2016,5,17,17,15,457.5,111.0,2.35,24.0,270.0,85.51,59.02
2016,5,17,17,30,638.0,66.0,2.2,23.0,269.0,44.61,33.06
2016,5,17,17,45,577.5,60.0,2.1,22.0,218.5,42.04,30.97
2016,5,17,18,0,517.0,54.0,2.0,21.0,168.0,39.36,28.61
2016,5,17,18,15,430.5,45.0,1.85,20.0,123.0,33.87,23.63
2016,5,17,18,30,344.0,36.0,1.7,19.0,78.0,28.09,18.11
2016,5,17,18,45,209.0,23.5,1.6,18.5,45.5,18.6,7.2
2016,5,17,19,0,74.0,11.0,1.5,18.0,13.0,10.48,0.0
2016,5,17,19,15,37.0,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,25.0,42.67,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,50.0,99.65,65.29
2016,5,18,5,45,305.5,43.5,2.45,14.5,91.0,155.66,115.84
2016,5,18,6,0,406.0,55.0,2.7,15.0,132.0,225.75,176.56
2016,5,18,6,15,473.0,64.0,2.6,15.5,180.0,287.99,231.04
2016,5,18,6,30,540.0,73.0,2.5,16.0,228.0,356.85,289.64
2016,5,18,6,45,589.5,79.0,2.45,17.0,279.0,419.21,340.79
2016,5,18,7,0,639.0,85.0,2.4,18.0,330.0,485.48,392.97
2016,5,18,7,15,673.0,90.0,2.3,18.5,381.0,544.26,437.95
2016,5,18,7,30,707.0,95.0,2.2,19.0,432.0,604.65,482.42
2016,5,18,7,45,733.5,98.5,2.1,20.0,481.5,656.72,517.79
2016,5,18,8,0,760.0,102.0,2.0,21.0,531.0,711.4,552.55
2016,5,18,8,15,779.0,105.0,1.95,21.5,578.0,759.3,582.81
2016,5,18,8,30,798.0,108.0,1.9,22.0,625.0,806.13,611.64
2016,5,18,8,45,813.5,110.5,1.9,23.0,668.5,848.0,635.7
2016,5,18,9,0,829.0,113.0,1.9,24.0,712.0,888.02,658.04
2016,5,18,9,15,840.0,115.0,1.95,24.5,750.0,913.76,672.44
2016,5,18,9,30,851.0,117.0,2.0,25.0,788.0,944.15,689.94
2016,5,18,9,45,863.5,116.5,2.1,25.5,822.0,970.6,705.29
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,994.24,718.84
2016,5,18,10,15,881.5,117.0,2.3,26.0,882.0,1009.49,728.5
2016,5,18,10,30,887.0,118.0,2.4,26.0,908.0,1021.43,736.21
2016,5,18,10,45,889.0,120.5,2.5,26.5,927.0,1027.99,739.17
2016,5,18,11,0,891.0,123.0,2.6,27.0,946.0,1031.05,740.04
2016,5,18,11,15,893.5,123.5,2.65,27.0,958.0,1029.08,738.8
2016,5,18,11,30,896.0,124.0,2.7,27.0,970.0,1023.63,735.51
2016,5,18,11,45,894.5,125.5,2.8,27.5,974.0,1011.8,727.28
2016,5,18,12,0,893.0,127.0,2.9,28.0,978.0,996.67,717.05
2016,5,18,12,15,892.5,127.0,2.95,28.0,975.5,977.83,705.49
2016,5,18,12,30,892.0,127.0,3.0,28.0,973.0,955.88,691.96
2016,5,18,12,45,889.5,126.5,3.05,28.0,963.0,928.63,674.96
2016,5,18,13,0,887.0,126.0,3.1,28.0,953.0,898.57,656.07
2016,5,18,13,15,883.5,125.0,3.15,27.5,935.5,864.52,635.68
2016,5,18,13,30,880.0,124.0,3.2,27.0,918.0,827.99,613.38
2016,5,18,13,45,877.5,121.0,3.25,27.0,895.0,788.06,587.3
2016,5,18,14,0,875.0,118.0,3.3,27.0,872.0,745.91,559.41
2016,5,18,14,15,867.0,116.5,3.3,26.5,841.0,699.33,527.74
2016,5,18,14,30,859.0,115.0,3.3,26.0,810.0,651.34,493.45
2016,5,18,14,45,850.5,112.5,3.35,26.0,774.0,601.0,455.67
2016,5,18,15,0,842.0,110.0,3.4,26.0,738.0,549.77,416.12
2016,5,18,15,15,829.0,107.5,3.4,25.5,696.5,492.72,371.78
2016,5,18,15,30,816.0,105.0,3.4,25.0,655.0,438.13,327.75
2016,5,18,15,45,795.0,104.0,3.4,24.5,608.5,382.24,281.43
2016,5,18,16,0,774.0,103.0,3.4,24.0,562.0,327.82,235.14
2016,5,18,16,15,751.0,99.0,3.3,23.0,513.5,272.05,187.61
2016,5,18,16,30,728.0,95.0,3.2,22.0,465.0,218.51,142.17
2016,5,18,16,45,697.5,91.0,3.1,21.5,414.0,161.81,96.51
2016,5,18,17,0,667.0,87.0,3.0,21.0,363.0,112.8,62.54
2016,5,18,17,15,625.5,81.0,2.9,20.0,312.5,65.69,40.92
2016,5,18,17,30,584.0,75.0,2.8,19.0,262.0,51.41,39.61
2016,5,18,17,45,532.5,66.5,2.75,18.5,213.5,47.15,35.93
2016,5,18,18,0,481.0,58.0,2.7,18.0,165.0,42.6,31.84
2016,5,18,18,15,394.5,48.5,2.65,17.0,121.0,36.82,26.54
2016,5,18,18,30,308.0,39.0,2.6,16.0,77.0,30.74,20.68
2016,5,18,18,45,184.5,25.5,2.6,15.5,45.0,19.93,8.73
2016,5,18,19,0,61.0,12.0,2.6,15.0,13.0,11.44,0.0
2016,5,18,19,15,30.5,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.0,18.0,4.25,12.0,26.5,42.14,0.0
2016,5,19,5,30,174.0,36.0,4.4,12.0,53.0,96.41,64.8
2016,5,19,5,45,275.0,49.5,4.55,12.0,94.0,153.13,115.94
2016,5,19,6,0,376.0,63.0,4.7,12.0,135.0,221.47,176.18
2016,5,19,6,15,444.5,72.5,4.75,12.0,182.5,282.32,230.96
2016,5,19,6,30,513.0,82.0,4.8,12.0,230.0,353.56,293.65
2016,5,19,6,45,440.5,105.5,4.9,12.5,250.5,365.02,304.94
2016,5,19,7,0,368.0,129.0,5.0,13.0,271.0,371.29,310.26
2016,5,19,7,15,514.5,113.5,4.85,13.5,342.5,469.87,391.98
2016,5,19,7,30,661.0,98.0,4.7,14.0,414.0,576.76,477.83
2016,5,19,7,45,705.0,104.5,4.55,14.5,475.0,645.33,529.57
2016,5,19,8,0,749.0,111.0,4.4,15.0,536.0,715.69,579.71
2016,5,19,8,15,569.5,182.5,4.35,15.5,521.5,673.85,542.74
2016,5,19,8,30,390.0,254.0,4.3,16.0,507.0,609.05,487.27
2016,5,19,8,45,613.5,186.5,4.3,16.5,616.0,760.5,604.18
2016,5,19,9,0,837.0,119.0,4.3,17.0,725.0,901.79,703.12
2016,5,19,9,15,850.0,121.5,4.3,17.0,765.5,937.56,725.94
2016,5,19,9,30,863.0,124.0,4.3,17.0,806.0,962.89,742.04
2016,5,19,9,45,869.0,128.5,4.3,17.5,839.5,988.52,756.99
2016,5,19,10,0,875.0,133.0,4.3,18.0,873.0,1011.01,769.7
2016,5,19,10,15,882.5,134.5,4.25,18.0,901.0,1028.61,780.25
2016,5,19,10,30,890.0,136.0,4.2,18.0,929.0,1042.91,788.65
2016,5,19,10,45,899.5,134.5,4.2,18.5,951.5,1052.76,792.96
2016,5,19,11,0,909.0,133.0,4.2,19.0,974.0,1059.17,795.07
2016,5,19,11,15,911.5,133.5,4.2,19.0,986.5,1057.03,793.11
2016,5,19,11,30,914.0,134.0,4.2,19.0,999.0,1051.36,788.96
2016,5,19,11,45,914.0,135.0,4.25,19.0,1003.5,1040.21,781.6
2016,5,19,12,0,914.0,136.0,4.3,19.0,1008.0,1025.66,772.07
2016,5,19,12,15,913.5,136.0,4.3,19.0,1005.5,1006.37,759.11
2016,5,19,12,30,913.0,136.0,4.3,19.0,1003.0,983.9,744.06
2016,5,19,12,45,918.5,130.5,4.35,19.0,995.0,958.58,727.37
2016,5,19,13,0,924.0,125.0,4.4,19.0,987.0,929.97,708.48
2016,5,19,13,15,920.5,124.0,4.45,19.0,969.0,894.77,685.01
2016,5,19,13,30,917.0,123.0,4.5,19.0,951.0,856.98,659.56
2016,5,19,13,45,553.0,273.0,4.55,19.0,768.5,682.89,530.16
2016,5,19,14,0,189.0,423.0,4.6,19.0,586.0,526.71,406.88
2016,5,19,14,15,365.0,352.0,4.7,18.5,652.5,570.15,444.8
2016,5,19,14,30,541.0,281.0,4.8,18.0,719.0,597.35,468.52
2016,5,19,14,45,703.5,198.0,4.9,18.0,741.0,588.77,463.21
2016,5,19,15,0,866.0,115.0,5.0,18.0,763.0,567.47,446.38
2016,5,19,15,15,852.5,113.0,4.9,17.5,720.0,509.49,398.93
2016,5,19,15,30,839.0,111.0,4.8,17.0,677.0,453.87,351.99
2016,5,19,15,45,731.5,130.0,4.75,17.0,599.0,378.39,289.02
2016,5,19,16,0,624.0,149.0,4.7,17.0,521.0,316.69,237.24
2016,5,19,16,15,664.5,122.0,4.7,16.0,487.5,265.83,191.34
2016,5,19,16,30,705.0,95.0,4.7,15.0,454.0,210.64,141.08
2016,5,19,16,45,689.5,86.5,4.75,14.5,406.5,158.04,96.64
2016,5,19,17,0,674.0,78.0,4.8,14.0,359.0,107.31,59.31
2016,5,19,17,15,594.5,85.5,4.7,13.5,309.0,69.44,45.08
2016,5,19,17,30,515.0,93.0,4.6,13.0,259.0,66.07,53.71
2016,5,19,17,45,449.0,84.0,4.6,13.0,210.0,60.85,49.01
2016,5,19,18,0,383.0,75.0,4.6,13.0,161.0,55.63,44.13
2016,5,19,18,15,301.0,61.5,4.55,12.5,118.5,46.58,35.7
2016,5,19,18,30,219.0,48.0,4.5,12.0,76.0,37.12,26.63
2016,5,19,18,45,109.5,31.0,4.45,12.0,45.0,25.44,13.4
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,13.34,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.67,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.0,43.21,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,54.0,97.9,66.78
2016,5,20,5,45,281.5,50.0,4.4,11.5,96.0,155.75,118.3
2016,5,20,6,0,392.0,62.0,4.5,12.0,138.0,226.31,180.01
2016,5,20,6,15,461.5,71.0,4.5,12.0,186.5,290.63,237.62
2016,5,20,6,30,531.0,80.0,4.5,12.0,235.0,360.22,298.84
2016,5,20,6,45,584.5,86.0,4.5,12.5,286.5,424.41,353.73
2016,5,20,7,0,638.0,92.0,4.5,13.0,338.0,492.84,410.4
2016,5,20,7,15,673.0,97.0,4.5,13.0,390.0,552.25,458.95
2016,5,20,7,30,708.0,102.0,4.5,13.0,442.0,613.32,507.52
2016,5,20,7,45,738.0,105.0,4.5,13.5,493.0,669.76,550.14
2016,5,20,8,0,768.0,108.0,4.5,14.0,544.0,724.02,588.53
2016,5,20,8,15,787.5,111.0,4.5,14.0,592.0,772.61,623.06
2016,5,20,8,30,807.0,114.0,4.5,14.0,640.0,820.13,656.34
2016,5,20,8,45,822.0,117.0,4.5,14.5,683.5,862.37,684.03
2016,5,20,9,0,837.0,120.0,4.5,15.0,727.0,902.7,709.97
2016,5,20,9,15,848.5,122.0,4.55,15.0,766.0,936.51,732.75
2016,5,20,9,30,860.0,124.0,4.6,15.0,805.0,959.82,748.07
2016,5,20,9,45,616.5,246.5,4.7,15.5,745.0,882.71,690.04
2016,5,20,10,0,373.0,369.0,4.8,16.0,685.0,764.73,595.87
2016,5,20,10,15,638.5,245.5,4.8,16.0,807.0,917.14,714.05
2016,5,20,10,30,904.0,122.0,4.8,16.0,929.0,1042.25,800.36
2016,5,20,10,45,689.5,248.5,4.85,16.0,872.0,974.69,752.08
2016,5,20,11,0,475.0,375.0,4.9,16.0,815.0,882.61,680.34
2016,5,20,11,15,694.5,251.5,4.9,16.0,904.0,974.6,752.46
2016,5,20,11,30,914.0,128.0,4.9,16.0,993.0,1045.24,800.71
2016,5,20,11,45,617.0,291.0,4.95,16.0,876.5,917.18,708.84
2016,5,20,12,0,320.0,454.0,5.0,16.0,760.0,769.73,593.94
2016,5,20,12,15,195.0,451.5,4.95,16.0,638.0,630.95,489.61
2016,5,20,12,30,70.0,449.0,4.9,16.0,516.0,497.86,386.65
2016,5,20,12,45,72.0,442.0,4.9,16.0,510.5,488.09,379.92
2016,5,20,13,0,74.0,435.0,4.9,16.0,505.0,478.02,372.57
2016,5,20,13,15,206.5,425.5,4.9,16.0,614.0,578.21,452.16
2016,5,20,13,30,339.0,416.0,4.9,16.0,723.0,666.34,520.46
2016,5,20,13,45,184.0,378.0,4.9,16.0,544.0,494.16,388.17
2016,5,20,14,0,29.0,340.0,4.9,16.0,365.0,335.54,263.18
2016,5,20,14,15,29.0,327.5,4.9,16.0,352.0,320.68,252.27
2016,5,20,14,30,29.0,315.0,4.9,16.0,339.0,305.89,241.04
2016,5,20,14,45,203.5,313.5,4.9,16.0,467.0,401.24,318.26
2016,5,20,15,0,378.0,312.0,4.9,16.0,595.0,476.51,376.69
2016,5,20,15,15,350.0,299.5,4.85,15.5,550.0,428.5,338.51
2016,5,20,15,30,322.0,287.0,4.8,15.0,505.0,383.05,302.21
2016,5,20,15,45,549.0,199.0,4.75,15.0,539.5,369.91,287.15
2016,5,20,16,0,776.0,111.0,4.7,15.0,574.0,336.92,251.81
2016,5,20,16,15,752.0,107.0,4.6,14.5,524.5,280.82,201.71
2016,5,20,16,30,728.0,103.0,4.5,14.0,475.0,222.47,150.37
2016,5,20,16,45,693.5,99.0,4.4,14.0,423.0,169.38,105.98
2016,5,20,17,0,659.0,95.0,4.3,14.0,371.0,120.27,70.55
2016,5,20,17,15,615.5,89.0,4.15,13.5,319.5,73.55,47.69
2016,5,20,17,30,572.0,83.0,4.0,13.0,268.0,57.62,46.16
2016,5,20,17,45,511.0,75.0,3.85,13.0,218.5,54.04,42.94
2016,5,20,18,0,450.0,67.0,3.7,13.0,169.0,50.26,39.37
2016,5,20,18,15,361.0,56.0,3.45,12.5,125.0,42.28,31.94
2016,5,20,18,30,272.0,45.0,3.2,12.0,81.0,34.7,24.59
2016,5,20,18,45,154.0,30.0,3.0,12.0,48.5,23.49,12.34
2016,5,20,19,0,36.0,15.0,2.8,12.0,16.0,14.3,0.0
2016,5,20,19,15,18.0,7.5,2.8,12.0,8.0,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,17.5,1.65,12.0,22.5,30.59,0.0
2016,5,21,5,30,93.0,35.0,1.8,12.0,45.0,68.66,46.19
2016,5,21,5,45,147.5,53.5,2.0,12.0,78.0,111.7,84.59
2016,5,21,6,0,202.0,72.0,2.2,12.0,111.0,160.59,127.56
2016,5,21,6,15,239.5,89.5,2.25,12.0,150.0,206.79,168.52
2016,5,21,6,30,277.0,107.0,2.3,12.0,189.0,256.78,212.06
2016,5,21,6,45,312.5,120.5,2.4,12.5,229.0,304.66,252.65
2016,5,21,7,0,348.0,134.0,2.5,13.0,269.0,364.9,302.08
2016,5,21,7,15,276.5,166.5,2.55,13.0,283.5,363.15,299.75
2016,5,21,7,30,205.0,199.0,2.6,13.0,298.0,353.38,290.39
2016,5,21,7,45,179.5,224.5,2.7,13.5,318.0,370.9,302.74
2016,5,21,8,0,154.0,250.0,2.8,14.0,338.0,385.65,312.39
2016,5,21,8,15,94.0,252.5,2.85,14.0,307.5,333.54,269.09
2016,5,21,8,30,34.0,255.0,2.9,14.0,277.0,287.48,230.17
2016,5,21,8,45,18.5,218.0,3.0,14.5,230.5,225.44,179.63
2016,5,21,9,0,3.0,181.0,3.1,15.0,184.0,174.69,137.79
2016,5,21,9,15,7.5,213.0,3.15,15.0,219.0,210.26,166.27
2016,5,21,9,30,12.0,245.0,3.2,15.0,254.0,246.09,194.48
2016,5,21,9,45,24.5,297.5,3.25,15.0,317.5,321.81,253.8
2016,5,21,10,0,37.0,350.0,3.3,15.0,381.0,388.44,304.89
2016,5,21,10,15,33.0,351.5,3.3,15.0,380.5,385.01,301.44
2016,5,21,10,30,29.0,353.0,3.3,15.0,380.0,381.41,298.19
2016,5,21,10,45,21.0,312.5,3.3,15.0,332.0,320.23,250.77
2016,5,21,11,0,13.0,272.0,3.3,15.0,284.0,272.02,213.09
2016,5,21,11,15,14.0,274.5,3.25,15.0,288.0,275.01,215.43
2016,5,21,11,30,15.0,277.0,3.2,15.0,292.0,277.9,217.58
2016,5,21,11,45,19.0,315.0,3.2,15.0,334.0,317.88,248.55
2016,5,21,12,0,23.0,353.0,3.2,15.0,376.0,357.44,278.8
2016,5,21,12,15,49.0,403.0,3.2,15.0,450.5,436.93,339.78
2016,5,21,12,30,75.0,453.0,3.2,15.0,525.0,506.3,391.94
2016,5,21,12,45,47.0,387.5,3.2,15.0,432.5,412.93,321.12
2016,5,21,13,0,19.0,322.0,3.2,15.0,340.0,318.64,248.79
2016,5,21,13,15,23.5,338.0,3.2,15.0,360.0,338.78,264.85
2016,5,21,13,30,28.0,354.0,3.2,15.0,380.0,354.42,277.06
2016,5,21,13,45,16.0,262.0,3.2,15.0,277.0,256.05,200.81
2016,5,21,14,0,4.0,170.0,3.2,15.0,174.0,161.22,125.83
2016,5,21,14,15,135.5,274.5,3.15,15.0,385.0,345.77,274.7
2016,5,21,14,30,267.0,379.0,3.1,15.0,596.0,510.4,400.7
2016,5,21,14,45,175.5,360.0,3.1,15.0,500.0,424.78,333.69
2016,5,21,15,0,84.0,341.0,3.1,15.0,404.0,349.29,275.05
2016,5,21,15,15,155.5,323.5,3.05,15.0,432.0,358.15,282.43
2016,5,21,15,30,227.0,306.0,3.0,15.0,460.0,361.79,284.35
2016,5,21,15,45,233.5,282.0,2.95,15.0,431.0,328.18,256.88
2016,5,21,16,0,240.0,258.0,2.9,15.0,402.0,289.43,224.92
2016,5,21,16,15,147.0,232.0,2.85,14.5,318.5,231.98,180.97
2016,5,21,16,30,54.0,206.0,2.8,14.0,235.0,186.03,147.29
2016,5,21,16,45,336.5,148.5,2.75,14.0,293.5,159.74,113.55
2016,5,21,17,0,619.0,91.0,2.7,14.0,352.0,114.66,67.13
2016,5,21,17,15,584.5,87.5,2.55,14.0,307.5,72.46,46.61
2016,5,21,17,30,550.0,84.0,2.4,14.0,263.0,58.24,46.52
2016,5,21,17,45,500.5,74.5,2.3,14.0,215.5,53.44,42.24
2016,5,21,18,0,451.0,65.0,2.2,14.0,168.0,48.31,37.5
2016,5,21,18,15,368.5,54.0,1.95,13.5,124.5,41.41,31.08
2016,5,21,18,30,286.0,43.0,1.7,13.0,81.0,33.06,23.13
2016,5,21,18,45,174.0,28.5,1.45,12.5,48.5,22.24,11.69
2016,5,21,19,0,62.0,14.0,1.2,12.0,16.0,13.34,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.5,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,46.08,1.02
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,104.56,71.85
2016,5,22,5,45,298.5,49.5,1.85,11.5,98.5,160.48,121.68
2016,5,22,6,0,395.0,62.0,2.1,12.0,140.0,227.41,180.14
2016,5,22,6,15,218.0,86.5,2.1,12.5,131.5,193.9,157.43
2016,5,22,6,30,41.0,111.0,2.1,13.0,123.0,134.01,108.58
2016,5,22,6,45,50.0,131.5,2.1,13.5,149.0,161.88,132.08
2016,5,22,7,0,59.0,152.0,2.1,14.0,175.0,190.56,155.59
2016,5,22,7,15,60.5,173.5,2.05,14.0,200.0,216.34,176.4
2016,5,22,7,30,62.0,195.0,2.0,14.0,225.0,242.09,196.8
2016,5,22,7,45,92.5,222.5,1.95,14.5,272.5,295.55,239.31
2016,5,22,8,0,123.0,250.0,1.9,15.0,320.0,361.68,290.54
2016,5,22,8,15,444.0,189.0,1.9,15.0,473.5,579.37,463.93
2016,5,22,8,30,765.0,128.0,1.9,15.0,627.0,799.78,625.2
2016,5,22,8,45,426.0,228.5,1.95,15.5,510.0,636.36,498.96
2016,5,22,9,0,87.0,329.0,2.0,16.0,393.0,414.45,323.88
2016,5,22,9,15,66.0,332.0,2.05,16.0,382.0,398.63,311.86
2016,5,22,9,30,45.0,335.0,2.1,16.0,371.0,381.73,297.85
2016,5,22,9,45,28.5,292.5,2.15,16.5,315.5,320.36,249.83
2016,5,22,10,0,12.0,250.0,2.2,17.0,260.0,250.59,194.98
2016,5,22,10,15,42.0,333.0,2.25,17.0,370.5,374.56,290.96
2016,5,22,10,30,72.0,416.0,2.3,17.0,481.0,490.22,376.92
2016,5,22,10,45,480.5,272.0,2.4,17.5,717.0,784.56,600.6
2016,5,22,11,0,889.0,128.0,2.5,18.0,953.0,1033.35,769.17
2016,5,22,11,15,891.5,128.5,2.6,18.0,965.0,1031.4,765.85
2016,5,22,11,30,894.0,129.0,2.7,18.0,977.0,1026.01,763.0
2016,5,22,11,45,892.5,131.0,2.85,18.0,981.0,1014.74,756.82
2016,5,22,12,0,891.0,133.0,3.0,18.0,985.0,1000.19,748.48
2016,5,22,12,15,890.0,133.0,3.1,18.0,982.5,981.01,736.6
2016,5,22,12,30,889.0,133.0,3.2,18.0,980.0,958.77,722.65
2016,5,22,12,45,884.5,134.0,3.3,18.0,969.0,931.34,705.11
2016,5,22,13,0,880.0,135.0,3.4,18.0,958.0,901.21,685.62
2016,5,22,13,15,875.5,134.0,3.5,18.0,941.0,866.7,662.93
2016,5,22,13,30,871.0,133.0,3.6,18.0,924.0,829.81,638.35
2016,5,22,13,45,494.0,276.5,3.7,18.0,723.0,641.55,498.22
2016,5,22,14,0,117.0,420.0,3.8,18.0,522.0,471.83,364.35
2016,5,22,14,15,171.0,404.0,3.85,17.5,546.5,484.94,377.01
2016,5,22,14,30,225.0,388.0,3.9,17.0,571.0,492.99,384.73
2016,5,22,14,45,181.5,371.0,3.95,17.0,514.5,437.7,342.26
2016,5,22,15,0,138.0,354.0,4.0,17.0,458.0,386.57,302.89
2016,5,22,15,15,96.0,320.5,3.95,16.5,390.5,330.14,259.68
2016,5,22,15,30,54.0,287.0,3.9,16.0,323.0,276.0,217.95
2016,5,22,15,45,139.5,274.0,3.9,16.0,359.5,287.05,225.85
2016,5,22,16,0,225.0,261.0,3.9,16.0,396.0,291.8,227.04
2016,5,22,16,15,267.5,231.0,3.8,15.5,378.0,257.67,197.47
2016,5,22,16,30,310.0,201.0,3.7,15.0,360.0,223.6,167.23
2016,5,22,16,45,479.0,148.0,3.6,15.0,364.5,180.15,123.71
2016,5,22,17,0,648.0,95.0,3.5,15.0,369.0,121.11,70.96
2016,5,22,17,15,607.5,88.5,3.35,14.5,318.5,74.69,47.49
2016,5,22,17,30,567.0,82.0,3.2,14.0,268.0,56.51,44.98
2016,5,22,17,45,515.5,73.0,3.1,13.5,220.0,52.06,41.09
2016,5,22,18,0,464.0,64.0,3.0,13.0,172.0,47.3,36.77
2016,5,22,18,15,383.5,53.5,2.65,12.5,128.0,40.83,30.71
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,33.03,23.25
2016,5,22,18,45,193.5,29.0,2.0,12.0,51.0,22.62,12.27
2016,5,22,19,0,84.0,15.0,1.7,12.0,18.0,11.81,0.0
2016,5,22,19,15,42.0,7.5,1.6,11.5,9.0,7.15,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
