Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,36.5,18.0,2.15,12.0,21.5,26.99,0.32
2016,5,23,5,30,73.0,36.0,2.3,12.0,43.0,60.25,40.55
2016,5,23,5,45,117.0,55.0,2.5,12.5,74.5,103.54,78.53
2016,5,23,6,0,161.0,74.0,2.7,13.0,106.0,147.37,116.82
2016,5,23,6,15,192.0,93.5,2.75,13.0,142.5,190.85,155.14
2016,5,23,6,30,223.0,113.0,2.8,13.0,179.0,237.39,195.5
2016,5,23,6,45,255.5,128.5,2.85,13.5,218.0,283.05,234.04
2016,5,23,7,0,288.0,144.0,2.9,14.0,257.0,331.64,274.06
2016,5,23,7,15,258.0,171.0,2.9,14.0,283.0,356.18,293.27
2016,5,23,7,30,228.0,198.0,2.9,14.0,309.0,377.13,308.94
2016,5,23,7,45,231.5,221.0,2.9,14.5,344.0,414.47,337.15
2016,5,23,8,0,235.0,244.0,2.9,15.0,379.0,451.36,364.29
2016,5,23,8,15,207.5,270.5,2.9,15.5,397.0,455.44,365.02
2016,5,23,8,30,180.0,297.0,2.9,16.0,415.0,467.41,371.65
2016,5,23,8,45,147.0,317.5,2.95,16.5,418.0,465.35,367.47
2016,5,23,9,0,114.0,338.0,3.0,17.0,421.0,460.63,361.31
2016,5,23,9,15,456.5,239.5,3.0,17.0,598.5,698.53,547.82
2016,5,23,9,30,799.0,141.0,3.0,17.0,776.0,927.62,711.15
2016,5,23,9,45,815.5,139.0,3.05,17.5,810.0,955.4,725.97
2016,5,23,10,0,832.0,137.0,3.1,18.0,844.0,980.59,740.77
2016,5,23,10,15,838.5,138.5,3.15,18.0,870.0,987.96,744.96
2016,5,23,10,30,845.0,140.0,3.2,18.0,896.0,1000.91,753.21
2016,5,23,10,45,850.5,140.5,3.25,18.0,916.0,1008.61,757.97
2016,5,23,11,0,856.0,141.0,3.3,18.0,936.0,1013.02,760.69
2016,5,23,11,15,859.0,141.5,3.3,18.0,948.0,1011.59,759.23
2016,5,23,11,30,862.0,142.0,3.3,18.0,960.0,1006.83,755.71
2016,5,23,11,45,867.0,139.5,3.35,18.0,966.0,997.82,749.87
2016,5,23,12,0,872.0,137.0,3.4,18.0,972.0,985.55,741.95
2016,5,23,12,15,871.0,137.0,3.45,18.0,969.5,966.73,729.67
2016,5,23,12,30,870.0,137.0,3.5,18.0,967.0,944.92,715.42
2016,5,23,12,45,838.0,156.5,3.55,18.0,949.0,916.55,696.66
2016,5,23,13,0,806.0,176.0,3.6,18.0,931.0,880.48,672.52
2016,5,23,13,15,801.5,174.5,3.55,17.5,914.0,846.69,650.55
2016,5,23,13,30,797.0,173.0,3.5,17.0,897.0,810.77,626.86
2016,5,23,13,45,795.0,168.5,3.5,17.0,874.5,772.03,600.04
2016,5,23,14,0,793.0,164.0,3.5,17.0,852.0,731.32,570.54
2016,5,23,14,15,784.0,162.0,3.45,17.0,821.5,686.29,536.76
2016,5,23,14,30,775.0,160.0,3.4,17.0,791.0,640.22,501.53
2016,5,23,14,45,598.5,228.0,3.35,17.0,702.0,555.23,434.49
2016,5,23,15,0,422.0,296.0,3.3,17.0,613.0,485.2,378.73
2016,5,23,15,15,577.5,218.5,3.2,17.0,627.0,468.45,365.09
2016,5,23,15,30,733.0,141.0,3.1,17.0,641.0,434.12,335.2
2016,5,23,15,45,719.5,134.5,3.05,17.0,597.0,380.39,289.17
2016,5,23,16,0,706.0,128.0,3.0,17.0,553.0,327.47,242.9
2016,5,23,16,15,681.5,123.5,2.95,16.5,505.5,274.37,196.66
2016,5,23,16,30,657.0,119.0,2.9,16.0,458.0,223.73,152.76
2016,5,23,16,45,632.5,111.0,2.9,16.0,409.5,172.9,110.46
2016,5,23,17,0,608.0,103.0,2.9,16.0,361.0,124.97,75.25
2016,5,23,17,15,566.0,96.0,2.8,15.5,311.5,80.43,52.35
2016,5,23,17,30,524.0,89.0,2.7,15.0,262.0,62.04,49.69
2016,5,23,17,45,475.0,79.0,2.6,15.0,215.0,56.97,45.2
2016,5,23,18,0,426.0,69.0,2.5,15.0,168.0,50.84,39.6
2016,5,23,18,15,346.5,57.5,2.35,14.5,125.0,43.25,32.6
2016,5,23,18,30,267.0,46.0,2.2,14.0,82.0,35.32,25.07
2016,5,23,18,45,166.5,30.5,2.1,13.5,50.0,23.77,13.32
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,12.68,0.0
2016,5,23,19,15,33.0,7.5,2.0,13.0,9.0,7.15,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,18.0,2.35,12.0,29.5,47.56,7.08
2016,5,24,5,30,220.0,36.0,2.5,12.0,59.0,107.85,74.31
2016,5,24,5,45,319.5,47.0,2.7,12.5,100.5,164.1,124.13
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,234.17,185.22
2016,5,24,6,15,209.5,75.0,2.9,13.0,117.0,176.55,143.16
2016,5,24,6,30,0.0,92.0,2.9,13.0,92.0,88.41,70.03
2016,5,24,6,45,2.0,111.0,2.95,13.5,112.0,108.05,86.57
2016,5,24,7,0,4.0,130.0,3.0,14.0,132.0,127.85,102.84
2016,5,24,7,15,84.0,167.0,3.0,14.0,208.0,223.7,183.55
2016,5,24,7,30,164.0,204.0,3.0,14.0,284.0,330.57,271.09
2016,5,24,7,45,142.5,227.5,3.05,14.5,302.5,346.88,282.1
2016,5,24,8,0,121.0,251.0,3.1,15.0,321.0,360.89,291.27
2016,5,24,8,15,187.5,269.5,3.1,15.0,387.5,438.03,352.49
2016,5,24,8,30,254.0,288.0,3.1,15.0,454.0,531.06,424.07
2016,5,24,8,45,307.5,296.5,3.15,15.5,511.5,594.18,470.81
2016,5,24,9,0,361.0,305.0,3.2,16.0,569.0,659.49,518.36
2016,5,24,9,15,602.0,214.0,3.2,16.0,681.0,810.76,633.57
2016,5,24,9,30,843.0,123.0,3.2,16.0,793.0,941.59,723.91
2016,5,24,9,45,845.0,128.5,3.25,16.5,824.5,964.01,735.99
2016,5,24,10,0,847.0,134.0,3.3,17.0,856.0,983.24,746.83
2016,5,24,10,15,560.5,281.0,3.35,17.0,765.5,871.83,666.67
2016,5,24,10,30,274.0,428.0,3.4,17.0,675.0,729.13,556.71
2016,5,24,10,45,573.5,283.0,3.45,17.5,812.0,891.53,680.65
2016,5,24,11,0,873.0,138.0,3.5,18.0,949.0,1026.93,772.6
2016,5,24,11,15,876.0,138.5,3.5,18.0,962.0,1025.48,769.97
2016,5,24,11,30,879.0,139.0,3.5,18.0,975.0,1020.66,766.4
2016,5,24,11,45,882.0,138.0,3.55,18.0,980.5,1011.01,760.11
2016,5,24,12,0,885.0,137.0,3.6,18.0,986.0,998.07,751.72
2016,5,24,12,15,885.0,137.0,3.6,18.0,984.0,980.0,739.59
2016,5,24,12,30,885.0,137.0,3.6,18.0,982.0,958.85,725.47
2016,5,24,12,45,879.5,139.0,3.65,18.0,971.0,931.61,707.52
2016,5,24,13,0,874.0,141.0,3.7,18.0,960.0,901.74,687.72
2016,5,24,13,15,870.0,140.0,3.7,18.0,943.0,867.91,664.8
2016,5,24,13,30,866.0,139.0,3.7,18.0,926.0,831.68,640.1
2016,5,24,13,45,861.0,137.0,3.7,18.0,902.0,791.56,612.47
2016,5,24,14,0,856.0,135.0,3.7,18.0,878.0,749.44,583.2
2016,5,24,14,15,847.5,133.0,3.7,18.0,847.5,703.14,548.96
2016,5,24,14,30,839.0,131.0,3.7,18.0,817.0,655.02,512.39
2016,5,24,14,45,832.0,127.0,3.7,18.0,781.5,604.67,473.31
2016,5,24,15,0,825.0,123.0,3.7,18.0,746.0,553.39,432.46
2016,5,24,15,15,811.5,120.5,3.65,17.5,704.0,499.59,389.15
2016,5,24,15,30,798.0,118.0,3.6,17.0,662.0,445.96,344.62
2016,5,24,15,45,784.0,113.0,3.6,17.0,617.5,390.38,296.75
2016,5,24,16,0,770.0,108.0,3.6,17.0,573.0,335.56,248.41
2016,5,24,16,15,747.0,104.5,3.55,16.5,524.0,280.64,200.04
2016,5,24,16,30,724.0,101.0,3.5,16.0,475.0,223.5,150.21
2016,5,24,16,45,697.5,95.0,3.45,16.0,425.5,170.29,105.56
2016,5,24,17,0,671.0,89.0,3.4,16.0,376.0,120.13,68.59
2016,5,24,17,15,631.0,83.5,3.3,15.5,325.0,73.18,44.56
2016,5,24,17,30,591.0,78.0,3.2,15.0,274.0,53.1,41.77
2016,5,24,17,45,537.0,70.5,3.15,14.5,225.5,49.76,38.88
2016,5,24,18,0,483.0,63.0,3.1,14.0,177.0,46.2,35.65
2016,5,24,18,15,402.0,53.5,2.95,13.5,132.5,40.59,30.41
2016,5,24,18,30,321.0,44.0,2.8,13.0,88.0,34.68,24.66
2016,5,24,18,45,201.5,30.5,2.65,13.0,54.0,23.76,13.54
2016,5,24,19,0,82.0,17.0,2.5,13.0,20.0,13.4,0.0
2016,5,24,19,15,41.0,8.5,2.45,12.5,10.0,8.1,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,18.0,2.25,12.0,30.0,47.87,9.44
2016,5,25,5,30,222.0,36.0,2.4,12.0,60.0,108.26,74.83
2016,5,25,5,45,319.0,47.5,2.55,12.5,101.0,164.47,124.5
2016,5,25,6,0,416.0,59.0,2.7,13.0,142.0,234.08,185.15
2016,5,25,6,15,220.5,83.5,2.7,13.0,129.0,191.12,155.14
2016,5,25,6,30,25.0,108.0,2.7,13.0,116.0,122.42,98.87
2016,5,25,6,45,31.5,128.0,2.7,13.5,139.5,147.59,120.07
2016,5,25,7,0,38.0,148.0,2.7,14.0,163.0,173.33,141.18
2016,5,25,7,15,45.5,171.0,2.7,14.0,191.5,203.6,165.94
2016,5,25,7,30,53.0,194.0,2.7,14.0,220.0,234.43,190.77
2016,5,25,7,45,35.5,199.5,2.75,14.5,217.5,228.3,184.41
2016,5,25,8,0,18.0,205.0,2.8,15.0,215.0,212.18,170.04
2016,5,25,8,15,128.5,247.5,2.9,15.5,331.5,366.02,294.76
2016,5,25,8,30,239.0,290.0,3.0,16.0,448.0,520.42,414.15
2016,5,25,8,45,157.0,308.0,3.1,16.5,414.5,463.24,366.31
2016,5,25,9,0,75.0,326.0,3.2,17.0,381.0,399.86,314.27
2016,5,25,9,15,224.0,332.0,3.25,17.0,508.0,557.07,437.44
2016,5,25,9,30,373.0,338.0,3.3,17.0,635.0,721.02,559.66
2016,5,25,9,45,266.5,377.0,3.35,17.0,593.5,665.04,514.0
2016,5,25,10,0,160.0,416.0,3.4,17.0,552.0,591.51,456.55
2016,5,25,10,15,522.0,267.5,3.45,17.0,731.5,818.96,632.82
2016,5,25,10,30,884.0,119.0,3.5,17.0,911.0,1017.89,771.34
2016,5,25,10,45,587.0,282.0,3.55,17.0,813.0,903.88,689.04
2016,5,25,11,0,290.0,445.0,3.6,17.0,715.0,757.63,576.81
2016,5,25,11,15,593.0,284.0,3.6,17.0,845.0,904.02,690.67
2016,5,25,11,30,896.0,123.0,3.6,17.0,975.0,1021.61,771.73
2016,5,25,11,45,899.5,121.5,3.6,17.0,980.5,1011.96,763.97
2016,5,25,12,0,903.0,120.0,3.6,17.0,986.0,998.95,755.13
2016,5,25,12,15,902.5,120.0,3.6,17.0,984.0,980.29,742.56
2016,5,25,12,30,902.0,120.0,3.6,17.0,982.0,958.5,727.94
2016,5,25,12,45,893.0,124.0,3.65,17.0,970.0,929.79,708.91
2016,5,25,13,0,884.0,128.0,3.7,17.0,958.0,898.55,688.09
2016,5,25,13,15,880.5,127.0,3.75,17.0,941.0,864.98,665.51
2016,5,25,13,30,877.0,126.0,3.8,17.0,924.0,828.95,641.05
2016,5,25,13,45,876.0,122.0,3.85,17.5,901.5,789.8,613.01
2016,5,25,14,0,875.0,118.0,3.9,18.0,879.0,748.33,583.16
2016,5,25,14,15,867.5,116.5,3.95,18.0,848.5,702.52,549.93
2016,5,25,14,30,860.0,115.0,4.0,18.0,818.0,655.26,513.95
2016,5,25,14,45,854.0,111.0,4.05,18.0,783.0,605.46,475.17
2016,5,25,15,0,848.0,107.0,4.1,18.0,748.0,554.53,434.44
2016,5,25,15,15,836.0,105.0,4.1,17.5,707.0,501.5,391.52
2016,5,25,15,30,824.0,103.0,4.1,17.0,666.0,444.71,344.35
2016,5,25,15,45,809.5,99.5,4.1,17.0,621.5,388.99,295.99
2016,5,25,16,0,795.0,96.0,4.1,17.0,577.0,334.01,247.15
2016,5,25,16,15,774.0,92.5,4.05,16.5,529.0,278.3,197.7
2016,5,25,16,30,753.0,89.0,4.0,16.0,481.0,224.53,150.15
2016,5,25,16,45,725.5,85.0,3.95,16.0,431.0,171.56,105.46
2016,5,25,17,0,698.0,81.0,3.9,16.0,381.0,117.24,64.95
2016,5,25,17,15,660.0,76.5,3.8,15.5,330.5,69.61,40.47
2016,5,25,17,30,622.0,72.0,3.7,15.0,280.0,48.38,37.57
2016,5,25,17,45,563.0,66.5,3.6,14.5,230.5,46.42,35.91
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,44.39,34.05
2016,5,25,18,15,423.0,52.0,3.35,13.5,136.0,39.14,29.14
2016,5,25,18,30,342.0,43.0,3.2,13.0,91.0,33.62,23.77
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.5,23.73,13.69
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,14.19,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,20.0,2.75,13.0,29.5,46.01,10.94
2016,5,26,5,30,179.0,40.0,2.8,13.0,59.0,101.62,70.75
2016,5,26,5,45,271.5,53.0,2.9,13.0,99.5,155.63,118.18
2016,5,26,6,0,364.0,66.0,3.0,13.0,140.0,220.14,174.57
2016,5,26,6,15,428.5,75.5,3.0,13.5,186.5,278.62,226.02
2016,5,26,6,30,493.0,85.0,3.0,14.0,233.0,347.0,284.52
2016,5,26,6,45,541.0,92.5,3.0,14.5,282.5,407.82,335.45
2016,5,26,7,0,589.0,100.0,3.0,15.0,332.0,472.4,387.81
2016,5,26,7,15,623.5,105.5,2.95,15.0,382.0,529.62,433.42
2016,5,26,7,30,658.0,111.0,2.9,15.0,432.0,588.54,479.04
2016,5,26,7,45,686.5,115.0,2.9,15.5,481.0,642.76,519.09
2016,5,26,8,0,715.0,119.0,2.9,16.0,530.0,697.46,557.63
2016,5,26,8,15,735.5,123.0,2.85,16.5,576.5,745.83,589.8
2016,5,26,8,30,756.0,127.0,2.8,17.0,623.0,790.15,618.39
2016,5,26,8,45,773.5,129.0,2.8,17.5,666.0,831.76,644.86
2016,5,26,9,0,791.0,131.0,2.8,18.0,709.0,871.76,669.79
2016,5,26,9,15,803.0,133.5,2.75,18.0,747.5,905.33,690.88
2016,5,26,9,30,815.0,136.0,2.7,18.0,786.0,936.52,710.2
2016,5,26,9,45,818.0,141.5,2.7,18.5,816.5,959.66,723.04
2016,5,26,10,0,821.0,147.0,2.7,19.0,847.0,979.71,733.82
2016,5,26,10,15,828.5,148.5,2.7,19.5,873.5,996.79,742.65
2016,5,26,10,30,836.0,150.0,2.7,20.0,900.0,1010.74,749.46
2016,5,26,10,45,841.0,151.0,2.7,20.5,920.0,1018.39,752.22
2016,5,26,11,0,846.0,152.0,2.7,21.0,940.0,1013.29,746.79
2016,5,26,11,15,849.5,153.0,2.7,21.0,952.5,1012.84,746.1
2016,5,26,11,30,853.0,154.0,2.7,21.0,965.0,1009.1,743.33
2016,5,26,11,45,855.0,153.5,2.75,21.5,970.5,999.17,735.69
2016,5,26,12,0,857.0,153.0,2.8,22.0,976.0,986.07,726.13
2016,5,26,12,15,856.5,153.0,2.85,22.0,974.0,967.97,714.76
2016,5,26,12,30,856.0,153.0,2.9,22.0,972.0,946.94,701.5
2016,5,26,12,45,865.0,145.5,2.95,22.0,965.5,924.71,687.45
2016,5,26,13,0,874.0,138.0,3.0,22.0,959.0,899.23,671.18
2016,5,26,13,15,870.5,137.0,3.05,22.0,942.5,865.96,649.56
2016,5,26,13,30,867.0,136.0,3.1,22.0,926.0,830.26,626.17
2016,5,26,13,45,862.5,134.0,3.15,22.0,902.5,790.62,599.83
2016,5,26,14,0,858.0,132.0,3.2,22.0,879.0,748.96,571.8
2016,5,26,14,15,850.5,130.5,3.25,22.0,849.0,703.83,539.51
2016,5,26,14,30,843.0,129.0,3.3,22.0,819.0,657.3,505.02
2016,5,26,14,45,831.5,127.5,3.4,22.0,783.0,605.91,466.23
2016,5,26,15,0,820.0,126.0,3.5,22.0,747.0,554.58,426.34
2016,5,26,15,15,806.5,123.5,3.5,21.5,706.0,501.12,384.2
2016,5,26,15,30,793.0,121.0,3.5,21.0,665.0,447.84,340.83
2016,5,26,15,45,775.0,118.0,3.55,21.0,619.5,392.85,294.36
2016,5,26,16,0,757.0,115.0,3.6,21.0,574.0,339.04,247.8
2016,5,26,16,15,734.0,111.0,3.55,20.5,526.0,280.18,197.23
2016,5,26,16,30,711.0,107.0,3.5,20.0,478.0,227.4,151.68
2016,5,26,16,45,680.0,102.5,3.5,19.5,428.0,175.45,109.08
2016,5,26,17,0,649.0,98.0,3.5,19.0,378.0,127.07,74.02
2016,5,26,17,15,608.5,92.0,3.4,18.0,327.5,80.95,50.04
2016,5,26,17,30,568.0,86.0,3.3,17.0,277.0,59.26,46.84
2016,5,26,17,45,507.0,79.0,3.25,16.5,227.5,56.63,44.63
2016,5,26,18,0,446.0,72.0,3.2,16.0,178.0,53.88,42.15
2016,5,26,18,15,364.5,60.5,3.05,15.0,134.0,45.44,34.51
2016,5,26,18,30,283.0,49.0,2.9,14.0,90.0,37.58,27.14
2016,5,26,18,45,170.5,34.0,2.75,13.5,55.5,26.5,16.07
2016,5,26,19,0,58.0,19.0,2.6,13.0,21.0,15.88,0.0
2016,5,26,19,15,29.0,9.5,2.6,12.5,10.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,12.0,30.0,43.06,11.36
2016,5,27,5,30,176.0,41.0,2.2,12.0,60.0,101.88,71.49
2016,5,27,5,45,271.5,54.5,2.25,12.5,101.5,157.26,119.69
2016,5,27,6,0,367.0,68.0,2.3,13.0,143.0,223.45,176.98
2016,5,27,6,15,432.5,77.5,2.25,13.5,190.0,282.52,228.6
2016,5,27,6,30,498.0,87.0,2.2,14.0,237.0,351.39,287.02
2016,5,27,6,45,552.0,93.0,2.15,14.5,288.0,414.12,338.92
2016,5,27,7,0,606.0,99.0,2.1,15.0,339.0,481.12,392.45
2016,5,27,7,15,640.5,104.5,2.0,15.5,389.5,539.11,436.89
2016,5,27,7,30,675.0,110.0,1.9,16.0,440.0,598.77,480.93
2016,5,27,7,45,706.0,113.0,1.8,16.5,490.5,654.39,520.39
2016,5,27,8,0,737.0,116.0,1.7,17.0,541.0,710.62,557.84
2016,5,27,8,15,757.0,119.5,1.6,17.5,587.5,755.86,585.91
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,803.16,614.68
2016,5,27,8,45,795.5,124.0,1.4,19.0,677.5,845.19,637.77
2016,5,27,9,0,814.0,125.0,1.3,20.0,721.0,885.6,659.04
2016,5,27,9,15,825.5,127.0,1.25,20.5,759.0,918.75,676.92
2016,5,27,9,30,837.0,129.0,1.2,21.0,797.0,949.44,692.97
2016,5,27,9,45,852.5,127.0,1.2,21.5,831.0,968.85,702.47
2016,5,27,10,0,868.0,125.0,1.2,22.0,865.0,993.65,715.5
2016,5,27,10,15,874.0,126.0,1.2,22.5,891.5,1009.3,722.67
2016,5,27,10,30,880.0,127.0,1.2,23.0,918.0,1021.69,727.97
2016,5,27,10,45,886.5,126.5,1.3,24.0,938.0,1029.72,731.05
2016,5,27,11,0,893.0,126.0,1.4,25.0,958.0,1034.36,732.11
2016,5,27,11,15,895.5,127.0,1.55,25.0,970.5,1033.06,733.22
2016,5,27,11,30,898.0,128.0,1.7,25.0,983.0,1028.3,732.2
2016,5,27,11,45,900.5,127.0,1.85,25.5,988.5,1018.17,726.35
2016,5,27,12,0,903.0,126.0,2.0,26.0,994.0,1004.7,718.38
2016,5,27,12,15,902.0,126.0,2.15,26.0,991.5,985.59,708.16
2016,5,27,12,30,901.0,126.0,2.3,26.0,989.0,963.39,695.84
2016,5,27,12,45,898.0,126.0,2.45,26.5,978.5,936.39,678.9
2016,5,27,13,0,895.0,126.0,2.6,27.0,968.0,906.6,659.98
2016,5,27,13,15,891.0,125.5,2.7,27.0,951.0,872.84,639.15
2016,5,27,13,30,887.0,125.0,2.8,27.0,934.0,836.62,616.46
2016,5,27,13,45,880.0,124.5,2.95,27.0,909.5,795.8,590.63
2016,5,27,14,0,873.0,124.0,3.1,27.0,885.0,753.08,563.08
2016,5,27,14,15,865.0,122.5,3.15,26.5,854.5,707.08,532.27
2016,5,27,14,30,857.0,121.0,3.2,26.0,824.0,659.7,498.81
2016,5,27,14,45,845.5,119.5,3.3,26.0,787.5,609.07,461.19
2016,5,27,15,0,834.0,118.0,3.4,26.0,751.0,555.59,420.43
2016,5,27,15,15,821.0,115.5,3.4,25.5,710.0,501.75,378.68
2016,5,27,15,30,808.0,113.0,3.4,25.0,669.0,448.02,335.61
2016,5,27,15,45,790.5,110.5,3.45,25.0,623.5,392.93,289.7
2016,5,27,16,0,773.0,108.0,3.5,25.0,578.0,338.92,243.59
2016,5,27,16,15,751.5,104.5,3.45,24.5,530.0,284.33,196.92
2016,5,27,16,30,730.0,101.0,3.4,24.0,482.0,227.35,148.61
2016,5,27,16,45,699.5,97.0,3.35,23.5,432.0,174.84,106.03
2016,5,27,17,0,669.0,93.0,3.3,23.0,382.0,125.8,70.85
2016,5,27,17,15,630.0,87.0,3.15,22.0,331.5,78.57,46.35
2016,5,27,17,30,591.0,81.0,3.0,21.0,281.0,55.16,42.51
2016,5,27,17,45,535.5,74.0,2.85,20.5,232.0,52.32,40.15
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,49.33,37.5
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.5,43.4,32.18
2016,5,27,18,30,322.0,47.0,2.0,18.0,94.0,35.99,25.34
2016,5,27,18,45,210.0,33.0,1.7,17.5,59.0,25.68,15.25
2016,5,27,19,0,98.0,19.0,1.4,17.0,24.0,14.97,0.0
2016,5,27,19,15,49.0,9.5,1.3,16.5,12.0,9.05,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,115.0,18.5,0.8,14.5,31.0,49.56,14.88
2016,5,28,5,30,230.0,37.0,0.9,15.0,62.0,111.22,76.54
2016,5,28,5,45,322.0,48.5,1.05,15.5,103.5,166.32,124.29
2016,5,28,6,0,414.0,60.0,1.2,16.0,145.0,234.22,182.35
2016,5,28,6,15,476.5,68.5,1.3,16.5,192.5,294.36,234.13
2016,5,28,6,30,539.0,77.0,1.4,17.0,240.0,360.53,289.56
2016,5,28,6,45,585.5,83.0,1.55,17.5,290.0,421.02,339.18
2016,5,28,7,0,632.0,89.0,1.7,18.0,340.0,485.09,390.06
2016,5,28,7,15,665.0,94.5,1.75,18.5,390.5,543.21,434.4
2016,5,28,7,30,698.0,100.0,1.8,19.0,441.0,602.85,478.46
2016,5,28,7,45,724.5,103.5,1.85,20.0,490.5,656.66,515.86
2016,5,28,8,0,751.0,107.0,1.9,21.0,540.0,708.26,549.2
2016,5,28,8,15,770.0,110.5,1.9,21.5,587.0,756.15,579.82
2016,5,28,8,30,789.0,114.0,1.9,22.0,634.0,803.02,609.11
2016,5,28,8,45,804.0,117.0,1.9,23.0,677.0,844.55,632.99
2016,5,28,9,0,819.0,120.0,1.9,24.0,720.0,884.25,655.18
2016,5,28,9,15,831.0,122.0,1.9,24.5,758.5,918.0,674.34
2016,5,28,9,30,843.0,124.0,1.9,25.0,797.0,941.49,686.69
2016,5,28,9,45,708.5,208.0,1.95,25.5,789.5,929.43,676.7
2016,5,28,10,0,574.0,292.0,2.0,26.0,782.0,890.86,647.24
2016,5,28,10,15,723.5,212.0,2.0,26.0,849.0,964.55,697.21
2016,5,28,10,30,873.0,132.0,2.0,26.0,916.0,1019.58,730.61
2016,5,28,10,45,876.5,133.5,2.05,26.5,936.0,1026.57,732.91
2016,5,28,11,0,880.0,135.0,2.1,27.0,956.0,1030.17,733.69
2016,5,28,11,15,883.0,135.5,2.1,27.0,968.5,1028.85,732.39
2016,5,28,11,30,886.0,136.0,2.1,27.0,981.0,1024.13,729.12
2016,5,28,11,45,886.5,137.0,2.15,27.5,986.0,1014.07,721.8
2016,5,28,12,0,887.0,138.0,2.2,28.0,991.0,1000.74,712.56
2016,5,28,12,15,886.5,138.0,2.25,28.0,989.0,982.32,701.6
2016,5,28,12,30,886.0,138.0,2.3,28.0,987.0,960.86,688.76
2016,5,28,12,45,874.0,144.0,2.4,28.0,974.5,931.63,671.36
2016,5,28,13,0,862.0,150.0,2.5,28.0,962.0,900.05,652.31
2016,5,28,13,15,857.5,149.0,2.55,28.0,945.0,866.34,631.27
2016,5,28,13,30,853.0,148.0,2.6,28.0,928.0,830.32,608.52
2016,5,28,13,45,846.0,147.5,2.7,28.0,903.5,793.09,585.04
2016,5,28,14,0,839.0,147.0,2.8,28.0,879.0,750.79,557.62
2016,5,28,14,15,830.5,145.0,2.85,27.5,848.5,704.52,526.3
2016,5,28,14,30,822.0,143.0,2.9,27.0,818.0,657.03,493.21
2016,5,28,14,45,810.5,141.0,3.0,27.0,782.0,606.79,456.34
2016,5,28,15,0,799.0,139.0,3.1,27.0,746.0,556.07,418.02
2016,5,28,15,15,785.0,136.0,3.15,26.5,705.0,503.02,377.47
2016,5,28,15,30,771.0,133.0,3.2,26.0,664.0,450.25,335.76
2016,5,28,15,45,680.0,149.0,3.25,26.0,594.0,381.15,280.9
2016,5,28,16,0,589.0,165.0,3.3,26.0,524.0,324.57,235.45
2016,5,28,16,15,546.5,162.5,3.3,25.0,474.0,275.11,195.48
2016,5,28,16,30,504.0,160.0,3.3,24.0,424.0,229.56,158.87
2016,5,28,16,45,367.5,166.0,3.3,23.5,348.0,181.01,125.0
2016,5,28,17,0,231.0,172.0,3.3,23.0,272.0,152.9,109.83
2016,5,28,17,15,209.5,153.5,3.05,22.0,236.0,121.11,89.58
2016,5,28,17,30,188.0,135.0,2.8,21.0,200.0,105.22,85.63
2016,5,28,17,45,169.0,114.0,2.6,20.5,165.0,90.3,73.0
2016,5,28,18,0,150.0,93.0,2.4,20.0,130.0,74.94,59.69
2016,5,28,18,15,120.0,73.0,2.1,19.0,98.0,59.82,46.4
2016,5,28,18,30,90.0,53.0,1.8,18.0,66.0,44.32,32.51
2016,5,28,18,45,45.0,35.0,1.55,17.5,41.5,29.88,18.8
2016,5,28,19,0,0.0,17.0,1.3,17.0,17.0,15.76,0.0
2016,5,28,19,15,0.0,8.5,1.3,16.5,8.5,8.1,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,50.88,16.82
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,113.88,79.34
2016,5,29,5,45,329.5,49.5,2.4,13.5,106.0,169.79,128.39
2016,5,29,6,0,423.0,61.0,2.5,14.0,148.0,238.55,188.07
2016,5,29,6,15,486.5,69.0,2.45,14.5,196.0,299.08,241.05
2016,5,29,6,30,550.0,77.0,2.4,15.0,244.0,365.7,297.7
2016,5,29,6,45,596.5,83.0,2.35,15.5,294.5,426.74,348.24
2016,5,29,7,0,643.0,89.0,2.3,16.0,345.0,491.32,399.79
2016,5,29,7,15,676.0,94.0,2.25,16.5,396.0,549.38,444.46
2016,5,29,7,30,709.0,99.0,2.2,17.0,447.0,608.93,488.67
2016,5,29,7,45,734.5,103.0,2.15,18.0,496.5,663.03,526.17
2016,5,29,8,0,760.0,107.0,2.1,19.0,546.0,714.86,559.41
2016,5,29,8,15,779.0,110.0,2.1,19.5,593.0,762.52,590.2
2016,5,29,8,30,798.0,113.0,2.1,20.0,640.0,809.14,619.65
2016,5,29,8,45,813.0,116.0,2.1,20.5,683.0,850.95,645.24
2016,5,29,9,0,828.0,119.0,2.1,21.0,726.0,890.92,669.2
2016,5,29,9,15,839.0,121.0,2.15,21.5,764.0,923.97,688.72
2016,5,29,9,30,850.0,123.0,2.2,22.0,802.0,946.76,701.37
2016,5,29,9,45,858.5,125.0,2.3,22.5,835.0,971.94,716.19
2016,5,29,10,0,867.0,127.0,2.4,23.0,868.0,994.2,729.04
2016,5,29,10,15,873.5,128.0,2.45,23.0,894.5,1010.35,738.88
2016,5,29,10,30,880.0,129.0,2.5,23.0,921.0,1023.26,746.78
2016,5,29,10,45,883.0,131.0,2.65,23.5,940.5,1030.35,750.61
2016,5,29,11,0,886.0,133.0,2.8,24.0,960.0,1034.01,752.32
2016,5,29,11,15,889.0,133.5,2.85,24.0,972.5,1032.72,751.48
2016,5,29,11,30,892.0,134.0,2.9,24.0,985.0,1028.02,748.58
2016,5,29,11,45,890.5,135.5,2.95,24.0,989.5,1016.47,741.37
2016,5,29,12,0,889.0,137.0,3.0,24.0,994.0,1001.68,732.18
2016,5,29,12,15,889.0,137.5,3.0,24.0,992.0,984.23,720.92
2016,5,29,12,30,889.0,138.0,3.0,24.0,990.0,963.71,707.7
2016,5,29,12,45,878.0,143.0,3.05,24.5,978.0,934.43,687.77
2016,5,29,13,0,867.0,148.0,3.1,25.0,966.0,902.76,666.28
2016,5,29,13,15,863.5,147.5,3.15,25.0,949.0,870.26,645.46
2016,5,29,13,30,860.0,147.0,3.2,25.0,932.0,835.36,622.84
2016,5,29,13,45,854.5,145.5,3.25,25.0,908.5,795.76,596.82
2016,5,29,14,0,849.0,144.0,3.3,25.0,885.0,755.69,570.22
2016,5,29,14,15,841.0,142.0,3.3,24.5,855.0,709.41,538.03
2016,5,29,14,30,833.0,140.0,3.3,24.0,825.0,661.84,504.06
2016,5,29,14,45,824.5,137.0,3.3,24.0,789.5,612.02,466.55
2016,5,29,15,0,816.0,134.0,3.3,24.0,754.0,561.41,427.46
2016,5,29,15,15,802.0,131.0,3.25,23.5,713.0,507.56,385.51
2016,5,29,15,30,788.0,128.0,3.2,23.0,672.0,453.95,342.43
2016,5,29,15,45,773.0,123.5,3.15,23.0,627.5,399.16,296.59
2016,5,29,16,0,758.0,119.0,3.1,23.0,583.0,345.22,250.41
2016,5,29,16,15,735.0,115.0,3.05,22.5,534.5,286.22,200.36
2016,5,29,16,30,712.0,111.0,3.0,22.0,486.0,233.41,155.26
2016,5,29,16,45,685.0,105.5,2.95,22.0,436.0,181.22,112.31
2016,5,29,17,0,658.0,100.0,2.9,22.0,386.0,132.12,76.36
2016,5,29,17,15,617.5,93.5,2.75,21.0,335.0,85.03,51.22
2016,5,29,17,30,577.0,87.0,2.6,20.0,284.0,59.73,46.66
2016,5,29,17,45,523.0,79.0,2.5,19.5,235.0,56.27,43.77
2016,5,29,18,0,469.0,71.0,2.4,19.0,186.0,52.6,40.53
2016,5,29,18,15,388.5,60.5,2.25,18.0,141.0,45.32,34.03
2016,5,29,18,30,308.0,50.0,2.1,17.0,96.0,38.26,27.47
2016,5,29,18,45,198.0,35.5,2.0,16.0,60.5,27.61,17.19
2016,5,29,19,0,88.0,21.0,1.9,15.0,25.0,17.51,0.0
2016,5,29,19,15,44.0,10.5,2.0,14.5,12.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,8.0,1.5,11.0,9.0,11.56,0.0
2016,5,30,5,15,146.0,22.5,1.65,11.5,38.0,61.06,22.57
2016,5,30,5,30,266.0,37.0,1.8,12.0,67.0,120.45,84.12
2016,5,30,5,45,361.0,47.5,1.95,13.0,109.5,179.35,135.68
2016,5,30,6,0,456.0,58.0,2.1,14.0,152.0,247.74,194.89
2016,5,30,6,15,518.5,65.5,2.05,14.5,200.5,308.95,248.39
2016,5,30,6,30,581.0,73.0,2.0,15.0,249.0,376.13,305.3
2016,5,30,6,45,626.0,78.5,2.0,15.5,300.0,437.29,355.79
2016,5,30,7,0,671.0,84.0,2.0,16.0,351.0,501.81,407.11
2016,5,30,7,15,703.0,88.5,2.0,16.5,402.5,559.92,451.69
2016,5,30,7,30,735.0,93.0,2.0,17.0,454.0,617.34,494.3
2016,5,30,7,45,760.0,96.0,2.0,18.0,504.0,671.06,531.09
2016,5,30,8,0,785.0,99.0,2.0,19.0,554.0,724.78,565.77
2016,5,30,8,15,803.5,102.0,2.0,19.5,601.0,772.94,596.67
2016,5,30,8,30,822.0,105.0,2.0,20.0,648.0,819.98,626.2
2016,5,30,8,45,836.0,107.5,2.05,21.0,691.5,861.12,650.36
2016,5,30,9,0,850.0,110.0,2.1,22.0,735.0,893.45,668.22
2016,5,30,9,15,861.0,112.0,2.1,22.5,773.5,926.83,687.42
2016,5,30,9,30,872.0,114.0,2.1,23.0,812.0,957.68,704.73
2016,5,30,9,45,878.5,116.5,2.15,23.5,844.0,981.97,718.21
2016,5,30,10,0,885.0,119.0,2.2,24.0,876.0,1003.18,729.75
2016,5,30,10,15,891.0,120.5,2.25,24.0,902.5,1019.66,739.72
2016,5,30,10,30,897.0,122.0,2.3,24.0,929.0,1032.83,747.72
2016,5,30,10,45,901.5,122.5,2.35,24.5,949.0,1040.06,750.6
2016,5,30,11,0,906.0,123.0,2.4,25.0,969.0,1043.84,751.45
2016,5,30,11,15,908.0,123.5,2.4,25.5,981.5,1041.63,748.09
2016,5,30,11,30,910.0,124.0,2.4,26.0,994.0,1035.94,742.71
2016,5,30,11,45,910.5,124.5,2.45,26.5,998.5,1025.34,734.92
2016,5,30,12,0,911.0,125.0,2.5,27.0,1003.0,1011.4,725.15
2016,5,30,12,15,910.5,125.0,2.5,27.0,1001.0,992.77,713.42
2016,5,30,12,30,910.0,125.0,2.5,27.0,999.0,971.01,699.78
2016,5,30,12,45,905.0,126.5,2.55,27.5,988.0,943.56,681.59
2016,5,30,13,0,900.0,128.0,2.6,28.0,977.0,913.38,661.65
2016,5,30,13,15,896.0,127.5,2.65,28.0,960.0,879.62,640.6
2016,5,30,13,30,892.0,127.0,2.7,28.0,943.0,843.39,617.74
2016,5,30,13,45,887.5,125.0,2.8,28.0,919.5,803.11,592.24
2016,5,30,14,0,883.0,123.0,2.9,28.0,896.0,760.73,564.97
2016,5,30,14,15,875.5,121.5,2.95,27.5,865.5,714.82,534.69
2016,5,30,14,30,868.0,120.0,3.0,27.0,835.0,667.46,501.6
2016,5,30,14,45,859.5,117.5,3.1,27.0,799.0,617.37,464.75
2016,5,30,15,0,851.0,115.0,3.2,27.0,763.0,566.36,426.09
2016,5,30,15,15,838.0,112.5,3.25,26.5,721.5,509.49,382.62
2016,5,30,15,30,825.0,110.0,3.3,26.0,680.0,455.02,339.38
2016,5,30,15,45,810.0,106.5,3.4,26.0,635.0,399.22,293.21
2016,5,30,16,0,795.0,103.0,3.5,26.0,590.0,344.22,246.48
2016,5,30,16,15,773.5,99.5,3.45,25.5,541.5,288.49,199.0
2016,5,30,16,30,752.0,96.0,3.4,25.0,493.0,234.75,153.23
2016,5,30,16,45,726.0,91.5,3.4,24.5,443.0,181.71,109.97
2016,5,30,17,0,700.0,87.0,3.4,24.0,393.0,126.76,69.65
2016,5,30,17,15,662.0,82.0,3.15,23.0,342.0,78.55,44.07
2016,5,30,17,30,624.0,77.0,2.9,22.0,291.0,51.78,39.4
2016,5,30,17,45,572.5,70.0,2.7,21.5,241.5,48.78,36.92
2016,5,30,18,0,521.0,63.0,2.5,21.0,192.0,45.59,34.13
2016,5,30,18,15,443.0,54.5,2.2,20.0,146.5,40.84,29.88
2016,5,30,18,30,365.0,46.0,1.9,19.0,101.0,35.86,25.21
2016,5,30,18,45,249.5,33.5,1.6,18.0,64.5,26.0,15.81
2016,5,30,19,0,134.0,21.0,1.3,17.0,28.0,16.54,0.0
2016,5,30,19,15,67.0,10.5,1.3,16.5,14.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,13.12,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,38.5,63.37,24.43
2016,5,31,5,30,278.0,37.0,1.8,14.0,68.0,123.47,85.64
2016,5,31,5,45,371.0,47.0,1.95,14.5,111.0,181.94,136.84
2016,5,31,6,0,464.0,57.0,2.1,15.0,154.0,249.56,195.54
2016,5,31,6,15,526.5,64.0,2.0,15.5,202.5,310.59,248.67
2016,5,31,6,30,589.0,71.0,1.9,16.0,251.0,377.57,305.1
2016,5,31,6,45,633.0,76.5,1.85,16.5,302.0,438.54,355.04
2016,5,31,7,0,677.0,82.0,1.8,17.0,353.0,502.77,405.63
2016,5,31,7,15,708.5,86.5,1.75,18.0,404.0,560.8,448.72
2016,5,31,7,30,740.0,91.0,1.7,19.0,455.0,618.23,489.62
2016,5,31,7,45,764.5,94.0,1.7,20.0,504.5,671.76,525.61
2016,5,31,8,0,789.0,97.0,1.7,21.0,554.0,725.25,559.54
2016,5,31,8,15,807.0,100.0,1.7,21.5,601.0,773.14,589.74
2016,5,31,8,30,825.0,103.0,1.7,22.0,648.0,819.88,618.55
2016,5,31,8,45,839.0,105.5,1.75,22.5,691.5,854.66,639.3
2016,5,31,9,0,853.0,108.0,1.8,23.0,735.0,893.63,662.73
2016,5,31,9,15,864.0,110.0,1.85,23.5,773.5,927.11,682.23
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,958.04,699.97
2016,5,31,9,45,885.5,112.0,1.95,25.0,845.5,983.62,712.77
2016,5,31,10,0,896.0,112.0,2.0,26.0,879.0,1006.28,723.67
2016,5,31,10,15,902.5,113.0,2.1,26.0,905.5,1022.94,734.25
2016,5,31,10,30,909.0,114.0,2.2,26.0,932.0,1036.29,742.87
2016,5,31,10,45,913.0,115.0,2.3,26.5,952.0,1043.7,746.4
2016,5,31,11,0,917.0,116.0,2.4,27.0,972.0,1047.6,747.87
2016,5,31,11,15,919.5,116.5,2.4,27.5,985.0,1045.97,744.87
2016,5,31,11,30,922.0,117.0,2.4,28.0,998.0,1040.81,739.85
2016,5,31,11,45,923.0,117.5,2.45,28.5,1003.5,1030.69,732.41
2016,5,31,12,0,924.0,118.0,2.5,29.0,1009.0,1017.18,722.97
2016,5,31,12,15,924.0,118.0,2.5,29.0,1007.0,998.91,711.58
2016,5,31,12,30,924.0,118.0,2.5,29.0,1005.0,977.44,698.25
2016,5,31,12,45,925.0,115.5,2.5,29.5,996.5,951.39,680.68
2016,5,31,13,0,926.0,113.0,2.5,30.0,988.0,922.29,661.22
2016,5,31,13,15,923.0,112.5,2.55,30.0,971.5,888.73,640.58
2016,5,31,13,30,920.0,112.0,2.6,30.0,955.0,852.54,618.07
2016,5,31,13,45,915.0,111.0,2.7,30.0,931.5,811.89,592.7
2016,5,31,14,0,910.0,110.0,2.8,30.0,908.0,769.09,565.52
2016,5,31,14,15,903.5,109.0,2.8,30.0,878.0,723.31,534.92
2016,5,31,14,30,897.0,108.0,2.8,30.0,848.0,675.92,501.05
2016,5,31,14,45,888.0,106.5,2.85,30.0,811.5,625.18,464.13
2016,5,31,15,0,879.0,105.0,2.9,30.0,775.0,573.5,425.43
2016,5,31,15,15,867.5,103.0,2.9,29.5,734.0,519.45,384.46
2016,5,31,15,30,856.0,101.0,2.9,29.0,693.0,465.18,341.89
2016,5,31,15,45,840.0,98.5,2.95,29.0,647.5,404.56,292.79
2016,5,31,16,0,824.0,96.0,3.0,29.0,602.0,348.51,245.83
2016,5,31,16,15,804.0,93.0,2.9,28.0,553.5,292.04,198.61
2016,5,31,16,30,784.0,90.0,2.8,27.0,505.0,237.35,152.69
2016,5,31,16,45,757.0,86.5,2.75,26.5,454.0,183.18,108.83
2016,5,31,17,0,730.0,83.0,2.7,26.0,403.0,132.06,71.93
2016,5,31,17,15,693.5,78.0,2.45,25.0,351.5,77.65,41.77
2016,5,31,17,30,657.0,73.0,2.2,24.0,300.0,48.7,36.42
2016,5,31,17,45,605.0,67.0,1.95,23.0,249.5,46.35,34.59
2016,5,31,18,0,553.0,61.0,1.7,22.0,199.0,43.87,32.5
2016,5,31,18,15,475.5,53.0,1.5,21.0,152.5,39.47,28.59
2016,5,31,18,30,398.0,45.0,1.3,20.0,106.0,34.86,24.28
2016,5,31,18,45,278.0,33.0,1.15,19.0,68.5,26.15,15.95
2016,5,31,19,0,158.0,21.0,1.0,18.0,31.0,16.53,0.65
2016,5,31,19,15,79.0,10.5,1.05,17.5,15.5,10.01,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.8,13.0,10.0,14.82,0.0
2016,6,1,5,15,165.0,24.0,2.9,13.5,40.5,66.88,27.01
2016,6,1,5,30,295.0,38.0,3.0,14.0,71.0,129.88,90.43
2016,6,1,5,45,388.0,48.0,3.2,14.5,115.0,188.28,141.96
2016,6,1,6,0,481.0,58.0,3.4,15.0,159.0,256.84,201.91
2016,6,1,6,15,543.5,65.0,3.4,15.5,208.0,318.8,256.44
2016,6,1,6,30,606.0,72.0,3.4,16.0,257.0,386.68,314.48
2016,6,1,6,45,651.5,77.0,3.4,17.0,309.5,448.75,365.56
2016,6,1,7,0,697.0,82.0,3.4,18.0,362.0,514.19,417.36
2016,6,1,7,15,729.0,86.5,3.35,18.5,413.5,573.48,463.19
2016,6,1,7,30,761.0,91.0,3.3,19.0,465.0,632.18,507.07
2016,6,1,7,45,785.5,94.5,3.3,19.5,516.0,687.18,546.04
2016,6,1,8,0,810.0,98.0,3.3,20.0,567.0,742.08,583.14
2016,6,1,8,15,828.0,100.5,3.25,20.5,614.5,790.21,614.31
2016,6,1,8,30,846.0,103.0,3.2,21.0,662.0,837.11,643.99
2016,6,1,8,45,860.0,105.5,3.2,21.5,706.0,872.59,665.48
2016,6,1,9,0,874.0,108.0,3.2,22.0,750.0,912.17,689.58
2016,6,1,9,15,884.5,110.0,3.2,22.5,789.0,945.74,709.25
2016,6,1,9,30,895.0,112.0,3.2,23.0,828.0,976.67,727.01
2016,6,1,9,45,905.5,112.0,3.2,23.5,862.0,1002.64,741.34
2016,6,1,10,0,916.0,112.0,3.2,24.0,896.0,1025.63,753.68
2016,6,1,10,15,921.5,113.5,3.2,24.5,923.0,1042.09,761.76
2016,6,1,10,30,927.0,115.0,3.2,25.0,950.0,1055.12,767.71
2016,6,1,10,45,929.5,117.0,3.25,25.5,970.0,1062.15,770.33
2016,6,1,11,0,932.0,119.0,3.3,26.0,990.0,1065.58,770.8
2016,6,1,11,15,934.5,119.5,3.35,26.0,1003.0,1063.9,769.64
2016,6,1,11,30,937.0,120.0,3.4,26.0,1016.0,1058.65,766.35
2016,6,1,11,45,936.0,121.5,3.5,26.0,1020.5,1047.39,759.71
2016,6,1,12,0,935.0,123.0,3.6,26.0,1025.0,1032.72,750.94
2016,6,1,12,15,934.0,123.0,3.65,26.0,1023.0,1013.29,738.77
2016,6,1,12,30,933.0,123.0,3.7,26.0,1021.0,990.68,724.57
2016,6,1,12,45,918.5,131.0,3.75,26.5,1007.0,960.29,703.83
2016,6,1,13,0,904.0,139.0,3.8,27.0,993.0,927.47,681.51
2016,6,1,13,15,900.0,138.0,3.8,27.0,976.0,893.16,659.2
2016,6,1,13,30,896.0,137.0,3.8,27.0,959.0,856.38,635.1
2016,6,1,13,45,887.5,137.5,3.8,27.0,934.0,815.15,607.81
2016,6,1,14,0,879.0,138.0,3.8,27.0,909.0,772.1,579.04
2016,6,1,14,15,871.5,136.0,3.75,26.5,878.0,725.92,547.34
2016,6,1,14,30,864.0,134.0,3.7,26.0,847.0,678.3,513.33
2016,6,1,14,45,852.0,133.0,3.7,26.0,810.5,626.48,474.55
2016,6,1,15,0,840.0,132.0,3.7,26.0,774.0,574.57,434.68
2016,6,1,15,15,826.5,129.0,3.65,25.5,732.5,519.87,392.36
2016,6,1,15,30,813.0,126.0,3.6,25.0,691.0,465.32,348.82
2016,6,1,15,45,540.5,194.0,3.55,25.0,559.0,368.86,274.87
2016,6,1,16,0,268.0,262.0,3.5,25.0,427.0,304.7,228.0
2016,6,1,16,15,501.0,187.0,3.35,24.5,464.0,284.89,205.03
2016,6,1,16,30,734.0,112.0,3.2,24.0,501.0,241.48,159.85
2016,6,1,16,45,707.5,106.0,3.1,23.5,450.5,187.72,115.92
2016,6,1,17,0,681.0,100.0,3.0,23.0,400.0,136.99,78.65
2016,6,1,17,15,641.5,94.5,2.8,22.0,348.5,89.35,52.71
2016,6,1,17,30,602.0,89.0,2.6,21.0,297.0,61.09,47.63
