Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,551.0,80.5,2.45,20.5,247.0,57.26,44.45
2016,6,1,18,0,500.0,72.0,2.3,20.0,197.0,53.18,40.89
2016,6,1,18,15,420.5,62.0,2.05,19.0,151.0,47.41,35.75
2016,6,1,18,30,341.0,52.0,1.8,18.0,105.0,39.75,28.72
2016,6,1,18,45,230.0,37.5,1.6,17.0,68.0,29.14,18.66
2016,6,1,19,0,119.0,23.0,1.4,16.0,31.0,18.12,2.34
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.5,10.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.6,12.0,11.0,15.88,0.0
2016,6,2,5,15,174.5,23.5,1.75,12.5,42.0,68.26,28.52
2016,6,2,5,30,307.0,37.0,1.9,13.0,73.0,131.99,92.11
2016,6,2,5,45,403.0,47.0,2.1,13.5,117.5,191.92,144.87
2016,6,2,6,0,499.0,57.0,2.3,14.0,162.0,262.36,206.31
2016,6,2,6,15,561.0,64.0,2.2,14.5,211.5,325.01,261.14
2016,6,2,6,30,623.0,71.0,2.1,15.0,261.0,393.53,319.11
2016,6,2,6,45,319.0,105.5,2.05,16.0,204.0,298.09,243.18
2016,6,2,7,0,15.0,140.0,2.0,17.0,147.0,144.33,114.86
2016,6,2,7,15,52.5,172.5,1.95,17.5,198.0,208.89,167.87
2016,6,2,7,30,90.0,205.0,1.9,18.0,249.0,270.94,217.17
2016,6,2,7,45,198.0,220.0,1.9,19.0,331.0,377.15,300.74
2016,6,2,8,0,306.0,235.0,1.9,20.0,413.0,493.53,388.45
2016,6,2,8,15,581.0,168.5,1.85,20.5,540.5,669.47,520.51
2016,6,2,8,30,856.0,102.0,1.8,21.0,668.0,843.97,639.43
2016,6,2,8,45,869.5,104.5,1.8,21.5,712.0,879.38,658.65
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,918.81,681.69
2016,6,2,9,15,616.5,227.5,1.8,22.5,692.0,835.41,622.15
2016,6,2,9,30,350.0,348.0,1.8,23.0,628.0,707.92,526.78
2016,6,2,9,45,628.0,234.0,1.8,24.0,762.5,877.21,646.78
2016,6,2,10,0,906.0,120.0,1.8,25.0,897.0,1023.98,736.36
2016,6,2,10,15,912.0,121.5,1.85,25.5,923.5,1040.77,743.47
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,1054.18,750.04
2016,6,2,10,45,921.0,124.0,1.95,26.5,969.5,1060.59,752.38
2016,6,2,11,0,924.0,125.0,2.0,27.0,989.0,1063.47,752.7
2016,6,2,11,15,926.5,125.5,2.0,27.0,1002.0,1061.78,751.17
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,1056.56,747.62
2016,6,2,11,45,928.5,127.0,2.05,27.5,1019.5,1045.37,739.69
2016,6,2,12,0,928.0,128.0,2.1,28.0,1024.0,1030.79,729.8
2016,6,2,12,15,927.5,127.5,2.15,28.0,1021.5,1011.49,718.49
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,989.03,705.21
2016,6,2,12,45,931.5,122.0,2.3,28.5,1011.0,963.77,689.28
2016,6,2,13,0,936.0,117.0,2.4,29.0,1003.0,935.29,671.21
2016,6,2,13,15,932.5,116.5,2.4,29.0,985.5,901.07,649.8
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,864.24,626.59
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,822.56,599.18
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,778.8,570.17
2016,6,2,14,15,909.5,113.0,2.5,30.0,888.0,732.12,539.2
2016,6,2,14,30,902.0,112.0,2.5,30.0,857.0,683.89,505.03
2016,6,2,14,45,892.0,110.0,2.55,30.0,820.0,631.95,467.61
2016,6,2,15,0,882.0,108.0,2.6,30.0,783.0,579.17,428.44
2016,6,2,15,15,869.5,106.0,2.6,29.5,741.5,524.54,387.33
2016,6,2,15,30,857.0,104.0,2.6,29.0,700.0,469.79,344.68
2016,6,2,15,45,841.0,101.5,2.65,28.5,654.0,409.23,296.47
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,353.17,250.13
2016,6,2,16,15,804.0,95.5,2.7,27.5,558.5,295.98,202.06
2016,6,2,16,30,783.0,92.0,2.7,27.0,509.0,240.69,155.43
2016,6,2,16,45,755.5,88.5,2.7,26.5,458.0,186.51,111.53
2016,6,2,17,0,728.0,85.0,2.7,26.0,407.0,135.44,74.43
2016,6,2,17,15,691.0,80.0,2.55,25.0,355.0,80.97,43.65
2016,6,2,17,30,654.0,75.0,2.4,24.0,303.0,50.05,37.57
2016,6,2,17,45,602.5,69.0,2.3,23.5,252.5,47.77,35.73
2016,6,2,18,0,551.0,63.0,2.2,23.0,202.0,45.36,33.65
2016,6,2,18,15,475.0,54.5,1.9,21.5,155.5,40.59,29.51
2016,6,2,18,30,399.0,46.0,1.6,20.0,109.0,35.58,24.93
2016,6,2,18,45,284.0,34.0,1.35,19.0,71.0,26.91,16.72
2016,6,2,19,0,169.0,22.0,1.1,18.0,33.0,17.3,2.75
2016,6,2,19,15,84.5,11.0,1.05,17.5,16.5,10.48,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,15.0,11.0,17.68,0.0
2016,6,3,5,15,186.0,23.0,0.9,15.5,42.0,70.01,29.52
2016,6,3,5,30,318.0,36.0,1.0,16.0,73.0,133.78,92.06
2016,6,3,5,45,408.0,45.5,1.1,16.5,116.5,191.79,142.56
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,259.64,200.81
2016,6,3,6,15,558.0,61.5,1.15,17.5,209.0,320.72,253.14
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,387.45,308.28
2016,6,3,6,45,658.5,73.5,1.1,18.5,309.0,447.91,356.8
2016,6,3,7,0,699.0,79.0,1.1,19.0,360.0,511.25,405.62
2016,6,3,7,15,729.5,83.0,1.05,19.5,411.0,567.34,446.88
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,626.34,488.53
2016,6,3,7,45,782.0,90.5,0.95,21.0,511.5,679.41,522.37
2016,6,3,8,0,804.0,94.0,0.9,22.0,561.0,732.21,554.08
2016,6,3,8,15,821.5,97.0,0.85,23.0,608.0,780.25,581.44
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,827.06,607.13
2016,6,3,8,45,851.5,102.0,0.8,25.0,697.5,860.59,624.31
2016,6,3,9,0,864.0,104.0,0.8,26.0,740.0,898.06,643.82
2016,6,3,9,15,874.0,106.0,0.85,27.0,778.0,930.96,660.92
2016,6,3,9,30,884.0,108.0,0.9,28.0,816.0,961.25,676.25
2016,6,3,9,45,899.0,105.0,0.95,29.5,850.5,988.2,688.03
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,1012.4,698.0
2016,6,3,10,15,668.0,236.0,0.95,31.5,818.0,932.82,646.52
2016,6,3,10,30,422.0,370.0,0.9,32.0,751.0,824.75,571.34
2016,6,3,10,45,675.5,239.0,0.9,32.5,863.5,947.45,653.0
2016,6,3,11,0,929.0,108.0,0.9,33.0,976.0,1050.99,710.8
2016,6,3,11,15,931.0,108.5,1.0,33.0,988.5,1049.03,709.82
2016,6,3,11,30,933.0,109.0,1.1,33.0,1001.0,1043.52,708.23
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.0,1032.53,703.44
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,1018.14,696.63
2016,6,3,12,15,931.0,111.0,1.4,33.0,1008.5,999.0,686.92
2016,6,3,12,30,930.0,111.0,1.5,33.0,1006.0,976.69,675.21
2016,6,3,12,45,914.0,119.5,1.6,33.0,992.0,945.78,658.09
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,912.53,639.31
2016,6,3,13,15,894.0,127.5,1.8,33.0,961.0,879.07,620.1
2016,6,3,13,30,890.0,127.0,1.9,33.0,944.0,843.15,599.01
2016,6,3,13,45,884.0,126.0,2.0,33.0,920.0,802.92,574.79
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,760.71,548.87
2016,6,3,14,15,870.0,123.5,2.15,33.0,865.5,714.9,518.85
2016,6,3,14,30,862.0,122.0,2.2,33.0,835.0,667.67,486.23
2016,6,3,14,45,852.0,120.0,2.3,33.0,799.0,617.62,450.94
2016,6,3,15,0,842.0,118.0,2.4,33.0,763.0,566.79,413.95
2016,6,3,15,15,829.0,115.5,2.4,32.5,722.0,510.62,372.48
2016,6,3,15,30,816.0,113.0,2.4,32.0,681.0,456.77,331.21
2016,6,3,15,45,799.0,110.0,2.4,32.0,636.0,401.26,286.79
2016,6,3,16,0,782.0,107.0,2.4,32.0,591.0,346.76,242.04
2016,6,3,16,15,760.5,103.5,2.35,31.5,542.5,291.84,196.78
2016,6,3,16,30,739.0,100.0,2.3,31.0,494.0,238.92,153.04
2016,6,3,16,45,710.5,96.0,2.3,30.5,444.0,181.98,107.97
2016,6,3,17,0,682.0,92.0,2.3,30.0,394.0,132.53,72.55
2016,6,3,17,15,644.0,86.5,2.05,29.0,343.5,84.89,46.75
2016,6,3,17,30,606.0,81.0,1.8,28.0,293.0,54.47,40.63
2016,6,3,17,45,554.0,74.0,1.6,27.0,244.0,51.61,38.44
2016,6,3,18,0,502.0,67.0,1.4,26.0,195.0,48.57,35.94
2016,6,3,18,15,427.5,57.5,1.3,25.0,149.5,43.07,31.17
2016,6,3,18,30,353.0,48.0,1.2,24.0,104.0,37.27,25.93
2016,6,3,18,45,247.0,35.5,1.1,23.0,68.0,27.47,16.91
2016,6,3,19,0,141.0,23.0,1.0,22.0,32.0,18.07,3.7
2016,6,3,19,15,70.5,11.5,0.95,21.5,16.0,10.96,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,17.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.86,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,12.05,1.32
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,21.34,11.51
2016,6,4,5,45,0.0,37.0,0.75,19.5,37.0,34.38,22.78
2016,6,4,6,0,0.0,51.0,0.7,20.0,51.0,47.76,34.2
2016,6,4,6,15,0.0,67.5,0.95,20.5,67.5,63.77,47.61
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,79.75,60.77
2016,6,4,6,45,0.0,100.5,1.45,21.5,100.5,95.72,73.67
2016,6,4,7,0,0.0,117.0,1.7,22.0,117.0,111.68,86.32
2016,6,4,7,15,13.0,149.5,1.7,22.0,156.0,152.3,119.02
2016,6,4,7,30,26.0,182.0,1.7,22.0,195.0,194.22,152.19
2016,6,4,7,45,58.5,216.0,1.7,22.5,249.0,262.11,205.14
2016,6,4,8,0,91.0,250.0,1.7,23.0,303.0,324.94,252.78
2016,6,4,8,15,104.5,274.5,1.7,23.0,340.0,364.29,281.8
2016,6,4,8,30,118.0,299.0,1.7,23.0,377.0,415.4,319.08
2016,6,4,8,45,187.5,316.0,1.7,23.5,450.0,496.73,378.7
2016,6,4,9,0,257.0,333.0,1.7,24.0,523.0,593.59,447.14
2016,6,4,9,15,143.5,323.5,1.75,24.0,430.5,471.61,356.26
2016,6,4,9,30,30.0,314.0,1.8,24.0,338.0,343.88,259.48
2016,6,4,9,45,29.5,325.0,1.9,24.5,350.0,354.32,266.94
2016,6,4,10,0,29.0,336.0,2.0,25.0,362.0,364.57,273.6
2016,6,4,10,15,37.0,362.5,2.05,25.0,396.0,399.16,298.69
2016,6,4,10,30,45.0,389.0,2.1,25.0,430.0,433.53,323.28
2016,6,4,10,45,111.0,428.5,2.15,25.0,532.0,550.78,408.34
2016,6,4,11,0,177.0,468.0,2.2,25.0,634.0,655.39,481.72
2016,6,4,11,15,292.0,438.0,2.25,25.5,716.0,746.26,545.32
2016,6,4,11,30,407.0,408.0,2.3,26.0,798.0,832.09,603.94
2016,6,4,11,45,378.0,426.0,2.4,26.5,789.5,805.96,584.35
2016,6,4,12,0,349.0,444.0,2.5,27.0,781.0,786.01,569.63
2016,6,4,12,15,278.0,463.5,2.5,27.5,732.0,726.55,526.77
2016,6,4,12,30,207.0,483.0,2.5,28.0,683.0,663.08,481.19
2016,6,4,12,45,117.5,427.0,2.5,28.5,540.5,519.08,379.71
2016,6,4,13,0,28.0,371.0,2.5,29.0,398.0,376.29,276.23
2016,6,4,13,15,246.0,370.0,2.45,29.0,597.0,561.93,414.54
2016,6,4,13,30,464.0,369.0,2.4,29.0,796.0,726.48,529.94
2016,6,4,13,45,654.0,252.5,2.4,29.5,837.0,744.71,544.75
2016,6,4,14,0,844.0,136.0,2.4,30.0,878.0,746.14,548.15
2016,6,4,14,15,836.5,134.0,2.35,30.0,848.5,701.66,517.03
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,655.3,483.93
2016,6,4,14,45,823.5,127.5,2.3,30.0,785.0,606.48,448.61
2016,6,4,15,0,818.0,123.0,2.3,30.0,751.0,556.59,411.53
2016,6,4,15,15,805.5,120.5,2.3,29.5,711.0,504.16,372.23
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,451.78,331.61
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,398.01,288.06
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,344.89,243.9
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,290.59,198.74
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,233.85,151.67
2016,6,4,16,45,698.0,97.0,2.3,27.5,440.0,181.66,109.61
2016,6,4,17,0,672.0,92.0,2.3,27.0,391.0,132.4,73.66
2016,6,4,17,15,635.5,86.5,2.25,26.0,341.0,85.38,47.61
2016,6,4,17,30,599.0,81.0,2.2,25.0,291.0,54.35,41.07
2016,6,4,17,45,550.0,73.5,2.15,24.5,242.5,51.09,38.42
2016,6,4,18,0,501.0,66.0,2.1,24.0,194.0,47.61,35.44
2016,6,4,18,15,429.0,57.0,2.0,22.5,149.5,42.53,31.06
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,37.17,26.21
2016,6,4,18,45,254.5,35.0,1.85,20.0,68.5,27.04,16.85
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,17.24,3.98
2016,6,4,19,15,76.0,11.0,1.95,18.5,16.0,10.48,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,18.11,0.0
2016,6,5,5,15,177.0,23.0,1.7,13.5,41.0,68.1,30.02
2016,6,5,5,30,297.0,36.0,1.8,14.0,71.0,128.0,89.05
2016,6,5,5,45,385.5,46.0,1.95,14.5,114.0,184.79,138.92
2016,6,5,6,0,474.0,56.0,2.1,15.0,157.0,251.29,196.81
2016,6,5,6,15,237.0,71.5,2.1,15.5,122.0,190.21,152.68
2016,6,5,6,30,0.0,87.0,2.1,16.0,87.0,82.82,64.47
2016,6,5,6,45,0.0,104.5,2.1,17.0,104.5,99.81,78.45
2016,6,5,7,0,0.0,122.0,2.1,18.0,122.0,116.79,91.95
2016,6,5,7,15,0.0,127.0,2.05,18.5,127.0,121.03,94.92
2016,6,5,7,30,0.0,132.0,2.0,19.0,132.0,125.41,97.98
2016,6,5,7,45,12.5,173.5,2.0,19.5,181.0,175.7,138.29
2016,6,5,8,0,25.0,215.0,2.0,20.0,230.0,227.32,178.66
2016,6,5,8,15,50.0,251.5,2.0,20.5,284.0,295.32,231.18
2016,6,5,8,30,75.0,288.0,2.0,21.0,338.0,356.11,276.85
2016,6,5,8,45,97.0,315.0,2.05,22.0,383.5,405.29,312.31
2016,6,5,9,0,119.0,342.0,2.1,23.0,429.0,467.24,356.24
2016,6,5,9,15,495.0,227.5,2.2,23.5,620.5,717.73,544.81
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,953.66,703.47
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,981.46,718.17
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,1006.55,733.16
2016,6,5,10,15,906.5,110.0,2.7,25.0,907.5,1022.45,743.2
2016,6,5,10,30,912.0,111.0,2.8,25.0,934.0,1035.02,751.27
2016,6,5,10,45,915.0,112.5,2.9,25.5,953.5,1042.17,754.51
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,1045.8,755.62
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,1044.39,754.67
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,1039.48,751.63
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,1029.12,745.21
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,1015.38,736.72
2016,6,5,12,15,923.5,116.0,3.25,26.0,1007.5,996.91,725.24
2016,6,5,12,30,923.0,116.0,3.3,26.0,1006.0,975.28,711.75
2016,6,5,12,45,914.5,120.0,3.35,26.5,994.5,947.12,692.6
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,916.34,671.75
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,883.62,650.57
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,848.34,627.58
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,808.97,601.66
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,767.44,574.06
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,722.2,543.99
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,675.38,510.81
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,625.11,473.24
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,573.89,433.97
2016,6,5,15,15,850.0,110.0,3.35,25.5,734.0,520.64,392.72
2016,6,5,15,30,838.0,108.0,3.3,25.0,693.0,463.65,347.42
2016,6,5,15,45,823.5,105.0,3.3,25.0,648.5,408.01,301.17
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,353.07,254.31
2016,6,5,16,15,788.5,98.5,3.25,24.5,555.5,296.97,206.4
2016,6,5,16,30,768.0,95.0,3.2,24.0,507.0,242.71,159.91
2016,6,5,16,45,742.5,90.5,3.15,23.5,457.0,188.88,115.49
2016,6,5,17,0,717.0,86.0,3.1,23.0,407.0,133.23,73.68
2016,6,5,17,15,681.0,81.5,2.95,22.0,355.5,84.44,46.11
2016,6,5,17,30,645.0,77.0,2.8,21.0,304.0,51.31,39.14
2016,6,5,17,45,596.5,70.0,2.7,20.5,254.5,48.3,36.66
2016,6,5,18,0,548.0,63.0,2.6,20.0,205.0,45.08,33.87
2016,6,5,18,15,475.5,55.0,2.5,19.0,158.5,40.75,30.01
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,36.21,25.76
2016,6,5,18,45,294.0,35.0,2.3,17.5,74.0,27.59,17.57
2016,6,5,19,0,185.0,23.0,2.2,17.0,36.0,18.05,5.05
2016,6,5,19,15,92.5,11.5,2.3,16.5,18.0,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,18.54,0.0
2016,6,6,5,15,180.0,22.5,2.95,14.5,41.0,68.04,30.15
2016,6,6,5,30,300.0,35.0,3.0,15.0,71.0,127.62,88.45
2016,6,6,5,45,385.0,44.5,3.05,15.5,112.5,182.85,137.13
2016,6,6,6,0,470.0,54.0,3.1,16.0,154.0,247.39,193.53
2016,6,6,6,15,527.0,61.0,3.05,16.0,201.0,306.06,245.54
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,370.15,300.84
2016,6,6,6,45,292.0,91.0,3.0,16.5,181.0,266.48,218.18
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,108.6,85.39
2016,6,6,7,15,6.0,141.0,2.95,17.5,144.0,139.07,110.38
2016,6,6,7,30,12.0,168.0,2.9,18.0,174.0,170.14,135.19
2016,6,6,7,45,36.5,204.5,2.9,19.0,225.5,233.48,185.56
2016,6,6,8,0,61.0,241.0,2.9,20.0,277.0,291.94,230.72
2016,6,6,8,15,175.5,262.5,2.95,20.5,377.0,418.36,329.98
2016,6,6,8,30,290.0,284.0,3.0,21.0,477.0,553.86,432.04
2016,6,6,8,45,557.0,195.0,3.05,21.5,595.0,715.09,554.11
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,863.21,656.51
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.0,895.56,676.16
2016,6,6,9,30,845.0,110.0,3.1,22.0,787.0,925.48,694.97
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.0,949.83,708.98
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,971.29,721.06
2016,6,6,10,15,867.0,114.0,3.25,23.0,877.0,987.21,730.91
2016,6,6,10,30,873.0,115.0,3.3,23.0,903.0,999.96,738.78
2016,6,6,10,45,877.5,116.0,3.35,23.5,922.5,1007.93,742.18
2016,6,6,11,0,882.0,117.0,3.4,24.0,942.0,1012.54,743.52
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.0,1011.27,742.19
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,1006.62,738.81
2016,6,6,11,45,888.0,118.0,3.45,24.5,973.5,996.65,731.01
2016,6,6,12,0,889.0,118.0,3.5,25.0,979.0,983.45,721.23
2016,6,6,12,15,889.0,118.0,3.5,25.0,977.5,966.12,709.89
2016,6,6,12,30,889.0,118.0,3.5,25.0,976.0,945.74,696.61
2016,6,6,12,45,879.5,123.0,3.55,25.0,964.5,918.49,679.1
2016,6,6,13,0,870.0,128.0,3.6,25.0,953.0,888.77,659.9
2016,6,6,13,15,867.0,127.0,3.6,25.0,937.0,856.75,638.78
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,822.3,615.9
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.0,783.61,590.18
2016,6,6,14,0,853.0,124.0,3.7,25.0,875.0,742.98,562.87
2016,6,6,14,15,846.0,122.5,3.7,24.5,846.5,699.09,532.89
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,653.76,500.22
2016,6,6,14,45,829.0,119.5,3.75,24.0,783.0,605.39,463.62
2016,6,6,15,0,819.0,118.0,3.8,24.0,748.0,554.03,423.87
2016,6,6,15,15,807.0,115.5,3.8,23.5,708.5,501.91,383.08
2016,6,6,15,30,795.0,113.0,3.8,23.0,669.0,449.79,340.96
2016,6,6,15,45,779.0,110.5,3.8,23.0,625.5,396.34,295.98
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,343.78,250.69
2016,6,6,16,15,742.5,104.5,3.75,22.5,535.5,290.26,204.55
2016,6,6,16,30,722.0,101.0,3.7,22.0,489.0,234.31,156.52
2016,6,6,16,45,696.0,96.5,3.65,21.5,440.5,182.65,113.51
2016,6,6,17,0,670.0,92.0,3.6,21.0,392.0,133.9,76.71
2016,6,6,17,15,634.0,86.5,3.55,20.0,342.5,86.98,49.52
2016,6,6,17,30,598.0,81.0,3.5,19.0,293.0,54.17,41.98
2016,6,6,17,45,550.5,74.0,3.45,18.5,245.0,51.32,39.62
2016,6,6,18,0,503.0,67.0,3.4,18.0,197.0,48.28,36.96
2016,6,6,18,15,431.5,58.0,3.3,17.5,152.5,43.23,32.38
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,37.91,27.35
2016,6,6,18,45,259.5,36.5,3.1,16.5,71.5,28.19,18.2
2016,6,6,19,0,159.0,24.0,3.0,16.0,35.0,18.82,6.04
2016,6,6,19,15,79.5,12.0,3.0,15.5,17.5,11.44,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,16.27,0.0
2016,6,7,5,15,156.5,24.0,2.35,14.0,40.0,64.98,29.34
2016,6,7,5,30,268.0,38.0,2.4,14.0,69.0,120.94,84.38
2016,6,7,5,45,358.5,48.0,2.45,14.5,111.0,177.88,134.03
2016,6,7,6,0,449.0,58.0,2.5,15.0,153.0,243.58,191.13
2016,6,7,6,15,224.5,59.0,2.45,15.5,106.5,169.99,136.29
2016,6,7,6,30,0.0,60.0,2.4,16.0,60.0,55.8,41.76
2016,6,7,6,45,0.0,72.0,2.4,16.5,72.0,67.12,51.26
2016,6,7,7,0,0.0,84.0,2.4,17.0,84.0,78.59,60.62
2016,6,7,7,15,2.0,121.0,2.4,17.5,122.0,116.21,91.48
2016,6,7,7,30,4.0,158.0,2.4,18.0,160.0,154.43,122.17
2016,6,7,7,45,9.0,178.5,2.4,18.5,184.0,178.24,140.79
2016,6,7,8,0,14.0,199.0,2.4,19.0,208.0,202.44,159.48
2016,6,7,8,15,10.0,197.0,2.4,19.5,204.0,196.94,154.17
2016,6,7,8,30,6.0,195.0,2.4,20.0,200.0,191.34,148.9
2016,6,7,8,45,18.0,240.0,2.4,20.5,254.0,246.58,191.8
2016,6,7,9,0,30.0,285.0,2.4,21.0,308.0,313.97,242.84
2016,6,7,9,15,131.5,331.0,2.45,21.5,436.5,468.22,360.35
2016,6,7,9,30,233.0,377.0,2.5,22.0,565.0,615.05,467.0
2016,6,7,9,45,554.5,244.5,2.6,22.5,714.5,815.63,614.83
2016,6,7,10,0,876.0,112.0,2.7,23.0,864.0,984.67,727.09
2016,6,7,10,15,882.5,113.5,2.8,23.0,890.5,1001.83,736.7
2016,6,7,10,30,889.0,115.0,2.9,23.0,917.0,1015.77,745.73
2016,6,7,10,45,890.5,117.5,3.0,23.5,936.0,1022.37,748.65
2016,6,7,11,0,892.0,120.0,3.1,24.0,955.0,1025.53,749.47
2016,6,7,11,15,895.0,120.5,3.2,24.0,968.0,1024.73,749.3
2016,6,7,11,30,898.0,121.0,3.3,24.0,981.0,1020.52,747.03
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.0,1010.95,739.9
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,998.08,730.72
2016,6,7,12,15,901.0,121.0,3.55,25.0,992.0,980.56,719.64
2016,6,7,12,30,901.0,121.0,3.6,25.0,991.0,959.94,706.57
2016,6,7,12,45,901.5,119.5,3.65,25.0,982.5,935.34,690.86
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,907.8,673.16
2016,6,7,13,15,899.0,117.5,3.75,24.5,958.5,875.37,653.35
2016,6,7,13,30,896.0,117.0,3.8,24.0,943.0,840.39,631.61
2016,6,7,13,45,889.0,117.5,3.85,24.0,919.5,800.83,605.22
2016,6,7,14,0,882.0,118.0,3.9,24.0,896.0,759.33,577.25
2016,6,7,14,15,875.5,116.5,3.9,23.5,866.5,714.64,546.97
2016,6,7,14,30,869.0,115.0,3.9,23.0,837.0,668.39,513.52
2016,6,7,14,45,856.0,115.0,3.95,23.0,801.0,618.21,475.38
2016,6,7,15,0,843.0,115.0,4.0,23.0,765.0,567.5,435.84
2016,6,7,15,15,831.0,113.0,3.95,22.5,725.0,512.33,392.53
2016,6,7,15,30,819.0,111.0,3.9,22.0,685.0,459.42,349.54
2016,6,7,15,45,800.5,109.0,3.9,21.5,640.0,404.17,303.55
2016,6,7,16,0,782.0,107.0,3.9,21.0,595.0,350.05,257.25
2016,6,7,16,15,761.5,103.5,3.8,20.5,547.0,295.48,209.79
2016,6,7,16,30,741.0,100.0,3.7,20.0,499.0,242.77,163.84
2016,6,7,16,45,710.5,97.0,3.65,19.5,449.0,186.24,116.7
2016,6,7,17,0,680.0,94.0,3.6,19.0,399.0,137.35,79.63
2016,6,7,17,15,643.0,88.5,3.5,18.5,349.0,89.78,51.56
2016,6,7,17,30,606.0,83.0,3.4,18.0,299.0,55.68,43.48
2016,6,7,17,45,550.0,77.0,3.3,17.5,249.5,53.7,41.88
2016,6,7,18,0,494.0,71.0,3.2,17.0,200.0,51.62,40.07
2016,6,7,18,15,420.5,61.5,3.05,16.5,155.0,46.27,35.2
2016,6,7,18,30,347.0,52.0,2.9,16.0,110.0,39.49,28.87
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.5,30.14,19.99
2016,6,7,19,0,133.0,26.0,2.6,15.0,35.0,20.42,7.53
2016,6,7,19,15,66.5,13.0,2.55,14.5,17.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,21.99,0.0
2016,6,8,5,15,206.0,23.5,2.65,13.0,44.0,75.61,34.76
2016,6,8,5,30,335.0,36.0,2.7,13.0,75.0,137.44,95.97
2016,6,8,5,45,424.0,44.5,2.75,13.5,118.5,194.79,146.95
2016,6,8,6,0,513.0,53.0,2.8,14.0,162.0,261.8,205.91
2016,6,8,6,15,256.5,73.5,2.8,14.5,128.0,200.33,161.71
2016,6,8,6,30,0.0,94.0,2.8,15.0,94.0,90.03,70.82
2016,6,8,6,45,1.0,112.0,2.85,15.5,112.5,108.06,85.86
2016,6,8,7,0,2.0,130.0,2.9,16.0,131.0,126.16,100.54
2016,6,8,7,15,58.0,169.0,2.95,16.0,197.5,208.04,168.69
2016,6,8,7,30,114.0,208.0,3.0,16.0,264.0,298.81,242.43
2016,6,8,7,45,121.0,231.5,3.05,16.5,296.5,333.48,268.76
2016,6,8,8,0,128.0,255.0,3.1,17.0,329.0,368.33,294.92
2016,6,8,8,15,269.5,253.5,3.15,17.0,427.0,494.25,394.94
2016,6,8,8,30,411.0,252.0,3.2,17.0,525.0,630.73,499.25
2016,6,8,8,45,407.5,273.0,3.3,17.5,558.0,663.09,520.29
2016,6,8,9,0,404.0,294.0,3.4,18.0,591.0,693.6,540.32
2016,6,8,9,15,353.5,327.5,3.45,18.0,598.0,681.33,528.92
2016,6,8,9,30,303.0,361.0,3.5,18.0,605.0,676.11,522.66
2016,6,8,9,45,588.5,240.5,3.55,18.5,737.5,844.11,649.86
2016,6,8,10,0,874.0,120.0,3.6,19.0,870.0,990.89,749.31
2016,6,8,10,15,642.5,247.5,3.65,19.0,808.0,918.17,697.42
2016,6,8,10,30,411.0,375.0,3.7,19.0,746.0,817.94,620.2
2016,6,8,10,45,649.0,252.0,3.8,19.5,853.0,933.24,707.43
2016,6,8,11,0,887.0,129.0,3.9,20.0,960.0,1029.5,770.67
2016,6,8,11,15,710.5,251.5,3.95,20.0,923.0,987.38,741.36
2016,6,8,11,30,534.0,374.0,4.0,20.0,886.0,924.82,693.46
2016,6,8,11,45,711.5,254.0,4.1,20.0,940.5,971.94,732.04
2016,6,8,12,0,889.0,134.0,4.2,20.0,995.0,999.07,750.59
2016,6,8,12,15,889.0,134.0,4.25,20.0,993.0,981.68,738.86
2016,6,8,12,30,889.0,134.0,4.3,20.0,991.0,961.25,725.43
2016,6,8,12,45,665.5,263.5,4.35,20.5,902.0,868.29,659.49
2016,6,8,13,0,442.0,393.0,4.4,21.0,813.0,770.85,583.79
2016,6,8,13,15,633.0,279.0,4.4,20.5,868.5,807.33,617.05
2016,6,8,13,30,824.0,165.0,4.4,20.0,924.0,829.68,637.04
2016,6,8,13,45,821.5,161.0,4.4,20.0,902.0,790.94,609.95
2016,6,8,14,0,819.0,157.0,4.4,20.0,880.0,750.19,581.26
2016,6,8,14,15,811.0,155.5,4.35,19.5,851.0,706.06,549.34
2016,6,8,14,30,803.0,154.0,4.3,19.0,822.0,660.71,515.76
2016,6,8,14,45,796.0,149.0,4.25,19.0,787.5,611.81,477.83
2016,6,8,15,0,789.0,144.0,4.2,19.0,753.0,562.05,438.41
2016,6,8,15,15,656.5,185.0,4.1,18.5,673.5,486.28,378.55
2016,6,8,15,30,524.0,226.0,4.0,18.0,594.0,424.72,329.4
2016,6,8,15,45,419.5,241.5,3.95,18.0,523.5,364.58,281.16
2016,6,8,16,0,315.0,257.0,3.9,18.0,453.0,318.73,244.75
2016,6,8,16,15,406.0,212.0,3.85,17.5,444.0,282.45,212.09
2016,6,8,16,30,497.0,167.0,3.8,17.0,435.0,240.25,172.84
2016,6,8,16,45,558.5,132.5,3.75,17.0,406.5,191.02,128.29
2016,6,8,17,0,620.0,98.0,3.7,17.0,378.0,134.94,80.72
2016,6,8,17,15,619.0,85.0,3.6,16.5,335.5,86.7,49.76
2016,6,8,17,30,618.0,72.0,3.5,16.0,293.0,47.21,36.34
2016,6,8,17,45,547.0,73.0,3.45,15.5,246.0,50.33,39.25
2016,6,8,18,0,476.0,74.0,3.4,15.0,199.0,54.11,42.62
2016,6,8,18,15,405.5,64.0,3.3,14.5,154.5,47.57,36.66
2016,6,8,18,30,335.0,54.0,3.2,14.0,110.0,41.01,30.47
2016,6,8,18,45,240.5,40.5,3.1,14.0,73.5,31.32,21.17
2016,6,8,19,0,146.0,27.0,3.0,14.0,37.0,21.22,8.51
2016,6,8,19,15,73.0,13.5,2.95,14.0,18.5,12.87,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,14.0,12.0,16.15,0.0
2016,6,9,5,15,145.5,26.0,3.2,14.0,41.5,64.97,30.02
2016,6,9,5,30,253.0,41.0,3.3,14.0,71.0,120.2,84.29
2016,6,9,5,45,346.0,51.0,3.45,14.0,113.0,174.87,132.26
2016,6,9,6,0,439.0,61.0,3.6,14.0,155.0,242.45,191.46
2016,6,9,6,15,219.5,56.0,3.6,14.0,103.0,164.0,132.35
2016,6,9,6,30,0.0,51.0,3.6,14.0,51.0,47.39,34.97
2016,6,9,6,45,0.0,61.0,3.6,14.5,61.0,56.72,42.86
2016,6,9,7,0,0.0,71.0,3.6,15.0,71.0,66.06,50.56
2016,6,9,7,15,0.0,98.5,3.55,15.5,98.5,92.53,72.48
2016,6,9,7,30,0.0,126.0,3.5,16.0,126.0,119.39,94.34
2016,6,9,7,45,0.5,145.5,3.5,16.5,146.0,138.72,109.69
2016,6,9,8,0,1.0,165.0,3.5,17.0,166.0,158.1,124.87
2016,6,9,8,15,35.0,225.5,3.45,17.0,249.0,255.0,203.3
2016,6,9,8,30,69.0,286.0,3.4,17.0,332.0,348.59,276.9
2016,6,9,8,45,59.0,298.0,3.4,17.5,339.5,353.5,278.83
2016,6,9,9,0,49.0,310.0,3.4,18.0,347.0,357.63,280.45
2016,6,9,9,15,77.5,343.5,3.4,18.5,404.5,419.6,327.41
2016,6,9,9,30,106.0,377.0,3.4,19.0,462.0,482.52,373.89
2016,6,9,9,45,231.5,378.5,3.4,19.5,574.5,629.78,484.15
2016,6,9,10,0,357.0,380.0,3.4,20.0,687.0,756.08,575.15
2016,6,9,10,15,624.0,250.5,3.4,20.0,806.5,902.68,684.11
2016,6,9,10,30,891.0,121.0,3.4,20.0,926.0,1023.62,764.7
2016,6,9,10,45,898.5,120.0,3.45,20.5,947.0,1032.69,767.86
2016,6,9,11,0,906.0,119.0,3.5,21.0,968.0,1038.39,769.88
2016,6,9,11,15,908.5,119.5,3.5,21.0,980.5,1037.15,768.54
2016,6,9,11,30,911.0,120.0,3.5,21.0,993.0,1032.45,765.1
2016,6,9,11,45,915.0,118.0,3.55,21.5,999.5,1023.34,757.79
2016,6,9,12,0,919.0,116.0,3.6,22.0,1006.0,1010.86,748.38
2016,6,9,12,15,918.5,116.0,3.65,22.0,1004.0,992.69,736.75
2016,6,9,12,30,918.0,116.0,3.7,22.0,1002.0,971.39,723.08
2016,6,9,12,45,919.5,113.5,3.8,22.0,993.5,946.48,707.29
2016,6,9,13,0,921.0,111.0,3.9,22.0,985.0,918.52,689.38
2016,6,9,13,15,917.5,110.0,3.95,21.5,968.5,884.76,668.4
2016,6,9,13,30,914.0,109.0,4.0,21.0,952.0,848.45,645.44
2016,6,9,13,45,909.5,107.5,4.1,21.0,929.0,808.48,618.65
2016,6,9,14,0,905.0,106.0,4.2,21.0,906.0,766.36,590.03
2016,6,9,14,15,898.5,105.0,4.2,20.5,876.5,721.33,559.58
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,674.67,525.32
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.0,624.36,486.55
2016,6,9,15,0,873.0,101.0,4.3,20.0,775.0,573.15,446.08
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.0,519.85,403.55
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,466.32,359.44
2016,6,9,15,45,832.5,95.5,4.3,19.0,649.5,410.87,311.91
2016,6,9,16,0,815.0,94.0,4.3,19.0,604.0,351.59,260.35
2016,6,9,16,15,796.0,91.5,4.2,18.5,556.5,296.54,211.72
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,243.12,164.38
2016,6,9,16,45,750.0,85.5,4.1,17.5,459.0,189.4,118.65
2016,6,9,17,0,723.0,82.0,4.1,17.0,409.0,138.68,79.4
2016,6,9,17,15,689.0,77.5,4.0,16.5,358.5,85.27,46.23
2016,6,9,17,30,655.0,73.0,3.9,16.0,308.0,48.02,37.06
2016,6,9,17,45,604.0,68.0,3.85,15.5,258.5,46.44,35.79
2016,6,9,18,0,553.0,63.0,3.8,15.0,209.0,44.78,34.34
2016,6,9,18,15,483.0,55.0,3.65,14.5,163.0,40.45,30.36
2016,6,9,18,30,413.0,47.0,3.5,14.0,117.0,35.88,25.99
2016,6,9,18,45,305.5,36.5,3.4,14.0,78.5,28.68,18.96
2016,6,9,19,0,198.0,26.0,3.3,14.0,40.0,20.41,8.32
2016,6,9,19,15,99.0,13.0,3.25,13.5,20.0,12.39,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,13.0,13.0,24.6,0.0
2016,6,10,5,15,225.0,22.5,3.05,13.5,44.5,78.24,36.02
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,140.18,97.21
2016,6,10,5,45,438.5,42.0,3.55,14.5,118.5,196.15,147.31
2016,6,10,6,0,522.0,50.0,3.8,15.0,161.0,261.18,204.92
2016,6,10,6,15,577.0,56.0,3.85,15.5,209.0,320.46,257.71
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,384.88,313.39
2016,6,10,6,45,669.0,66.5,4.0,16.5,306.5,441.47,361.33
2016,6,10,7,0,706.0,71.0,4.1,17.0,356.0,501.96,410.78
2016,6,10,7,15,734.0,75.0,4.1,17.5,406.0,558.36,455.25
2016,6,10,7,30,762.0,79.0,4.1,18.0,456.0,615.7,499.02
2016,6,10,7,45,781.0,82.5,4.15,18.5,504.0,666.61,535.55
2016,6,10,8,0,800.0,86.0,4.2,19.0,552.0,717.03,570.4
2016,6,10,8,15,816.5,89.0,4.2,19.0,598.0,758.78,599.19
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,804.3,630.41
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,843.13,655.19
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,879.85,678.17
2016,6,10,9,15,864.0,99.5,4.2,20.0,765.0,912.12,699.14
2016,6,10,9,30,874.0,101.0,4.2,20.0,803.0,941.86,718.26
2016,6,10,9,45,883.5,101.5,4.2,20.5,836.0,967.32,732.99
2016,6,10,10,0,893.0,102.0,4.2,21.0,869.0,989.88,745.7
2016,6,10,10,15,899.5,103.0,4.2,21.0,896.0,1006.93,756.12
2016,6,10,10,30,906.0,104.0,4.2,21.0,923.0,1020.71,764.45
2016,6,10,10,45,910.0,105.0,4.25,21.5,943.0,1028.61,767.77
2016,6,10,11,0,914.0,106.0,4.3,22.0,963.0,1033.05,768.92
2016,6,10,11,15,917.5,106.5,4.3,22.0,976.5,1032.98,768.37
2016,6,10,11,30,921.0,107.0,4.3,22.0,990.0,1029.41,765.64
2016,6,10,11,45,923.0,107.5,4.35,22.0,996.5,1020.89,760.03
2016,6,10,12,0,925.0,108.0,4.4,22.0,1003.0,1008.96,752.26
2016,6,10,12,15,925.5,108.0,4.4,22.0,1002.5,991.78,740.76
2016,6,10,12,30,926.0,108.0,4.4,22.0,1002.0,971.39,727.19
2016,6,10,12,45,908.5,118.5,4.45,22.0,988.5,941.51,707.46
2016,6,10,13,0,891.0,129.0,4.5,22.0,975.0,909.31,686.29
2016,6,10,13,15,888.5,128.0,4.5,22.0,960.0,877.26,664.74
2016,6,10,13,30,886.0,127.0,4.5,22.0,945.0,842.68,641.33
2016,6,10,13,45,883.0,125.0,4.55,22.0,923.0,804.4,615.47
2016,6,10,14,0,880.0,123.0,4.6,22.0,901.0,763.91,587.82
2016,6,10,14,15,873.5,122.0,4.6,21.5,872.0,719.86,557.45
2016,6,10,14,30,867.0,121.0,4.6,21.0,843.0,674.23,523.98
2016,6,10,14,45,858.5,119.0,4.6,21.0,808.5,625.17,486.06
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,575.15,446.47
2016,6,10,15,15,838.0,114.5,4.55,20.5,733.5,519.32,402.14
2016,6,10,15,30,826.0,112.0,4.5,20.0,693.0,465.69,358.1
2016,6,10,15,45,810.0,109.5,4.45,20.0,648.5,410.66,311.08
2016,6,10,16,0,794.0,107.0,4.4,20.0,604.0,356.48,263.71
2016,6,10,16,15,773.5,103.5,4.3,19.5,556.0,301.27,215.4
2016,6,10,16,30,753.0,100.0,4.2,19.0,508.0,247.9,168.55
2016,6,10,16,45,724.5,96.5,4.15,18.5,458.0,190.63,120.3
2016,6,10,17,0,696.0,93.0,4.1,18.0,408.0,140.73,81.82
2016,6,10,17,15,659.5,88.0,3.95,17.5,357.5,92.6,52.7
2016,6,10,17,30,623.0,83.0,3.8,17.0,307.0,55.5,43.49
2016,6,10,17,45,570.5,76.5,3.65,16.5,257.0,53.1,41.53
2016,6,10,18,0,518.0,70.0,3.5,16.0,207.0,50.54,39.3
2016,6,10,18,15,446.0,61.0,3.3,15.5,161.5,45.59,34.78
2016,6,10,18,30,374.0,52.0,3.1,15.0,116.0,40.37,29.82
2016,6,10,18,45,266.0,40.0,2.9,14.5,78.0,30.88,20.83
2016,6,10,19,0,158.0,28.0,2.7,14.0,40.0,22.0,9.73
2016,6,10,19,15,79.0,14.0,2.7,13.5,20.0,13.34,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,34.0,11.0,0.7,12.0,12.0,15.52,0.0
2016,6,11,5,15,144.5,26.0,0.75,12.5,41.5,64.57,30.14
2016,6,11,5,30,255.0,41.0,0.8,13.0,71.0,120.36,84.42
2016,6,11,5,45,351.0,51.5,0.9,13.5,114.0,176.57,132.93
2016,6,11,6,0,447.0,62.0,1.0,14.0,157.0,245.87,192.29
2016,6,11,6,15,508.0,69.5,1.05,14.5,205.0,305.64,243.89
2016,6,11,6,30,569.0,77.0,1.1,15.0,253.0,371.18,298.81
2016,6,11,6,45,618.0,82.0,1.15,16.0,304.0,433.02,348.54
2016,6,11,7,0,667.0,87.0,1.2,17.0,355.0,498.62,399.26
2016,6,11,7,15,698.5,91.5,1.35,18.0,406.0,556.02,442.48
2016,6,11,7,30,730.0,96.0,1.5,19.0,457.0,614.77,485.28
2016,6,11,7,45,755.0,99.0,1.65,20.0,506.5,666.06,521.09
2016,6,11,8,0,780.0,102.0,1.8,21.0,556.0,719.5,556.24
2016,6,11,8,15,798.0,105.5,1.8,21.5,602.5,767.62,586.77
2016,6,11,8,30,816.0,109.0,1.8,22.0,649.0,814.64,615.93
2016,6,11,8,45,829.5,111.5,1.85,23.0,692.0,855.26,639.48
2016,6,11,9,0,843.0,114.0,1.9,24.0,735.0,893.95,661.37
2016,6,11,9,15,853.5,116.0,1.85,24.5,773.0,920.0,674.87
2016,6,11,9,30,864.0,118.0,1.8,25.0,811.0,950.42,691.15
2016,6,11,9,45,869.0,121.5,1.8,25.5,842.5,974.43,703.69
2016,6,11,10,0,874.0,125.0,1.8,26.0,874.0,995.38,714.28
2016,6,11,10,15,879.5,126.0,1.75,26.0,900.5,1011.04,722.32
2016,6,11,10,30,885.0,127.0,1.7,26.0,927.0,1023.46,728.41
2016,6,11,10,45,887.5,129.0,1.65,26.5,946.0,1030.58,729.84
2016,6,11,11,0,890.0,131.0,1.6,27.0,965.0,1034.27,729.29
2016,6,11,11,15,892.5,131.5,1.65,27.0,978.0,1033.04,728.79
2016,6,11,11,30,895.0,132.0,1.7,27.0,991.0,1028.41,726.33
2016,6,11,11,45,894.5,133.0,1.8,27.5,996.0,1017.95,719.63
2016,6,11,12,0,894.0,134.0,1.9,28.0,1001.0,1004.24,710.98
2016,6,11,12,15,893.5,134.0,2.05,28.0,999.0,986.44,701.76
2016,6,11,12,30,893.0,134.0,2.2,28.0,997.0,965.6,690.48
2016,6,11,12,45,899.0,128.5,2.35,28.5,990.0,942.57,676.3
2016,6,11,13,0,905.0,123.0,2.5,29.0,983.0,916.37,659.92
2016,6,11,13,15,901.0,122.5,2.55,28.5,967.0,883.17,640.63
2016,6,11,13,30,897.0,122.0,2.6,28.0,951.0,847.48,619.49
2016,6,11,13,45,698.0,229.5,2.7,28.0,864.5,760.26,560.36
2016,6,11,14,0,499.0,337.0,2.8,28.0,778.0,679.36,500.99
2016,6,11,14,15,519.5,314.5,2.8,27.5,760.0,647.81,480.81
2016,6,11,14,30,540.0,292.0,2.8,27.0,742.0,613.62,457.82
2016,6,11,14,45,688.5,206.5,2.85,27.0,756.0,598.16,448.53
2016,6,11,15,0,837.0,121.0,2.9,27.0,770.0,569.98,428.34
2016,6,11,15,15,824.5,119.0,2.95,26.5,729.5,517.27,388.17
2016,6,11,15,30,812.0,117.0,3.0,26.0,689.0,464.55,346.72
2016,6,11,15,45,793.0,115.0,3.15,26.0,644.0,409.52,301.76
2016,6,11,16,0,774.0,113.0,3.3,26.0,599.0,355.68,256.54
2016,6,11,16,15,753.5,109.5,3.35,25.5,551.5,301.58,210.75
2016,6,11,16,30,733.0,106.0,3.4,25.0,504.0,244.81,162.76
