Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,704.5,102.0,3.5,24.5,454.0,192.45,119.67
2016,6,11,17,0,676.0,98.0,3.6,24.0,404.0,143.25,82.61
2016,6,11,17,15,640.0,92.0,3.6,23.0,354.0,95.46,54.12
2016,6,11,17,30,604.0,86.0,3.6,22.0,304.0,57.72,44.5
2016,6,11,17,45,555.5,79.0,3.6,21.5,255.0,55.03,42.34
2016,6,11,18,0,507.0,72.0,3.6,21.0,206.0,52.17,39.88
2016,6,11,18,15,438.0,62.5,3.5,20.0,161.0,46.85,35.21
2016,6,11,18,30,369.0,53.0,3.4,19.0,116.0,41.23,30.05
2016,6,11,18,45,271.0,40.0,3.3,18.5,78.0,30.86,20.46
2016,6,11,19,0,173.0,27.0,3.2,18.0,40.0,21.17,9.18
2016,6,11,19,15,86.5,13.5,3.1,17.5,20.0,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,14.32,0.0
2016,6,12,5,15,128.0,26.5,3.65,13.5,40.5,61.68,28.63
2016,6,12,5,30,230.0,42.0,3.8,14.0,70.0,114.86,80.65
2016,6,12,5,45,328.0,53.0,3.95,14.5,112.5,170.8,129.04
2016,6,12,6,0,426.0,64.0,4.1,15.0,155.0,239.79,188.79
2016,6,12,6,15,487.5,72.0,4.05,15.5,202.5,299.21,241.0
2016,6,12,6,30,549.0,80.0,4.0,16.0,250.0,364.46,296.92
2016,6,12,6,45,602.5,84.0,4.0,16.5,301.5,426.61,348.99
2016,6,12,7,0,656.0,88.0,4.0,17.0,353.0,492.93,402.82
2016,6,12,7,15,687.5,93.0,3.9,17.5,403.0,550.37,447.78
2016,6,12,7,30,719.0,98.0,3.8,18.0,453.0,609.19,492.3
2016,6,12,7,45,747.5,100.0,3.7,18.5,503.0,661.32,530.27
2016,6,12,8,0,776.0,102.0,3.6,19.0,553.0,716.01,567.6
2016,6,12,8,15,794.0,105.0,3.5,19.5,599.5,763.44,598.68
2016,6,12,8,30,812.0,108.0,3.4,20.0,646.0,809.77,628.32
2016,6,12,8,45,828.0,109.5,3.3,20.5,689.5,851.32,653.95
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,884.36,673.22
2016,6,12,9,15,854.5,113.0,3.2,21.5,771.0,917.35,692.87
2016,6,12,9,30,865.0,115.0,3.2,22.0,809.0,947.84,710.63
2016,6,12,9,45,880.5,112.5,3.2,22.5,843.5,975.68,726.47
2016,6,12,10,0,896.0,110.0,3.2,23.0,878.0,1000.86,740.46
2016,6,12,10,15,901.5,111.0,3.25,23.0,905.0,1016.96,750.31
2016,6,12,10,30,907.0,112.0,3.3,23.0,932.0,1029.76,758.15
2016,6,12,10,45,912.0,112.0,3.35,23.5,952.0,1037.64,761.4
2016,6,12,11,0,917.0,112.0,3.4,24.0,972.0,1042.08,762.56
2016,6,12,11,15,919.0,112.5,3.5,24.0,984.5,1040.53,761.82
2016,6,12,11,30,921.0,113.0,3.6,24.0,997.0,1035.49,758.95
2016,6,12,11,45,921.5,113.5,3.7,24.5,1002.5,1025.52,751.47
2016,6,12,12,0,922.0,114.0,3.8,25.0,1008.0,1012.2,741.9
2016,6,12,12,15,921.5,114.0,3.85,25.0,1006.0,994.15,730.43
2016,6,12,12,30,921.0,114.0,3.9,25.0,1004.0,972.96,716.93
2016,6,12,12,45,912.0,118.0,4.0,25.0,992.5,944.78,699.05
2016,6,12,13,0,903.0,122.0,4.1,25.0,981.0,914.02,679.37
2016,6,12,13,15,899.5,121.5,4.1,25.0,965.0,881.36,657.79
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,846.19,634.39
2016,6,12,13,45,891.0,119.5,4.15,25.0,925.5,806.58,607.98
2016,6,12,14,0,886.0,118.0,4.2,25.0,902.0,764.89,579.88
2016,6,12,14,15,879.0,116.5,4.2,24.5,872.5,719.91,549.63
2016,6,12,14,30,872.0,115.0,4.2,24.0,843.0,673.4,516.09
2016,6,12,14,45,862.5,113.5,4.2,24.0,807.5,624.06,478.58
2016,6,12,15,0,853.0,112.0,4.2,24.0,772.0,573.85,439.47
2016,6,12,15,15,840.5,109.5,4.15,23.5,732.0,520.63,397.75
2016,6,12,15,30,828.0,107.0,4.1,23.0,692.0,463.71,352.01
2016,6,12,15,45,812.5,104.5,4.05,23.0,647.5,408.85,305.82
2016,6,12,16,0,797.0,102.0,4.0,23.0,603.0,354.77,259.18
2016,6,12,16,15,776.5,99.0,3.95,22.5,555.0,299.86,211.76
2016,6,12,16,30,756.0,96.0,3.9,22.0,507.0,246.77,165.69
2016,6,12,16,45,729.5,92.0,3.85,22.0,457.5,193.87,121.07
2016,6,12,17,0,703.0,88.0,3.8,22.0,408.0,139.19,78.8
2016,6,12,17,15,668.0,83.0,3.65,21.5,358.0,90.72,49.47
2016,6,12,17,30,633.0,78.0,3.5,21.0,308.0,51.54,39.32
2016,6,12,17,45,583.0,72.5,3.4,20.5,258.5,49.76,37.93
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,47.88,36.32
2016,6,12,18,15,464.0,58.5,3.1,19.0,163.5,43.26,32.24
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,38.38,27.74
2016,6,12,18,45,292.0,38.5,2.7,17.5,79.5,30.35,20.16
2016,6,12,19,0,189.0,27.0,2.5,17.0,41.0,21.16,9.47
2016,6,12,19,15,94.5,13.5,2.55,16.5,20.5,12.87,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,18.13,0.0
2016,6,13,5,15,162.5,24.5,3.0,13.0,41.5,66.16,30.34
2016,6,13,5,30,273.0,38.0,3.0,13.0,71.0,121.13,84.64
2016,6,13,5,45,365.5,47.5,3.05,13.5,113.0,178.15,134.55
2016,6,13,6,0,458.0,57.0,3.1,14.0,155.0,244.1,192.2
2016,6,13,6,15,516.5,64.5,3.05,14.5,202.0,303.15,244.31
2016,6,13,6,30,575.0,72.0,3.0,15.0,249.0,367.77,299.73
2016,6,13,6,45,622.5,76.0,3.0,15.5,299.5,427.82,350.04
2016,6,13,7,0,670.0,80.0,3.0,16.0,350.0,491.48,401.58
2016,6,13,7,15,701.0,84.5,3.0,16.5,400.0,548.63,446.3
2016,6,13,7,30,732.0,89.0,3.0,17.0,450.0,605.38,489.33
2016,6,13,7,45,759.5,90.5,3.05,17.5,500.0,658.9,528.21
2016,6,13,8,0,787.0,92.0,3.1,18.0,550.0,712.67,565.26
2016,6,13,8,15,805.0,95.0,3.2,18.5,596.5,760.5,597.47
2016,6,13,8,30,823.0,98.0,3.3,19.0,643.0,807.22,628.41
2016,6,13,8,45,839.0,99.0,3.4,19.5,686.5,842.48,650.81
2016,6,13,9,0,855.0,100.0,3.5,20.0,730.0,881.82,675.93
2016,6,13,9,15,866.0,102.0,3.6,20.0,768.5,915.66,698.3
2016,6,13,9,30,877.0,104.0,3.7,20.0,807.0,947.01,718.92
2016,6,13,9,45,890.0,102.5,3.8,20.0,841.5,973.82,736.43
2016,6,13,10,0,903.0,101.0,3.9,20.0,876.0,997.87,752.11
2016,6,13,10,15,909.5,102.0,4.0,20.0,903.5,1015.17,763.31
2016,6,13,10,30,916.0,103.0,4.1,20.0,931.0,1029.18,772.42
2016,6,13,10,45,921.0,104.0,4.25,20.5,952.0,1038.28,777.18
2016,6,13,11,0,926.0,105.0,4.4,21.0,973.0,1043.88,779.7
2016,6,13,11,15,929.0,106.0,4.55,20.5,987.0,1043.95,782.03
2016,6,13,11,30,932.0,107.0,4.7,20.0,1001.0,1040.47,782.28
2016,6,13,11,45,933.0,108.0,4.85,20.0,1007.5,1031.5,777.32
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,1019.1,770.08
2016,6,13,12,15,933.5,109.0,5.05,19.5,1012.5,1000.95,759.6
2016,6,13,12,30,933.0,109.0,5.1,19.0,1011.0,979.6,746.92
2016,6,13,12,45,926.5,112.0,5.15,19.0,1000.5,952.56,728.78
2016,6,13,13,0,920.0,115.0,5.2,19.0,990.0,922.77,708.69
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.0,889.69,685.57
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,854.04,660.58
2016,6,13,13,45,908.5,112.5,5.05,19.0,935.0,814.28,632.54
2016,6,13,14,0,904.0,111.0,5.0,19.0,912.0,772.35,602.8
2016,6,13,14,15,897.0,110.0,4.95,18.5,882.0,727.15,571.41
2016,6,13,14,30,890.0,109.0,4.9,18.0,852.0,680.37,536.3
2016,6,13,14,45,877.5,109.0,4.9,18.0,816.0,629.78,496.57
2016,6,13,15,0,865.0,109.0,4.9,18.0,780.0,578.56,455.39
2016,6,13,15,15,853.0,106.5,4.85,17.5,739.5,525.03,412.08
2016,6,13,15,30,841.0,104.0,4.8,17.0,699.0,471.33,367.31
2016,6,13,15,45,822.5,103.0,4.8,17.0,653.5,412.26,316.58
2016,6,13,16,0,804.0,102.0,4.8,17.0,608.0,357.92,268.44
2016,6,13,16,15,784.5,98.5,4.7,16.5,560.0,302.48,219.16
2016,6,13,16,30,765.0,95.0,4.6,16.0,512.0,248.74,171.2
2016,6,13,16,45,746.0,89.5,4.6,16.0,463.5,195.33,124.63
2016,6,13,17,0,727.0,84.0,4.6,16.0,415.0,144.01,83.69
2016,6,13,17,15,693.0,79.5,4.55,15.5,364.5,90.18,49.22
2016,6,13,17,30,659.0,75.0,4.5,15.0,314.0,49.3,38.34
2016,6,13,17,45,613.5,69.0,4.45,15.0,264.5,47.01,36.37
2016,6,13,18,0,568.0,63.0,4.4,15.0,215.0,44.57,34.15
2016,6,13,18,15,500.0,55.5,4.25,14.5,169.0,40.65,30.56
2016,6,13,18,30,432.0,48.0,4.1,14.0,123.0,36.54,26.61
2016,6,13,18,45,318.5,38.0,3.95,13.5,83.5,29.84,20.11
2016,6,13,19,0,205.0,28.0,3.8,13.0,44.0,21.97,10.49
2016,6,13,19,15,102.5,14.0,3.8,13.0,22.0,13.34,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,16.34,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.5,41.5,65.39,30.01
2016,6,14,5,30,267.0,40.0,3.6,13.0,71.0,121.73,85.28
2016,6,14,5,45,369.5,48.5,3.65,13.5,114.0,180.15,136.15
2016,6,14,6,0,472.0,57.0,3.7,14.0,157.0,248.94,196.12
2016,6,14,6,15,530.5,63.5,3.7,14.0,204.5,307.62,248.68
2016,6,14,6,30,589.0,70.0,3.7,14.0,252.0,371.81,304.78
2016,6,14,6,45,640.5,73.0,3.75,14.5,303.0,433.48,357.0
2016,6,14,7,0,692.0,76.0,3.8,15.0,354.0,499.13,410.8
2016,6,14,7,15,721.0,80.0,3.85,15.5,404.0,554.0,454.44
2016,6,14,7,30,750.0,84.0,3.9,16.0,454.0,611.44,498.69
2016,6,14,7,45,599.0,142.0,3.95,16.5,457.0,602.65,487.75
2016,6,14,8,0,448.0,200.0,4.0,17.0,460.0,571.12,459.14
2016,6,14,8,15,640.5,146.5,4.0,17.5,552.5,689.15,550.99
2016,6,14,8,30,833.0,93.0,4.0,18.0,645.0,803.74,632.08
2016,6,14,8,45,846.0,95.5,4.05,18.5,687.5,844.26,657.86
2016,6,14,9,0,859.0,98.0,4.1,19.0,730.0,882.83,682.42
2016,6,14,9,15,869.0,99.5,4.1,19.0,768.0,915.35,703.56
2016,6,14,9,30,879.0,101.0,4.1,19.0,806.0,945.34,722.88
2016,6,14,9,45,887.0,102.0,4.15,19.5,838.5,970.13,737.44
2016,6,14,10,0,895.0,103.0,4.2,20.0,871.0,991.96,749.98
2016,6,14,10,15,901.0,104.5,4.25,20.0,898.0,1009.22,760.89
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,1023.2,769.69
2016,6,14,10,45,911.0,106.5,4.35,20.5,945.0,1030.75,772.78
2016,6,14,11,0,915.0,107.0,4.4,21.0,965.0,1034.85,773.7
2016,6,14,11,15,917.5,107.5,4.45,21.0,978.0,1033.96,772.88
2016,6,14,11,30,920.0,108.0,4.5,21.0,991.0,1029.59,770.07
2016,6,14,11,45,920.5,108.5,4.6,21.0,996.5,1019.79,764.19
2016,6,14,12,0,921.0,109.0,4.7,21.0,1002.0,1006.64,756.11
2016,6,14,12,15,921.0,109.0,4.75,20.5,1000.5,989.24,746.25
2016,6,14,12,30,921.0,109.0,4.8,20.0,999.0,968.68,734.22
2016,6,14,12,45,919.0,109.0,4.85,20.0,990.0,943.22,717.34
2016,6,14,13,0,917.0,109.0,4.9,20.0,981.0,914.85,698.41
2016,6,14,13,15,913.5,108.5,4.95,20.0,965.0,881.96,676.22
2016,6,14,13,30,910.0,108.0,5.0,20.0,949.0,846.5,652.09
2016,6,14,13,45,904.0,107.5,5.05,20.0,926.0,806.69,624.66
2016,6,14,14,0,898.0,107.0,5.1,20.0,903.0,764.83,595.5
2016,6,14,14,15,643.0,229.0,5.05,19.5,789.0,658.23,514.02
2016,6,14,14,30,388.0,351.0,5.0,19.0,675.0,568.43,442.54
2016,6,14,14,45,439.5,312.5,5.0,18.5,665.0,542.18,424.3
2016,6,14,15,0,491.0,274.0,5.0,18.0,655.0,511.9,401.79
2016,6,14,15,15,670.0,185.0,4.9,17.5,675.5,496.5,389.9
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,468.81,365.6
2016,6,14,15,45,837.5,92.5,4.75,17.0,652.5,414.2,317.99
2016,6,14,16,0,826.0,89.0,4.7,17.0,609.0,359.84,269.57
2016,6,14,16,15,807.5,86.5,4.65,16.5,562.0,299.63,216.35
2016,6,14,16,30,789.0,84.0,4.6,16.0,515.0,245.73,168.01
2016,6,14,16,45,764.5,80.5,4.6,16.0,465.5,191.75,120.95
2016,6,14,17,0,740.0,77.0,4.6,16.0,416.0,140.44,80.1
2016,6,14,17,15,557.5,97.5,4.55,15.5,335.0,97.36,59.22
2016,6,14,17,30,375.0,118.0,4.5,15.0,254.0,81.6,66.93
2016,6,14,17,45,340.5,104.5,4.5,15.0,214.0,74.02,60.32
2016,6,14,18,0,306.0,91.0,4.5,15.0,174.0,65.98,53.14
2016,6,14,18,15,372.0,69.0,4.35,14.5,148.5,51.13,39.84
2016,6,14,18,30,438.0,47.0,4.2,14.0,123.0,35.59,25.78
2016,6,14,18,45,320.0,37.5,4.05,13.5,83.5,29.31,19.68
2016,6,14,19,0,202.0,28.0,3.9,13.0,44.0,21.95,10.66
2016,6,14,19,15,101.0,14.0,3.85,12.5,22.0,13.34,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,17.85,0.0
2016,6,15,5,15,164.5,25.5,3.55,12.0,42.5,67.44,30.77
2016,6,15,5,30,285.0,39.0,3.7,12.0,72.0,125.0,87.64
2016,6,15,5,45,385.5,47.0,3.9,12.5,115.0,183.35,138.9
2016,6,15,6,0,486.0,55.0,4.1,13.0,158.0,251.61,198.94
2016,6,15,6,15,544.0,61.5,4.15,13.5,206.0,310.73,251.84
2016,6,15,6,30,602.0,68.0,4.2,14.0,254.0,375.33,308.09
2016,6,15,6,45,649.0,71.5,4.3,14.5,304.5,435.8,359.65
2016,6,15,7,0,696.0,75.0,4.4,15.0,355.0,498.35,411.42
2016,6,15,7,15,725.0,79.0,4.45,15.5,405.0,554.91,456.69
2016,6,15,7,30,754.0,83.0,4.5,16.0,455.0,612.52,501.41
2016,6,15,7,45,779.0,85.0,4.6,16.5,504.5,665.71,540.79
2016,6,15,8,0,804.0,87.0,4.7,17.0,554.0,718.93,578.54
2016,6,15,8,15,820.5,89.5,4.75,17.0,600.0,760.35,607.77
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,805.54,639.55
2016,6,15,8,45,852.0,93.0,4.9,17.5,689.0,846.28,666.77
2016,6,15,9,0,867.0,94.0,5.0,18.0,732.0,885.2,692.41
2016,6,15,9,15,876.5,95.5,5.0,18.0,769.5,917.53,713.86
2016,6,15,9,30,886.0,97.0,5.0,18.0,807.0,947.29,733.43
2016,6,15,9,45,590.0,247.0,5.05,18.0,728.0,850.66,662.01
2016,6,15,10,0,294.0,397.0,5.1,18.0,649.0,711.67,551.35
2016,6,15,10,15,603.0,249.5,5.1,18.0,787.5,879.91,683.28
2016,6,15,10,30,912.0,102.0,5.1,18.0,926.0,1023.87,783.84
2016,6,15,10,45,915.5,103.0,5.2,18.5,946.0,1031.55,786.72
2016,6,15,11,0,919.0,104.0,5.3,19.0,966.0,1035.75,788.21
2016,6,15,11,15,922.0,105.0,5.3,19.0,979.5,1035.95,787.83
2016,6,15,11,30,925.0,106.0,5.3,19.0,993.0,1032.63,785.18
2016,6,15,11,45,926.0,106.5,5.3,19.0,999.0,1023.35,778.55
2016,6,15,12,0,927.0,107.0,5.3,19.0,1005.0,1010.67,769.72
2016,6,15,12,15,594.0,290.0,5.3,19.0,865.5,865.18,665.31
2016,6,15,12,30,261.0,473.0,5.3,19.0,726.0,709.41,542.91
2016,6,15,12,45,271.0,457.5,5.3,19.0,718.0,692.09,531.55
2016,6,15,13,0,281.0,442.0,5.3,19.0,710.0,673.62,518.68
2016,6,15,13,15,590.5,279.5,5.25,19.0,830.0,773.69,600.86
2016,6,15,13,30,900.0,117.0,5.2,19.0,950.0,847.13,656.81
2016,6,15,13,45,899.0,114.0,5.2,19.0,928.5,809.27,629.72
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,769.02,601.31
2016,6,15,14,15,891.5,109.5,5.15,18.5,877.5,724.05,570.01
2016,6,15,14,30,885.0,108.0,5.1,18.0,848.0,677.47,534.97
2016,6,15,14,45,880.0,104.5,5.05,18.0,814.5,628.62,496.39
2016,6,15,15,0,875.0,101.0,5.0,18.0,781.0,578.46,455.86
2016,6,15,15,15,864.0,99.0,4.9,18.0,740.5,525.48,411.97
2016,6,15,15,30,853.0,97.0,4.8,18.0,700.0,472.2,366.74
2016,6,15,15,45,842.5,93.0,4.75,18.0,656.5,417.36,319.24
2016,6,15,16,0,832.0,89.0,4.7,18.0,613.0,362.65,270.72
2016,6,15,16,15,813.5,86.0,4.6,17.5,565.5,301.68,217.06
2016,6,15,16,30,795.0,83.0,4.5,17.0,518.0,247.04,168.24
2016,6,15,16,45,775.0,78.5,4.4,17.0,469.0,192.66,120.78
2016,6,15,17,0,755.0,74.0,4.3,17.0,420.0,140.44,79.05
2016,6,15,17,15,723.0,70.5,4.1,16.5,369.5,90.71,47.99
2016,6,15,17,30,691.0,67.0,3.9,16.0,319.0,47.82,36.87
2016,6,15,17,45,650.0,61.5,3.75,15.5,269.5,45.32,34.8
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,38.92,29.14
2016,6,15,18,15,544.0,49.5,3.2,14.5,173.5,35.58,26.08
2016,6,15,18,30,479.0,43.0,2.8,14.0,127.0,32.07,22.71
2016,6,15,18,45,382.0,34.0,2.4,13.5,87.5,26.11,16.96
2016,6,15,19,0,285.0,25.0,2.0,13.0,48.0,19.83,9.25
2016,6,15,19,15,142.5,12.5,1.8,12.5,24.0,11.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,19.19,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,41.5,67.97,30.14
2016,6,16,5,30,300.0,36.0,0.6,14.0,71.0,126.57,87.35
2016,6,16,5,45,389.5,44.5,0.6,14.5,113.0,181.67,135.16
2016,6,16,6,0,479.0,53.0,0.6,15.0,155.0,246.49,190.69
2016,6,16,6,15,536.5,59.5,0.55,15.5,202.0,304.92,240.67
2016,6,16,6,30,594.0,66.0,0.5,16.0,249.0,368.81,293.31
2016,6,16,6,45,635.5,71.0,0.45,16.5,298.5,427.63,340.04
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,489.52,387.07
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,543.97,427.14
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,601.07,467.61
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,653.41,502.54
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,705.62,535.47
2016,6,16,8,15,798.5,93.5,0.5,19.0,589.5,752.29,566.46
2016,6,16,8,30,816.0,96.0,0.6,19.0,635.0,797.86,596.47
2016,6,16,8,45,830.0,98.0,0.75,19.5,677.5,832.42,618.64
2016,6,16,9,0,844.0,100.0,0.9,20.0,720.0,870.9,643.34
2016,6,16,9,15,854.0,101.5,1.05,20.5,758.0,903.08,663.67
2016,6,16,9,30,864.0,103.0,1.2,21.0,796.0,932.78,682.34
2016,6,16,9,45,881.0,99.0,1.35,21.5,830.5,960.61,699.71
2016,6,16,10,0,898.0,95.0,1.5,22.0,865.0,985.87,715.38
2016,6,16,10,15,903.5,96.0,1.65,22.0,891.5,1002.32,726.81
2016,6,16,10,30,909.0,97.0,1.8,22.0,918.0,1015.47,736.28
2016,6,16,10,45,913.5,97.0,1.95,22.5,938.0,1023.2,740.92
2016,6,16,11,0,918.0,97.0,2.1,23.0,958.0,1027.49,743.44
2016,6,16,11,15,920.5,97.5,2.25,23.0,971.0,1026.81,744.28
2016,6,16,11,30,923.0,98.0,2.4,23.0,984.0,1022.64,742.94
2016,6,16,11,45,924.5,98.0,2.55,23.5,990.0,1013.52,737.0
2016,6,16,12,0,926.0,98.0,2.7,24.0,996.0,1001.0,728.9
2016,6,16,12,15,925.5,98.0,2.85,24.0,994.5,983.26,718.79
2016,6,16,12,30,925.0,98.0,3.0,24.0,993.0,962.34,706.55
2016,6,16,12,45,923.5,97.5,3.15,24.0,984.0,936.95,691.24
2016,6,16,13,0,922.0,97.0,3.3,24.0,975.0,908.62,673.81
2016,6,16,13,15,919.0,96.5,3.35,24.0,959.5,876.18,652.83
2016,6,16,13,30,916.0,96.0,3.4,24.0,944.0,841.13,629.94
2016,6,16,13,45,913.0,94.0,3.5,24.0,922.0,802.21,604.45
2016,6,16,14,0,910.0,92.0,3.6,24.0,900.0,761.01,577.06
2016,6,16,14,15,904.0,91.0,3.65,23.5,871.0,716.51,547.86
2016,6,16,14,30,898.0,90.0,3.7,23.0,842.0,670.33,515.25
2016,6,16,14,45,891.5,88.0,3.8,23.0,808.0,621.47,478.36
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,571.39,439.47
2016,6,16,15,15,875.0,84.0,3.9,22.5,734.5,518.57,397.91
2016,6,16,15,30,865.0,82.0,3.9,22.0,695.0,465.33,354.64
2016,6,16,15,45,853.0,79.5,3.95,22.0,651.5,410.69,308.34
2016,6,16,16,0,841.0,77.0,4.0,22.0,608.0,356.33,261.05
2016,6,16,16,15,824.0,75.0,4.0,21.5,561.5,301.46,213.03
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,247.85,165.78
2016,6,16,16,45,785.5,69.5,4.0,21.0,466.0,187.86,114.58
2016,6,16,17,0,764.0,66.0,4.0,21.0,417.0,135.76,73.53
2016,6,16,17,15,734.0,63.0,3.85,20.5,367.0,86.04,42.77
2016,6,16,17,30,704.0,60.0,3.7,20.0,317.0,42.21,31.35
2016,6,16,17,45,663.0,55.5,3.6,19.5,268.5,40.3,29.81
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,38.3,28.09
2016,6,16,18,15,560.0,45.0,3.15,18.5,173.5,34.84,24.98
2016,6,16,18,30,498.0,39.0,2.8,18.0,127.0,28.64,19.32
2016,6,16,18,45,401.0,31.0,2.45,17.5,87.5,23.42,14.36
2016,6,16,19,0,304.0,23.0,2.1,17.0,48.0,17.94,7.75
2016,6,16,19,15,152.0,11.5,1.9,16.5,24.0,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,26.51,0.0
2016,6,17,5,15,238.5,21.0,1.1,14.5,43.5,77.93,33.8
2016,6,17,5,30,366.0,31.0,1.3,15.0,74.0,137.95,94.06
2016,6,17,5,45,446.5,38.0,1.5,16.0,115.5,191.96,141.87
2016,6,17,6,0,527.0,45.0,1.7,17.0,157.0,254.72,196.49
2016,6,17,6,15,278.5,77.5,1.7,17.5,138.5,212.4,168.74
2016,6,17,6,30,30.0,110.0,1.7,18.0,120.0,125.82,99.57
2016,6,17,6,45,34.5,130.5,1.75,18.5,143.0,150.64,120.05
2016,6,17,7,0,39.0,151.0,1.8,19.0,166.0,175.82,140.18
2016,6,17,7,15,400.0,111.0,1.85,19.0,305.5,383.12,310.51
2016,6,17,7,30,761.0,71.0,1.9,19.0,445.0,602.44,480.99
2016,6,17,7,45,781.0,73.5,1.95,19.5,492.5,652.86,514.62
2016,6,17,8,0,801.0,76.0,2.0,20.0,540.0,698.25,544.77
2016,6,17,8,15,817.0,78.0,2.05,20.5,585.5,743.66,574.39
2016,6,17,8,30,833.0,80.0,2.1,21.0,631.0,787.85,602.64
2016,6,17,8,45,846.0,81.5,2.2,21.5,673.0,827.42,627.68
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,865.07,651.16
2016,6,17,9,15,581.0,221.5,2.4,22.0,659.0,792.25,599.14
2016,6,17,9,30,303.0,360.0,2.5,22.0,603.0,673.79,508.3
2016,6,17,9,45,191.0,378.5,2.65,22.5,534.0,577.96,437.05
2016,6,17,10,0,79.0,397.0,2.8,23.0,465.0,477.16,360.19
2016,6,17,10,15,53.5,374.0,2.9,23.0,420.5,427.1,323.12
2016,6,17,10,30,28.0,351.0,3.0,23.0,376.0,376.87,285.22
2016,6,17,10,45,22.0,324.5,3.15,23.5,345.0,332.46,251.68
2016,6,17,11,0,16.0,298.0,3.3,24.0,314.0,300.0,226.83
2016,6,17,11,15,94.0,390.0,3.4,24.0,481.0,488.84,368.63
2016,6,17,11,30,172.0,482.0,3.5,24.0,648.0,656.34,488.66
2016,6,17,11,45,101.0,434.0,3.65,24.5,531.5,524.26,391.82
2016,6,17,12,0,30.0,386.0,3.8,25.0,415.0,404.03,302.4
2016,6,17,12,15,124.5,434.0,3.9,25.0,555.0,545.71,408.58
2016,6,17,12,30,219.0,482.0,4.0,25.0,695.0,674.01,501.18
2016,6,17,12,45,190.0,479.5,4.1,25.0,663.0,635.56,472.96
2016,6,17,13,0,161.0,477.0,4.2,25.0,631.0,597.93,445.98
2016,6,17,13,15,120.0,457.5,4.25,24.5,571.5,535.47,401.5
2016,6,17,13,30,79.0,438.0,4.3,24.0,512.0,473.78,356.93
2016,6,17,13,45,114.5,436.5,4.35,24.0,540.5,494.84,373.73
2016,6,17,14,0,150.0,435.0,4.4,24.0,569.0,510.83,386.4
2016,6,17,14,15,124.0,415.0,4.4,23.5,523.0,464.36,352.71
2016,6,17,14,30,98.0,395.0,4.4,23.0,477.0,421.7,321.66
2016,6,17,14,45,105.0,379.5,4.4,23.0,464.0,404.52,309.28
2016,6,17,15,0,112.0,364.0,4.4,23.0,451.0,383.74,293.96
2016,6,17,15,15,116.5,341.5,4.35,22.5,428.0,357.42,274.7
2016,6,17,15,30,121.0,319.0,4.3,22.0,405.0,330.79,254.84
2016,6,17,15,45,454.0,206.5,4.3,22.0,498.0,353.29,269.05
2016,6,17,16,0,787.0,94.0,4.3,22.0,591.0,348.19,256.24
2016,6,17,16,15,498.5,163.5,4.2,21.5,469.5,274.13,200.51
2016,6,17,16,30,210.0,233.0,4.1,21.0,348.0,240.46,181.04
2016,6,17,16,45,155.5,211.0,4.05,20.5,292.0,198.38,149.53
2016,6,17,17,0,101.0,189.0,4.0,20.0,236.0,168.47,128.54
2016,6,17,17,15,50.5,139.5,3.9,19.5,163.0,120.9,93.14
2016,6,17,17,30,0.0,90.0,3.8,19.0,90.0,81.96,66.14
2016,6,17,17,45,0.0,76.0,3.7,18.5,76.0,69.64,55.65
2016,6,17,18,0,0.0,62.0,3.6,18.0,62.0,57.23,44.84
2016,6,17,18,15,0.0,49.0,3.4,17.5,49.0,45.55,34.49
2016,6,17,18,30,0.0,36.0,3.2,17.0,36.0,33.43,23.6
2016,6,17,18,45,0.0,24.5,3.05,16.5,24.5,22.73,13.85
2016,6,17,19,0,0.0,13.0,2.9,16.0,13.0,12.05,3.44
2016,6,17,19,15,0.0,6.5,2.75,15.5,6.5,6.2,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,23.61,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,75.66,32.37
2016,6,18,5,30,359.0,32.0,1.6,14.0,74.0,136.97,93.8
2016,6,18,5,45,444.0,39.5,1.75,14.5,116.0,192.53,143.23
2016,6,18,6,0,529.0,47.0,1.9,15.0,158.0,257.35,200.15
2016,6,18,6,15,585.0,52.5,1.95,15.5,206.0,316.51,252.31
2016,6,18,6,30,641.0,58.0,2.0,16.0,254.0,379.78,306.43
2016,6,18,6,45,680.0,62.0,2.1,16.5,304.5,438.54,355.47
2016,6,18,7,0,719.0,66.0,2.2,17.0,355.0,499.99,404.95
2016,6,18,7,15,748.5,69.5,2.2,17.5,405.5,557.29,449.23
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,615.69,492.77
2016,6,18,7,45,799.5,76.0,2.25,18.5,505.5,668.54,529.7
2016,6,18,8,0,821.0,79.0,2.3,19.0,555.0,716.35,561.69
2016,6,18,8,15,838.5,81.5,2.3,19.5,602.0,764.3,592.85
2016,6,18,8,30,856.0,84.0,2.3,20.0,649.0,811.08,622.54
2016,6,18,8,45,869.0,86.0,2.3,20.5,693.0,851.96,647.61
2016,6,18,9,0,882.0,88.0,2.3,21.0,737.0,890.85,670.98
2016,6,18,9,15,892.5,90.0,2.25,21.5,776.0,925.21,690.51
2016,6,18,9,30,903.0,92.0,2.2,22.0,815.0,956.98,708.07
2016,6,18,9,45,907.0,95.5,2.2,22.5,847.5,981.35,721.13
2016,6,18,10,0,911.0,99.0,2.2,23.0,880.0,1002.51,732.12
2016,6,18,10,15,917.5,100.5,2.15,23.0,907.5,1020.69,742.06
2016,6,18,10,30,924.0,102.0,2.1,23.0,935.0,1035.54,749.9
2016,6,18,10,45,930.0,101.5,2.1,23.5,956.5,1044.37,753.17
2016,6,18,11,0,936.0,101.0,2.1,24.0,978.0,1049.72,754.4
2016,6,18,11,15,939.0,101.5,2.1,24.0,992.0,1049.55,753.76
2016,6,18,11,30,942.0,102.0,2.1,24.0,1006.0,1045.81,751.05
2016,6,18,11,45,944.0,102.0,2.15,24.5,1013.0,1037.04,744.47
2016,6,18,12,0,946.0,102.0,2.2,25.0,1020.0,1024.8,735.85
2016,6,18,12,15,946.5,102.0,2.25,25.0,1019.0,1007.72,725.67
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,987.35,713.46
2016,6,18,12,45,948.5,99.5,2.4,25.5,1010.0,962.29,697.34
2016,6,18,13,0,950.0,97.0,2.5,26.0,1002.0,934.08,679.13
2016,6,18,13,15,947.5,96.5,2.55,26.0,986.5,901.29,658.72
2016,6,18,13,30,945.0,96.0,2.6,26.0,971.0,865.76,636.36
2016,6,18,13,45,940.0,96.0,2.65,26.0,948.5,826.15,611.04
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,784.3,583.94
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.0,739.13,553.95
2016,6,18,14,30,924.0,94.0,2.7,26.0,868.0,692.16,520.66
2016,6,18,14,45,915.0,93.0,2.7,26.0,833.0,641.48,483.3
2016,6,18,15,0,906.0,92.0,2.7,26.0,798.0,589.76,444.15
2016,6,18,15,15,896.0,90.5,2.7,25.5,757.5,536.29,403.35
2016,6,18,15,30,886.0,89.0,2.7,25.0,717.0,482.35,360.75
2016,6,18,15,45,870.5,87.5,2.7,25.0,672.0,425.99,314.27
2016,6,18,16,0,855.0,86.0,2.7,25.0,627.0,370.23,267.03
2016,6,18,16,15,837.0,83.5,2.7,24.5,579.0,313.74,218.85
2016,6,18,16,30,819.0,81.0,2.7,24.0,531.0,253.11,167.11
2016,6,18,16,45,793.5,78.5,2.7,24.0,480.5,198.04,120.73
2016,6,18,17,0,768.0,76.0,2.7,24.0,430.0,145.72,80.23
2016,6,18,17,15,736.0,72.0,2.55,23.5,378.5,94.75,48.75
2016,6,18,17,30,704.0,68.0,2.4,23.0,327.0,48.56,36.41
2016,6,18,17,45,660.0,63.0,2.3,22.5,276.5,42.3,31.16
2016,6,18,18,0,616.0,58.0,2.2,22.0,226.0,40.41,29.57
2016,6,18,18,15,550.5,51.5,1.95,21.0,178.5,37.14,26.71
2016,6,18,18,30,485.0,45.0,1.7,20.0,131.0,33.71,23.54
2016,6,18,18,45,386.5,35.5,1.5,19.0,90.5,27.36,17.63
2016,6,18,19,0,288.0,26.0,1.3,18.0,50.0,20.66,9.94
2016,6,18,19,15,144.0,13.0,1.25,17.5,25.0,12.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,15.0,13.0,25.49,0.0
2016,6,19,5,15,241.0,22.0,0.9,15.5,44.5,78.9,32.94
2016,6,19,5,30,377.0,33.0,1.0,16.0,76.0,142.31,96.46
2016,6,19,5,45,462.0,40.5,1.1,16.5,119.5,198.87,146.31
2016,6,19,6,0,547.0,48.0,1.2,17.0,163.0,264.65,203.32
2016,6,19,6,15,601.5,53.5,1.3,17.5,211.5,324.15,255.12
2016,6,19,6,30,656.0,59.0,1.4,18.0,260.0,387.5,308.6
2016,6,19,6,45,694.0,63.5,1.5,19.0,310.5,447.09,356.8
2016,6,19,7,0,732.0,68.0,1.6,20.0,361.0,509.25,405.08
2016,6,19,7,15,759.5,71.5,1.7,20.5,411.5,565.95,448.29
2016,6,19,7,30,787.0,75.0,1.8,21.0,462.0,623.54,490.76
2016,6,19,7,45,807.0,78.0,1.9,22.0,511.0,675.73,525.79
2016,6,19,8,0,827.0,81.0,2.0,23.0,560.0,722.7,555.7
2016,6,19,8,15,843.0,83.5,1.95,23.5,606.5,769.69,585.01
2016,6,19,8,30,859.0,86.0,1.9,24.0,653.0,815.4,612.72
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.0,855.8,636.73
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,894.06,658.98
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.0,927.39,677.9
2016,6,19,9,30,901.0,95.0,1.7,25.0,815.0,958.12,694.86
2016,6,19,9,45,916.0,91.5,1.6,25.5,850.5,985.42,708.01
2016,6,19,10,0,931.0,88.0,1.5,26.0,886.0,1009.99,719.18
2016,6,19,10,15,936.0,89.0,1.4,26.5,913.0,1026.56,725.2
2016,6,19,10,30,941.0,90.0,1.3,27.0,940.0,1039.71,729.11
2016,6,19,10,45,943.0,92.0,1.25,27.5,959.5,1047.42,730.59
2016,6,19,11,0,945.0,94.0,1.2,28.0,979.0,1051.52,730.03
2016,6,19,11,15,947.5,94.5,1.2,28.0,992.5,1050.96,729.17
2016,6,19,11,30,950.0,95.0,1.2,28.0,1006.0,1046.8,726.34
2016,6,19,11,45,947.0,98.0,1.3,28.5,1011.0,1036.17,720.09
2016,6,19,12,0,944.0,101.0,1.4,29.0,1016.0,1022.09,711.81
2016,6,19,12,15,944.0,101.0,1.55,29.0,1015.0,1004.62,703.59
2016,6,19,12,30,944.0,101.0,1.7,29.0,1014.0,983.9,693.16
2016,6,19,12,45,930.5,108.0,1.9,29.5,1002.0,954.41,676.23
2016,6,19,13,0,917.0,115.0,2.1,30.0,990.0,922.42,657.35
2016,6,19,13,15,914.0,114.5,2.2,29.5,974.0,890.12,639.56
2016,6,19,13,30,911.0,114.0,2.3,29.0,958.0,855.22,619.72
2016,6,19,13,45,911.5,110.0,2.45,29.0,937.0,817.39,596.72
2016,6,19,14,0,912.0,106.0,2.6,29.0,916.0,777.01,571.6
2016,6,19,14,15,905.5,104.5,2.7,29.0,887.0,731.62,542.32
2016,6,19,14,30,899.0,103.0,2.8,29.0,858.0,684.58,509.49
2016,6,19,14,45,894.0,100.0,2.9,29.0,824.0,635.66,474.18
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,585.39,436.77
2016,6,19,15,15,878.0,95.5,3.05,28.5,750.0,532.24,396.68
2016,6,19,15,30,867.0,94.0,3.1,28.0,710.0,478.76,354.89
2016,6,19,15,45,854.0,91.5,3.2,28.0,666.0,423.52,309.81
2016,6,19,16,0,841.0,89.0,3.3,28.0,622.0,368.63,263.73
2016,6,19,16,15,823.5,86.0,3.3,27.5,574.5,307.46,212.45
2016,6,19,16,30,806.0,83.0,3.3,27.0,527.0,252.46,165.46
2016,6,19,16,45,780.0,80.5,3.3,26.5,476.5,198.02,120.25
2016,6,19,17,0,754.0,78.0,3.3,26.0,426.0,146.38,80.71
2016,6,19,17,15,722.0,74.0,3.15,25.0,375.5,96.18,49.86
2016,6,19,17,30,690.0,70.0,3.0,24.0,325.0,50.13,37.59
2016,6,19,17,45,644.0,65.5,2.95,23.5,275.0,44.13,32.59
2016,6,19,18,0,598.0,61.0,2.9,23.0,225.0,42.74,31.44
2016,6,19,18,15,533.0,54.0,2.6,22.0,177.5,39.17,28.33
2016,6,19,18,30,468.0,47.0,2.3,21.0,130.0,35.41,24.89
2016,6,19,18,45,370.5,37.0,2.0,20.5,90.0,28.68,18.61
2016,6,19,19,0,273.0,27.0,1.7,20.0,50.0,21.57,10.58
2016,6,19,19,15,136.5,13.5,1.6,19.5,25.0,12.87,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,56.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,112.0,11.0,1.5,13.0,14.0,26.41,0.0
2016,6,20,5,15,255.0,22.0,1.65,13.5,46.5,81.35,33.48
2016,6,20,5,30,398.0,33.0,1.8,14.0,79.0,147.31,100.55
2016,6,20,5,45,488.5,40.0,2.0,15.0,124.0,206.14,152.77
2016,6,20,6,0,579.0,47.0,2.2,16.0,169.0,274.75,212.6
2016,6,20,6,15,634.0,52.0,2.2,16.5,218.5,334.31,265.23
2016,6,20,6,30,689.0,57.0,2.2,17.0,268.0,400.38,321.51
2016,6,20,6,45,729.5,61.0,2.2,17.5,320.0,462.37,372.73
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,527.14,424.15
2016,6,20,7,15,797.0,68.0,2.25,18.5,423.5,584.76,468.46
2016,6,20,7,30,824.0,71.0,2.3,19.0,475.0,643.15,511.83
2016,6,20,7,45,845.0,73.0,2.4,20.0,525.5,692.14,544.56
2016,6,20,8,0,866.0,75.0,2.5,21.0,576.0,744.8,578.85
2016,6,20,8,15,881.0,77.5,2.5,21.5,623.5,792.58,609.38
2016,6,20,8,30,896.0,80.0,2.5,22.0,671.0,838.89,638.31
2016,6,20,8,45,908.5,81.0,2.55,22.5,714.5,879.63,663.31
2016,6,20,9,0,921.0,82.0,2.6,23.0,758.0,918.23,686.58
2016,6,20,9,15,929.5,83.5,2.6,23.5,796.5,951.36,705.53
2016,6,20,9,30,938.0,85.0,2.6,24.0,835.0,981.69,722.49
2016,6,20,9,45,930.5,94.0,2.65,25.0,864.0,1001.87,731.76
2016,6,20,10,0,923.0,103.0,2.7,26.0,893.0,1018.18,738.6
2016,6,20,10,15,928.0,104.0,2.7,26.0,920.0,1034.55,747.98
2016,6,20,10,30,933.0,105.0,2.7,26.0,947.0,1047.53,755.27
2016,6,20,10,45,936.0,106.0,2.75,26.5,966.5,1055.03,758.19
2016,6,20,11,0,939.0,107.0,2.8,27.0,986.0,1058.97,759.01
2016,6,20,11,15,941.0,107.5,2.8,27.0,999.5,1057.82,757.77
2016,6,20,11,30,943.0,108.0,2.8,27.0,1013.0,1053.11,754.43
2016,6,20,11,45,944.5,107.5,2.85,27.5,1019.0,1043.37,747.05
2016,6,20,12,0,946.0,107.0,2.9,28.0,1025.0,1030.18,737.62
2016,6,20,12,15,946.0,107.0,2.95,28.0,1023.5,1012.67,726.99
2016,6,20,12,30,946.0,107.0,3.0,28.0,1022.0,991.89,714.32
2016,6,20,12,45,949.0,103.5,3.15,28.5,1015.0,967.32,698.58
2016,6,20,13,0,952.0,100.0,3.3,29.0,1008.0,939.53,680.66
2016,6,20,13,15,949.5,99.5,3.4,28.5,992.0,906.73,661.68
2016,6,20,13,30,947.0,99.0,3.5,28.0,976.0,871.19,640.61
2016,6,20,13,45,942.5,98.5,3.6,28.0,953.5,831.49,615.17
2016,6,20,14,0,938.0,98.0,3.7,28.0,931.0,789.49,587.88
2016,6,20,14,15,932.5,97.0,3.75,27.5,902.5,744.24,558.88
2016,6,20,14,30,927.0,96.0,3.8,27.0,874.0,697.18,526.44
2016,6,20,14,45,917.5,95.5,3.85,27.0,838.5,646.53,488.85
2016,6,20,15,0,908.0,95.0,3.9,27.0,803.0,594.87,449.47
2016,6,20,15,15,898.0,93.0,3.9,26.5,763.0,540.86,407.93
2016,6,20,15,30,888.0,91.0,3.9,26.0,723.0,486.38,364.63
2016,6,20,15,45,874.0,89.5,3.9,26.0,678.0,430.5,318.21
2016,6,20,16,0,860.0,88.0,3.9,26.0,633.0,375.04,270.93
2016,6,20,16,15,487.5,162.5,3.8,25.0,466.5,271.5,195.99
2016,6,20,16,30,115.0,237.0,3.7,24.0,300.0,222.02,167.75
2016,6,20,16,45,76.5,206.5,3.6,23.5,246.5,187.32,142.25
2016,6,20,17,0,38.0,176.0,3.5,23.0,193.0,152.33,116.7
2016,6,20,17,15,19.0,142.0,3.35,22.0,150.5,126.1,97.38
2016,6,20,17,30,0.0,108.0,3.2,21.0,108.0,96.38,77.98
2016,6,20,17,45,0.0,91.5,3.05,20.5,91.5,82.21,66.04
2016,6,20,18,0,0.0,75.0,2.9,20.0,75.0,67.92,53.76
2016,6,20,18,15,250.5,60.0,2.6,19.0,105.0,43.86,32.81
2016,6,20,18,30,501.0,45.0,2.3,18.0,135.0,33.67,23.73
2016,6,20,18,45,400.0,36.0,2.0,17.5,94.0,27.77,18.12
2016,6,20,19,0,299.0,27.0,1.7,17.0,53.0,21.56,10.83
2016,6,20,19,15,149.5,13.5,1.7,16.5,26.5,10.6,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.6,14.0,13.0,23.77,0.0
2016,6,21,5,15,231.0,22.0,1.75,14.5,44.0,76.28,30.27
2016,6,21,5,30,368.0,33.0,1.9,15.0,75.0,139.38,94.7
2016,6,21,5,45,462.0,40.0,2.05,15.5,119.0,197.54,146.11
2016,6,21,6,0,556.0,47.0,2.2,16.0,163.0,265.9,205.78
2016,6,21,6,15,612.0,52.5,2.2,16.5,212.0,326.43,259.08
2016,6,21,6,30,668.0,58.0,2.2,17.0,261.0,391.04,314.2
2016,6,21,6,45,711.0,61.0,2.2,18.0,313.0,452.13,364.1
2016,6,21,7,0,754.0,64.0,2.2,19.0,365.0,516.24,414.29
2016,6,21,7,15,781.0,67.0,2.2,19.5,416.0,573.09,457.77
2016,6,21,7,30,808.0,70.0,2.2,20.0,467.0,630.74,500.29
2016,6,21,7,45,830.0,72.0,2.25,21.0,516.5,679.78,532.82
2016,6,21,8,0,852.0,74.0,2.3,22.0,566.0,732.6,566.87
2016,6,21,8,15,867.0,76.0,2.3,22.5,613.0,779.3,596.52
2016,6,21,8,30,882.0,78.0,2.3,23.0,660.0,824.58,624.65
2016,6,21,8,45,893.5,80.0,2.35,23.5,703.0,865.17,649.5
2016,6,21,9,0,905.0,82.0,2.4,24.0,746.0,903.61,672.61
2016,6,21,9,15,913.5,83.5,2.4,24.5,784.0,936.35,691.24
2016,6,21,9,30,922.0,85.0,2.4,25.0,822.0,966.36,707.93
2016,6,21,9,45,923.5,89.0,2.45,26.0,853.5,989.47,719.12
2016,6,21,10,0,925.0,93.0,2.5,27.0,885.0,1009.21,728.14
2016,6,21,10,15,930.0,94.0,2.5,27.5,911.5,1025.75,736.08
2016,6,21,10,30,935.0,95.0,2.5,28.0,938.0,1038.91,741.93
2016,6,21,10,45,937.0,96.5,2.5,28.5,957.5,1046.1,744.13
2016,6,21,11,0,939.0,98.0,2.5,29.0,977.0,1049.72,744.25
2016,6,21,11,15,941.0,98.5,2.5,29.5,990.5,1048.73,741.63
2016,6,21,11,30,943.0,99.0,2.5,30.0,1004.0,1044.17,736.96
2016,6,21,11,45,943.0,100.0,2.55,30.5,1009.5,1034.6,729.85
2016,6,21,12,0,943.0,101.0,2.6,31.0,1015.0,1021.59,720.72
