Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,942.5,101.0,2.65,31.0,1014.0,1003.76,710.11
2016,6,21,12,30,942.0,101.0,2.7,31.0,1013.0,982.69,697.52
2016,6,21,12,45,936.5,103.5,2.8,31.0,1003.0,956.31,681.96
2016,6,21,13,0,931.0,106.0,2.9,31.0,993.0,927.1,664.48
2016,6,21,13,15,927.5,105.0,2.95,31.0,977.0,893.63,643.74
2016,6,21,13,30,924.0,104.0,3.0,31.0,961.0,857.54,621.15
2016,6,21,13,45,919.5,103.0,3.15,31.0,938.5,818.22,596.75
2016,6,21,14,0,915.0,102.0,3.3,31.0,916.0,776.67,570.47
2016,6,21,14,15,909.0,101.0,3.4,30.5,887.0,732.04,542.55
2016,6,21,14,30,903.0,100.0,3.5,30.0,858.0,685.7,511.11
2016,6,21,14,45,894.5,98.5,3.6,30.0,823.0,635.87,474.82
2016,6,21,15,0,886.0,97.0,3.7,30.0,788.0,585.0,436.71
2016,6,21,15,15,875.5,95.0,3.75,29.5,748.5,531.84,396.46
2016,6,21,15,30,865.0,93.0,3.8,29.0,709.0,478.31,354.53
2016,6,21,15,45,851.5,91.0,3.9,28.5,665.0,423.42,310.22
2016,6,21,16,0,838.0,89.0,4.0,28.0,621.0,368.93,264.83
2016,6,21,16,15,820.5,86.5,3.95,27.0,573.5,308.35,214.2
2016,6,21,16,30,803.0,84.0,3.9,26.0,526.0,253.91,167.73
2016,6,21,16,45,781.0,80.5,3.9,25.5,477.0,199.47,122.05
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,147.39,81.61
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,96.91,50.12
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,50.2,37.82
2016,6,21,17,45,653.5,64.0,3.6,22.0,277.0,42.96,31.79
2016,6,21,18,0,610.0,59.0,3.5,21.0,227.0,41.11,30.29
2016,6,21,18,15,546.5,52.5,3.35,20.0,180.0,37.87,27.46
2016,6,21,18,30,483.0,46.0,3.2,19.0,133.0,34.49,24.33
2016,6,21,18,45,383.5,37.0,3.05,18.0,92.5,28.64,18.81
2016,6,21,19,0,284.0,28.0,2.9,17.0,52.0,22.48,11.59
2016,6,21,19,15,142.0,14.0,2.9,16.5,26.0,11.04,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,13.0,25.66,0.0
2016,6,22,5,15,252.5,21.5,3.6,13.5,45.0,79.65,30.66
2016,6,22,5,30,397.0,32.0,3.7,14.0,77.0,145.31,98.87
2016,6,22,5,45,480.0,40.0,3.85,14.5,121.0,202.69,150.78
2016,6,22,6,0,563.0,48.0,4.0,15.0,165.0,269.12,209.89
2016,6,22,6,15,619.0,53.5,4.0,15.0,214.5,330.03,264.87
2016,6,22,6,30,675.0,59.0,4.0,15.0,264.0,394.92,321.95
2016,6,22,6,45,712.5,63.5,4.0,15.5,315.0,455.2,373.14
2016,6,22,7,0,750.0,68.0,4.0,16.0,366.0,518.0,424.53
2016,6,22,7,15,778.0,71.0,4.0,16.5,417.5,575.33,469.92
2016,6,22,7,30,806.0,74.0,4.0,17.0,469.0,633.55,514.48
2016,6,22,7,45,828.5,76.0,4.0,17.5,519.0,682.82,549.49
2016,6,22,8,0,851.0,78.0,4.0,18.0,569.0,735.96,586.07
2016,6,22,8,15,867.0,80.5,4.0,18.5,616.5,783.99,618.11
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,830.67,648.62
2016,6,22,8,45,896.5,84.0,4.05,19.5,708.0,871.9,674.98
2016,6,22,9,0,910.0,85.0,4.1,20.0,752.0,911.1,699.61
2016,6,22,9,15,919.0,86.5,4.1,20.0,790.5,944.45,721.04
2016,6,22,9,30,928.0,88.0,4.1,20.0,829.0,975.08,740.52
2016,6,22,9,45,936.5,88.0,4.1,20.5,862.5,1000.67,755.06
2016,6,22,10,0,945.0,88.0,4.1,21.0,896.0,1023.18,767.5
2016,6,22,10,15,950.0,89.0,4.05,21.0,923.5,1040.07,777.32
2016,6,22,10,30,955.0,90.0,4.0,21.0,951.0,1053.51,784.94
2016,6,22,10,45,959.0,90.5,4.0,21.5,971.5,1061.86,788.11
2016,6,22,11,0,963.0,91.0,4.0,22.0,992.0,1066.6,789.03
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.0,1066.18,788.21
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,1062.11,785.14
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.0,1052.41,777.0
2016,6,22,12,0,970.0,92.0,4.0,23.0,1032.0,1039.16,766.69
2016,6,22,12,15,970.0,92.0,4.0,23.0,1031.0,1021.49,755.06
2016,6,22,12,30,970.0,92.0,4.0,23.0,1030.0,1000.45,741.29
2016,6,22,12,45,960.0,97.5,4.0,23.0,1019.5,972.33,722.83
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,941.46,702.52
2016,6,22,13,15,947.5,102.0,4.0,22.5,993.0,908.31,681.93
2016,6,22,13,30,945.0,101.0,4.0,22.0,977.0,872.42,659.27
2016,6,22,13,45,939.5,101.0,4.0,22.0,954.0,832.52,632.37
2016,6,22,14,0,934.0,101.0,4.0,22.0,931.0,790.4,603.71
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.0,745.0,573.57
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,697.83,539.94
2016,6,22,14,45,913.0,98.0,4.0,21.0,837.5,647.29,501.34
2016,6,22,15,0,904.0,97.0,4.0,21.0,802.0,595.69,460.95
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.0,541.63,418.38
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,487.16,374.07
2016,6,22,15,45,869.0,91.0,4.0,20.0,677.0,431.1,326.46
2016,6,22,16,0,855.0,89.0,4.0,20.0,632.0,375.47,277.99
2016,6,22,16,15,837.0,86.5,4.0,19.5,584.0,318.92,228.47
2016,6,22,16,30,819.0,84.0,4.0,19.0,536.0,258.29,175.38
2016,6,22,16,45,796.0,80.5,4.0,18.5,485.5,202.74,127.52
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,149.65,85.16
2016,6,22,17,15,741.0,73.0,3.95,17.5,383.5,98.28,52.02
2016,6,22,17,30,709.0,69.0,3.9,17.0,332.0,50.79,39.32
2016,6,22,17,45,662.5,64.5,3.85,16.5,281.0,43.34,32.9
2016,6,22,18,0,616.0,60.0,3.8,16.0,230.0,41.9,31.66
2016,6,22,18,15,551.0,53.5,3.7,15.5,182.5,38.7,28.74
2016,6,22,18,30,486.0,47.0,3.6,15.0,135.0,35.35,25.53
2016,6,22,18,45,379.5,38.0,3.5,14.5,93.5,29.53,19.9
2016,6,22,19,0,273.0,29.0,3.4,14.0,52.0,23.42,12.56
2016,6,22,19,15,136.5,14.5,3.35,13.5,26.0,11.49,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,24.62,0.0
2016,6,23,5,15,252.5,20.5,3.2,12.5,44.5,78.25,28.89
2016,6,23,5,30,397.0,31.0,3.3,13.0,76.0,143.89,97.9
2016,6,23,5,45,488.0,38.0,3.45,13.5,121.0,202.49,150.8
2016,6,23,6,0,579.0,45.0,3.6,14.0,166.0,269.64,210.6
2016,6,23,6,15,634.5,50.5,3.65,14.5,215.5,331.31,265.99
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,398.1,324.11
2016,6,23,6,45,730.5,59.0,3.75,15.5,317.0,458.95,375.82
2016,6,23,7,0,771.0,62.0,3.8,16.0,369.0,522.57,427.94
2016,6,23,7,15,798.5,65.0,3.75,16.5,420.5,580.55,473.63
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,635.37,515.44
2016,6,23,7,45,847.5,70.0,3.7,18.0,522.5,688.92,552.08
2016,6,23,8,0,869.0,72.0,3.7,19.0,573.0,742.15,587.28
2016,6,23,8,15,884.5,74.0,3.65,19.5,620.5,789.97,618.6
2016,6,23,8,30,900.0,76.0,3.6,20.0,668.0,836.38,648.3
2016,6,23,8,45,912.5,77.5,3.6,20.5,712.0,877.95,674.32
2016,6,23,9,0,925.0,79.0,3.6,21.0,756.0,917.39,698.5
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.0,950.77,718.24
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,981.37,735.94
2016,6,23,9,45,944.0,85.5,3.6,22.5,866.0,1004.94,748.81
2016,6,23,10,0,946.0,89.0,3.6,23.0,898.0,1025.1,759.44
2016,6,23,10,15,950.0,90.0,3.6,23.0,924.5,1041.06,768.81
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,1053.54,776.0
2016,6,23,10,45,956.0,92.0,3.65,23.5,970.5,1060.45,778.55
2016,6,23,11,0,958.0,93.0,3.7,24.0,990.0,1063.73,778.87
2016,6,23,11,15,958.5,93.5,3.75,24.0,1002.0,1061.35,777.17
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,1055.35,773.26
2016,6,23,11,45,958.5,94.0,3.9,24.5,1019.0,1044.29,765.02
2016,6,23,12,0,958.0,94.0,4.0,25.0,1024.0,1029.75,754.61
2016,6,23,12,15,957.0,94.0,4.05,25.0,1021.5,1011.34,742.89
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,989.66,729.06
2016,6,23,12,45,952.5,94.0,4.2,25.5,1009.0,962.52,710.47
2016,6,23,13,0,949.0,94.0,4.3,26.0,999.0,932.42,689.92
2016,6,23,13,15,945.5,93.5,4.35,25.5,983.0,899.02,669.49
2016,6,23,13,30,942.0,93.0,4.4,25.0,967.0,862.95,647.01
2016,6,23,13,45,938.0,92.0,4.45,25.0,944.5,823.49,620.71
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,781.73,592.62
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.0,736.77,562.92
2016,6,23,14,30,923.0,89.0,4.5,24.0,864.0,690.01,530.08
2016,6,23,14,45,918.0,86.5,4.55,24.0,830.5,640.6,492.7
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,589.77,453.21
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,536.07,411.05
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,481.9,367.1
2016,6,23,15,45,883.5,78.0,4.65,23.0,673.5,426.38,320.11
2016,6,23,16,0,874.0,75.0,4.7,23.0,630.0,370.82,271.81
2016,6,23,16,15,856.5,72.5,4.65,22.5,582.0,313.53,221.77
2016,6,23,16,30,839.0,70.0,4.6,22.0,534.0,257.54,172.45
2016,6,23,16,45,817.5,67.5,4.55,21.5,484.0,202.35,125.04
2016,6,23,17,0,796.0,65.0,4.5,21.0,434.0,149.32,82.94
2016,6,23,17,15,766.0,61.5,4.35,20.0,383.0,91.16,44.63
2016,6,23,17,30,736.0,58.0,4.2,19.0,332.0,42.65,31.87
2016,6,23,17,45,691.5,54.5,4.1,18.5,281.0,39.4,29.15
2016,6,23,18,0,647.0,51.0,4.0,18.0,230.0,38.18,28.12
2016,6,23,18,15,586.0,45.5,3.8,17.5,182.5,35.16,25.38
2016,6,23,18,30,525.0,40.0,3.6,17.0,135.0,29.35,20.07
2016,6,23,18,45,420.0,33.0,3.45,16.5,94.0,25.04,15.87
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,20.56,10.26
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,10.11,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,24.25,0.0
2016,6,24,5,15,252.5,20.5,2.8,13.5,44.0,77.87,27.21
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,144.03,97.33
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,201.56,149.33
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,268.42,208.64
2016,6,24,6,15,626.5,51.5,3.15,15.5,213.5,328.54,262.33
2016,6,24,6,30,683.0,57.0,3.1,16.0,263.0,395.37,319.96
2016,6,24,6,45,476.5,102.0,3.1,16.5,258.5,371.32,302.74
2016,6,24,7,0,270.0,147.0,3.1,17.0,254.0,318.64,259.77
2016,6,24,7,15,542.0,110.0,3.05,17.5,362.0,473.35,385.5
2016,6,24,7,30,814.0,73.0,3.0,18.0,470.0,636.68,512.53
2016,6,24,7,45,834.0,76.0,2.95,18.5,520.5,685.74,545.8
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,738.42,581.04
2016,6,24,8,15,870.0,81.5,2.85,19.5,618.5,786.62,612.17
2016,6,24,8,30,886.0,84.0,2.8,20.0,666.0,833.48,641.7
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.0,874.84,667.17
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,914.02,690.8
2016,6,24,9,15,542.5,234.0,2.8,21.5,637.0,764.46,582.35
2016,6,24,9,30,176.0,379.0,2.8,22.0,520.0,562.24,426.74
2016,6,24,9,45,559.5,236.5,2.85,22.5,710.0,809.45,612.92
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,1027.46,757.16
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.0,1044.37,763.6
2016,6,24,10,30,953.0,96.0,2.9,24.0,954.0,1057.83,769.77
2016,6,24,10,45,956.0,97.0,2.95,24.5,974.5,1065.73,772.94
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,1070.02,773.95
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,1069.13,773.31
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,1064.6,770.5
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,1054.48,762.73
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,1040.85,752.86
2016,6,24,12,15,962.5,100.0,3.3,26.0,1032.5,1022.81,742.13
2016,6,24,12,30,962.0,100.0,3.4,26.0,1031.0,1001.47,729.25
2016,6,24,12,45,952.5,104.5,3.5,26.5,1020.0,973.01,710.28
2016,6,24,13,0,943.0,109.0,3.6,27.0,1009.0,941.81,689.49
2016,6,24,13,15,939.5,108.5,3.7,27.0,993.0,908.51,668.55
2016,6,24,13,30,936.0,108.0,3.8,27.0,977.0,872.55,645.63
2016,6,24,13,45,931.5,107.0,3.9,27.0,954.0,832.84,619.92
2016,6,24,14,0,927.0,106.0,4.0,27.0,931.0,790.87,592.37
2016,6,24,14,15,921.0,105.0,4.0,27.0,901.5,745.77,561.94
2016,6,24,14,30,915.0,104.0,4.0,27.0,872.0,698.91,528.15
2016,6,24,14,45,906.0,102.5,4.05,27.0,837.0,648.23,490.54
2016,6,24,15,0,897.0,101.0,4.1,27.0,802.0,596.51,451.15
2016,6,24,15,15,886.5,99.0,4.1,26.5,761.5,542.78,409.85
2016,6,24,15,30,876.0,97.0,4.1,26.0,721.0,488.64,366.85
2016,6,24,15,45,861.5,95.0,4.1,26.0,676.5,432.7,320.47
2016,6,24,16,0,847.0,93.0,4.1,26.0,632.0,377.25,273.3
2016,6,24,16,15,828.5,90.5,4.05,25.5,584.0,315.88,221.29
2016,6,24,16,30,810.0,88.0,4.0,25.0,536.0,260.68,173.63
2016,6,24,16,45,785.5,85.0,3.95,24.5,485.5,205.71,127.39
2016,6,24,17,0,761.0,82.0,3.9,24.0,435.0,153.4,86.57
2016,6,24,17,15,728.5,77.5,3.75,23.0,383.5,102.19,54.15
2016,6,24,17,30,696.0,73.0,3.6,22.0,332.0,50.03,37.83
2016,6,24,17,45,650.5,68.0,3.45,21.0,281.0,45.95,34.53
2016,6,24,18,0,605.0,63.0,3.3,20.0,230.0,44.25,33.18
2016,6,24,18,15,538.0,56.0,3.0,19.0,182.5,40.75,30.1
2016,6,24,18,30,471.0,49.0,2.7,18.0,135.0,37.07,26.7
2016,6,24,18,45,368.5,39.0,2.45,17.5,93.5,30.41,20.39
2016,6,24,19,0,266.0,29.0,2.2,17.0,52.0,23.38,12.42
2016,6,24,19,15,133.0,14.5,2.1,16.5,26.0,11.47,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.3,13.0,11.0,19.6,0.0
2016,6,25,5,15,214.5,21.5,1.5,13.5,42.0,71.16,23.37
2016,6,25,5,30,356.0,33.0,1.7,14.0,73.0,135.05,91.23
2016,6,25,5,45,449.5,41.0,1.9,15.0,117.0,193.21,142.65
2016,6,25,6,0,543.0,49.0,2.1,16.0,161.0,261.58,201.98
2016,6,25,6,15,601.0,55.0,2.05,16.5,210.5,322.74,255.66
2016,6,25,6,30,659.0,61.0,2.0,17.0,260.0,389.4,312.21
2016,6,25,6,45,701.0,65.0,2.0,18.0,311.5,449.24,361.05
2016,6,25,7,0,743.0,69.0,2.0,19.0,363.0,513.48,411.22
2016,6,25,7,15,772.0,72.5,2.05,19.5,415.0,571.72,455.85
2016,6,25,7,30,801.0,76.0,2.1,20.0,467.0,630.96,499.7
2016,6,25,7,45,824.0,78.5,2.15,21.0,517.5,685.46,536.49
2016,6,25,8,0,847.0,81.0,2.2,22.0,568.0,734.97,567.99
2016,6,25,8,15,863.5,83.5,2.3,22.5,616.0,783.31,599.44
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,830.37,629.48
2016,6,25,8,45,893.5,87.5,2.5,24.0,708.0,872.16,654.23
2016,6,25,9,0,907.0,89.0,2.6,25.0,752.0,911.93,677.26
2016,6,25,9,15,916.5,90.5,2.65,25.5,791.5,945.77,696.98
2016,6,25,9,30,926.0,92.0,2.7,26.0,831.0,976.92,714.81
2016,6,25,9,45,929.0,96.0,2.75,27.0,863.5,1001.66,726.96
2016,6,25,10,0,932.0,100.0,2.8,28.0,896.0,1023.07,736.93
2016,6,25,10,15,938.0,101.0,2.85,28.5,924.0,1040.83,746.05
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,1055.18,753.08
2016,6,25,10,45,947.5,103.0,2.95,29.5,973.0,1063.53,756.43
2016,6,25,11,0,951.0,104.0,3.0,30.0,994.0,1068.28,757.66
2016,6,25,11,15,953.5,104.5,3.05,30.0,1007.5,1067.89,757.35
2016,6,25,11,30,956.0,105.0,3.1,30.0,1021.0,1063.88,754.91
2016,6,25,11,45,957.0,105.5,3.15,30.5,1027.5,1054.8,747.9
2016,6,25,12,0,958.0,106.0,3.2,31.0,1034.0,1042.19,738.83
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.0,1024.22,727.96
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,1002.96,715.06
2016,6,25,12,45,957.0,104.5,3.4,31.0,1024.0,977.51,699.84
2016,6,25,13,0,957.0,103.0,3.5,31.0,1016.0,948.94,682.53
2016,6,25,13,15,954.0,102.5,3.55,30.5,1000.0,915.72,663.11
2016,6,25,13,30,951.0,102.0,3.6,30.0,984.0,879.75,641.66
2016,6,25,13,45,946.0,101.5,3.7,30.0,961.0,839.63,616.16
2016,6,25,14,0,941.0,101.0,3.8,30.0,938.0,797.24,588.83
2016,6,25,14,15,935.0,100.0,3.85,29.5,908.5,751.6,559.84
2016,6,25,14,30,929.0,99.0,3.9,29.0,879.0,704.17,527.53
2016,6,25,14,45,920.5,97.5,3.95,29.0,844.0,653.19,490.07
2016,6,25,15,0,912.0,96.0,4.0,29.0,809.0,601.09,450.76
2016,6,25,15,15,901.5,94.0,3.95,28.5,768.5,546.65,409.22
2016,6,25,15,30,891.0,92.0,3.9,28.0,728.0,491.77,365.97
2016,6,25,15,45,877.5,90.0,3.9,28.0,683.0,435.48,319.69
2016,6,25,16,0,864.0,88.0,3.9,28.0,638.0,379.54,272.49
2016,6,25,16,15,846.5,85.5,3.85,27.5,589.5,322.61,224.14
2016,6,25,16,30,829.0,83.0,3.8,27.0,541.0,261.52,172.25
2016,6,25,16,45,806.0,79.5,3.75,26.5,490.5,205.33,125.24
2016,6,25,17,0,783.0,76.0,3.7,26.0,440.0,151.61,83.48
2016,6,25,17,15,751.5,72.5,3.5,25.0,388.5,100.0,51.03
2016,6,25,17,30,720.0,69.0,3.3,24.0,337.0,52.22,39.38
2016,6,25,17,45,677.0,64.0,3.15,23.0,285.5,47.25,35.35
2016,6,25,18,0,634.0,59.0,3.0,22.0,234.0,41.1,30.15
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.0,37.85,27.33
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,34.45,24.2
2016,6,25,18,45,404.0,37.0,2.15,19.0,96.0,28.59,18.72
2016,6,25,19,0,303.0,28.0,1.9,18.0,54.0,22.43,11.65
2016,6,25,19,15,151.5,14.0,1.95,17.5,27.0,11.01,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,2.0,14.0,11.0,19.54,0.0
2016,6,26,5,15,218.0,20.5,2.1,14.5,41.5,70.45,21.22
2016,6,26,5,30,356.0,32.0,2.2,15.0,72.0,133.68,89.63
2016,6,26,5,45,445.5,40.0,2.3,15.5,115.0,190.49,140.3
2016,6,26,6,0,535.0,48.0,2.4,16.0,158.0,257.11,198.62
2016,6,26,6,15,592.0,54.0,2.3,16.5,206.5,317.36,251.69
2016,6,26,6,30,649.0,60.0,2.2,17.0,255.0,383.03,307.59
2016,6,26,6,45,690.0,64.0,2.15,17.5,306.0,441.86,356.41
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,504.96,406.64
2016,6,26,7,15,759.0,71.5,2.1,19.0,407.5,561.99,449.65
2016,6,26,7,30,787.0,75.0,2.1,20.0,458.0,619.98,491.64
2016,6,26,7,45,809.5,77.5,2.1,21.0,508.0,673.52,527.67
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,722.1,558.33
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,769.5,588.5
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,815.63,617.17
2016,6,26,8,45,876.5,87.0,2.15,23.5,695.0,856.64,642.26
2016,6,26,9,0,889.0,89.0,2.2,24.0,738.0,895.61,665.7
2016,6,26,9,15,898.5,90.5,2.2,24.5,776.5,929.02,684.71
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,959.79,701.84
2016,6,26,9,45,916.5,92.0,2.25,26.0,848.5,985.15,714.47
2016,6,26,10,0,925.0,92.0,2.3,27.0,882.0,1007.5,725.12
2016,6,26,10,15,930.0,93.0,2.35,27.5,909.0,1024.31,733.69
2016,6,26,10,30,935.0,94.0,2.4,28.0,936.0,1037.72,740.22
2016,6,26,10,45,938.0,95.5,2.45,28.5,956.0,1046.19,743.73
2016,6,26,11,0,941.0,97.0,2.5,29.0,976.0,1051.08,745.16
2016,6,26,11,15,943.0,97.0,2.55,29.0,989.0,1049.83,744.37
2016,6,26,11,30,945.0,97.0,2.6,29.0,1002.0,1045.01,741.52
2016,6,26,11,45,944.0,98.0,2.65,29.5,1008.0,1034.7,733.87
2016,6,26,12,0,943.0,99.0,2.7,30.0,1014.0,1020.95,724.21
2016,6,26,12,15,942.5,99.0,2.75,30.0,1012.0,1003.35,713.66
2016,6,26,12,30,942.0,99.0,2.8,30.0,1010.0,982.5,701.09
2016,6,26,12,45,927.0,107.0,2.9,30.5,997.5,952.94,681.97
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,920.9,661.21
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,888.56,641.46
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,853.65,619.79
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,814.3,593.72
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,772.84,566.05
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,727.96,537.96
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,681.49,506.32
2016,6,26,14,45,870.0,108.0,3.7,31.0,814.0,632.26,470.58
2016,6,26,15,0,860.0,107.0,3.8,31.0,779.0,582.14,433.17
2016,6,26,15,15,848.5,105.0,3.85,30.5,739.5,529.72,393.71
2016,6,26,15,30,837.0,103.0,3.9,30.0,700.0,477.05,352.7
2016,6,26,15,45,821.5,100.5,3.95,29.5,656.0,418.19,305.84
2016,6,26,16,0,806.0,98.0,4.0,29.0,612.0,363.64,260.78
2016,6,26,16,15,787.5,95.0,3.95,28.5,565.0,308.74,214.44
2016,6,26,16,30,769.0,92.0,3.9,28.0,518.0,255.37,168.97
2016,6,26,16,45,744.0,88.5,3.9,27.5,468.5,202.17,124.83
2016,6,26,17,0,719.0,85.0,3.9,27.0,419.0,151.7,85.89
2016,6,26,17,15,686.0,80.5,3.75,26.0,369.5,98.04,51.27
2016,6,26,17,30,653.0,76.0,3.6,25.0,320.0,52.73,39.65
2016,6,26,17,45,608.5,70.5,3.45,24.0,270.5,47.74,35.62
2016,6,26,18,0,564.0,65.0,3.3,23.0,221.0,45.76,34.04
2016,6,26,18,15,499.5,57.5,3.1,22.0,175.0,41.92,30.72
2016,6,26,18,30,435.0,50.0,2.9,21.0,129.0,37.89,27.04
2016,6,26,18,45,341.0,39.5,2.7,20.0,89.5,30.82,20.5
2016,6,26,19,0,247.0,29.0,2.5,19.0,50.0,23.34,12.29
2016,6,26,19,15,123.5,14.5,2.5,18.5,25.0,11.46,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,57.16,14.64
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,133.03,88.75
2016,6,27,5,45,445.5,39.0,1.75,15.5,113.0,188.98,138.76
2016,6,27,6,0,532.0,47.0,1.8,16.0,156.0,254.43,195.97
2016,6,27,6,15,588.5,53.0,1.75,16.5,204.0,314.26,248.48
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,378.15,302.75
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.0,437.38,351.03
2016,6,27,7,0,722.0,68.0,1.7,19.0,352.0,499.3,399.32
2016,6,27,7,15,750.5,71.5,1.7,20.0,402.5,556.22,441.83
2016,6,27,7,30,779.0,75.0,1.7,21.0,453.0,614.16,483.34
2016,6,27,7,45,799.5,78.5,1.7,22.0,502.0,667.12,518.6
2016,6,27,8,0,820.0,82.0,1.7,23.0,551.0,719.74,551.75
2016,6,27,8,15,836.5,84.5,1.8,23.5,598.0,762.28,578.93
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,808.43,608.28
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,848.67,632.39
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,886.88,654.84
2016,6,27,9,15,887.0,93.0,2.3,26.5,769.5,921.01,675.18
2016,6,27,9,30,897.0,95.0,2.4,27.0,808.0,952.56,693.73
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.0,973.44,703.91
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,990.72,711.83
2016,6,27,10,15,893.0,112.5,2.65,29.5,895.0,1008.42,721.02
2016,6,27,10,30,899.0,114.0,2.7,30.0,922.0,1022.88,728.19
2016,6,27,10,45,903.0,115.0,2.8,31.0,942.5,1031.45,730.73
2016,6,27,11,0,907.0,116.0,2.9,32.0,963.0,1036.6,731.23
2016,6,27,11,15,909.5,116.5,2.9,32.0,977.0,1036.27,730.5
2016,6,27,11,30,912.0,117.0,2.9,32.0,991.0,1032.48,727.77
2016,6,27,11,45,913.5,117.5,2.95,32.5,997.5,1024.26,721.38
2016,6,27,12,0,915.0,118.0,3.0,33.0,1004.0,1012.67,713.01
2016,6,27,12,15,915.0,118.0,3.05,33.0,1003.5,995.86,702.91
2016,6,27,12,30,915.0,118.0,3.1,33.0,1003.0,975.89,690.89
2016,6,27,12,45,916.5,115.5,3.2,33.0,996.0,951.84,676.63
2016,6,27,13,0,918.0,113.0,3.3,33.0,989.0,924.75,660.36
2016,6,27,13,15,915.5,112.5,3.4,33.0,974.0,893.12,641.03
2016,6,27,13,30,913.0,112.0,3.5,33.0,959.0,858.84,619.81
2016,6,27,13,45,909.5,110.5,3.6,33.0,937.5,820.33,595.56
2016,6,27,14,0,906.0,109.0,3.7,33.0,916.0,779.55,569.52
2016,6,27,14,15,900.0,108.0,3.75,32.5,887.5,735.35,541.75
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,689.44,510.52
2016,6,27,14,45,887.0,105.0,3.85,32.0,824.5,640.52,474.97
2016,6,27,15,0,880.0,103.0,3.9,32.0,790.0,590.4,437.59
2016,6,27,15,15,869.0,101.0,3.9,31.5,750.5,537.26,397.64
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,483.77,356.1
2016,6,27,15,45,845.5,96.0,3.95,31.0,667.0,428.71,311.47
2016,6,27,16,0,833.0,93.0,4.0,31.0,623.0,373.95,265.88
2016,6,27,16,15,815.0,90.0,3.95,30.0,575.5,313.06,215.76
2016,6,27,16,30,797.0,87.0,3.9,29.0,528.0,258.26,169.63
2016,6,27,16,45,775.0,83.0,3.85,28.5,479.0,203.59,124.2
2016,6,27,17,0,753.0,79.0,3.8,28.0,430.0,151.27,83.75
2016,6,27,17,15,721.5,75.0,3.65,27.0,379.0,100.9,52.09
2016,6,27,17,30,690.0,71.0,3.5,26.0,328.0,54.36,40.86
2016,6,27,17,45,648.5,65.5,3.35,25.0,278.5,43.99,32.25
2016,6,27,18,0,607.0,60.0,3.2,24.0,229.0,41.81,30.5
2016,6,27,18,15,543.5,53.5,2.9,23.0,181.5,38.62,27.74
2016,6,27,18,30,480.0,47.0,2.6,22.0,134.0,35.28,24.69
2016,6,27,18,45,384.0,37.5,2.3,21.0,93.5,29.01,18.89
2016,6,27,19,0,288.0,28.0,2.0,20.0,53.0,22.41,11.52
2016,6,27,19,15,144.0,14.0,2.0,19.5,26.5,11.0,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,14.5,32.5,52.14,11.62
2016,6,28,5,30,291.0,34.0,2.2,15.0,65.0,119.0,79.67
2016,6,28,5,45,380.5,43.5,2.25,15.5,106.5,173.76,128.1
2016,6,28,6,0,470.0,53.0,2.3,16.0,148.0,238.38,184.27
2016,6,28,6,15,529.5,60.0,2.25,16.5,195.5,297.34,235.98
2016,6,28,6,30,589.0,67.0,2.2,17.0,243.0,362.02,291.03
2016,6,28,6,45,633.5,72.0,2.15,18.0,293.0,422.02,340.1
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,485.43,389.82
2016,6,28,7,15,708.5,81.0,2.05,19.5,393.0,540.49,432.02
2016,6,28,7,30,739.0,85.0,2.0,20.0,443.0,598.48,474.81
2016,6,28,7,45,763.5,88.0,2.0,21.0,492.5,652.03,511.72
2016,6,28,8,0,788.0,91.0,2.0,22.0,542.0,705.65,546.22
2016,6,28,8,15,806.0,94.0,2.0,22.5,588.5,753.89,577.07
2016,6,28,8,30,824.0,97.0,2.0,23.0,635.0,801.07,606.56
2016,6,28,8,45,838.0,99.0,2.05,24.0,678.5,836.3,626.6
2016,6,28,9,0,852.0,101.0,2.1,25.0,722.0,875.45,649.03
2016,6,28,9,15,863.0,102.5,2.1,25.5,760.5,909.25,668.33
2016,6,28,9,30,874.0,104.0,2.1,26.0,799.0,940.6,685.86
2016,6,28,9,45,884.5,104.0,2.15,26.5,833.0,967.21,700.72
2016,6,28,10,0,895.0,104.0,2.2,27.0,867.0,990.99,713.75
2016,6,28,10,15,901.0,105.5,2.3,27.5,894.5,1008.91,723.61
2016,6,28,10,30,907.0,107.0,2.4,28.0,922.0,1023.56,731.48
2016,6,28,10,45,911.5,107.5,2.5,28.5,943.0,1032.29,735.71
2016,6,28,11,0,916.0,108.0,2.6,29.0,964.0,1037.57,737.89
2016,6,28,11,15,918.5,108.5,2.7,29.0,978.0,1037.36,738.21
2016,6,28,11,30,921.0,109.0,2.8,29.0,992.0,1033.65,736.46
2016,6,28,11,45,922.0,109.5,2.9,29.0,998.5,1024.98,731.66
2016,6,28,12,0,923.0,110.0,3.0,29.0,1005.0,1012.93,724.8
2016,6,28,12,15,923.0,110.0,3.1,29.0,1004.0,996.1,714.93
2016,6,28,12,30,923.0,110.0,3.2,29.0,1003.0,976.08,703.02
2016,6,28,12,45,912.0,116.0,3.3,29.0,992.5,948.61,686.24
2016,6,28,13,0,901.0,122.0,3.4,29.0,982.0,918.56,667.71
2016,6,28,13,15,898.5,121.5,3.45,29.0,967.0,887.4,648.01
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,853.64,626.45
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.0,815.32,601.64
2016,6,28,14,0,888.0,118.0,3.6,29.0,908.0,774.81,575.13
2016,6,28,14,15,881.5,116.5,3.55,28.5,879.5,730.51,546.41
2016,6,28,14,30,875.0,115.0,3.5,28.0,851.0,684.58,514.11
2016,6,28,14,45,867.5,112.5,3.5,28.0,817.0,635.74,478.07
2016,6,28,15,0,860.0,110.0,3.5,28.0,783.0,585.79,440.28
2016,6,28,15,15,849.0,108.0,3.45,27.5,743.5,533.6,400.47
2016,6,28,15,30,838.0,106.0,3.4,27.0,704.0,481.08,359.12
2016,6,28,15,45,825.5,102.5,3.35,26.5,660.5,422.55,312.04
2016,6,28,16,0,813.0,99.0,3.3,26.0,617.0,367.92,266.47
2016,6,28,16,15,794.5,96.0,3.25,25.5,570.0,312.57,219.42
2016,6,28,16,30,776.0,93.0,3.2,25.0,523.0,258.76,173.2
2016,6,28,16,45,754.5,88.5,3.15,24.5,474.0,204.89,127.93
2016,6,28,17,0,733.0,84.0,3.1,24.0,425.0,153.34,87.54
2016,6,28,17,15,700.5,79.5,3.0,23.0,374.5,98.93,51.95
2016,6,28,17,30,668.0,75.0,2.9,22.0,324.0,52.74,40.17
2016,6,28,17,45,626.0,69.0,2.85,21.0,274.5,46.61,35.11
2016,6,28,18,0,584.0,63.0,2.8,20.0,225.0,44.16,33.1
2016,6,28,18,15,519.5,56.0,2.75,19.0,178.5,40.67,30.04
2016,6,28,18,30,455.0,49.0,2.7,18.0,132.0,37.01,26.65
2016,6,28,18,45,359.0,39.0,2.65,17.5,92.0,30.37,20.37
2016,6,28,19,0,263.0,29.0,2.6,17.0,52.0,23.35,12.44
2016,6,28,19,15,131.5,14.5,2.6,16.5,26.0,11.46,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.5,3.35,13.5,35.0,57.03,10.9
2016,6,29,5,30,364.0,31.0,3.4,14.0,70.0,133.58,88.93
2016,6,29,5,45,455.0,39.0,3.45,14.5,113.5,191.03,140.88
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,258.49,200.49
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.0,319.66,255.12
2016,6,29,6,30,662.0,59.0,3.5,16.0,255.0,384.99,311.85
2016,6,29,6,45,702.0,63.0,3.55,16.5,306.5,445.34,363.01
2016,6,29,7,0,742.0,67.0,3.6,17.0,358.0,508.47,414.62
2016,6,29,7,15,771.0,70.5,3.6,17.0,409.5,566.7,461.41
2016,6,29,7,30,800.0,74.0,3.6,17.0,461.0,625.96,507.6
2016,6,29,7,45,823.0,76.5,3.6,17.5,511.5,680.51,546.74
2016,6,29,8,0,846.0,79.0,3.6,18.0,562.0,730.14,580.53
2016,6,29,8,15,862.5,81.0,3.6,18.5,609.5,778.03,612.38
2016,6,29,8,30,879.0,83.0,3.6,19.0,657.0,824.66,642.71
2016,6,29,8,45,892.0,85.0,3.65,19.5,701.0,866.74,669.58
2016,6,29,9,0,905.0,87.0,3.7,20.0,745.0,906.78,694.69
2016,6,29,9,15,914.5,88.5,3.7,20.5,784.5,940.77,715.04
2016,6,29,9,30,924.0,90.0,3.7,21.0,824.0,972.08,733.4
2016,6,29,9,45,927.0,94.0,3.75,21.5,857.0,997.02,747.66
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,1018.64,759.71
2016,6,29,10,15,935.5,99.0,3.8,22.0,918.0,1036.09,770.15
2016,6,29,10,30,941.0,100.0,3.8,22.0,946.0,1050.15,778.44
2016,6,29,10,45,945.5,100.5,3.85,22.5,967.5,1059.18,782.38
2016,6,29,11,0,950.0,101.0,3.9,23.0,989.0,1064.65,784.1
2016,6,29,11,15,953.0,101.5,3.9,23.0,1003.0,1064.99,783.77
2016,6,29,11,30,956.0,102.0,3.9,23.0,1017.0,1061.71,781.22
2016,6,29,11,45,957.0,102.5,3.95,23.0,1024.0,1052.83,775.5
2016,6,29,12,0,958.0,103.0,4.0,23.0,1031.0,1040.43,767.58
2016,6,29,12,15,958.5,103.0,4.05,22.5,1030.5,1023.6,758.3
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,1003.43,746.81
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.0,976.03,729.01
2016,6,29,13,0,944.0,110.0,4.2,22.0,1010.0,945.8,709.29
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.0,913.45,689.11
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,878.36,666.86
2016,6,29,13,45,934.5,108.5,4.25,21.0,957.5,839.09,640.46
2016,6,29,14,0,930.0,108.0,4.3,21.0,935.0,797.53,612.22
2016,6,29,14,15,924.0,106.5,4.25,20.5,906.0,751.89,581.55
2016,6,29,14,30,918.0,105.0,4.2,20.0,877.0,704.49,547.46
2016,6,29,14,45,909.5,103.5,4.2,20.0,842.0,653.98,508.78
2016,6,29,15,0,901.0,102.0,4.2,20.0,807.0,602.37,468.28
2016,6,29,15,15,890.5,100.5,4.15,19.5,767.0,548.85,425.92
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,494.88,381.83
2016,6,29,15,45,866.0,96.5,4.05,19.0,682.0,438.42,333.81
2016,6,29,16,0,852.0,94.0,4.0,19.0,637.0,382.39,284.93
2016,6,29,16,15,834.0,91.0,3.95,18.5,589.0,320.41,231.06
2016,6,29,16,30,816.0,88.0,3.9,18.0,541.0,264.48,181.48
2016,6,29,16,45,793.0,84.5,3.85,17.5,490.0,208.89,133.31
2016,6,29,17,0,770.0,81.0,3.8,17.0,439.0,155.76,90.45
2016,6,29,17,15,737.5,77.0,3.75,16.5,387.5,104.27,56.48
2016,6,29,17,30,705.0,73.0,3.7,16.0,336.0,56.74,44.74
2016,6,29,17,45,660.0,68.0,3.65,15.5,285.0,45.94,35.34
2016,6,29,18,0,615.0,63.0,3.6,15.0,234.0,44.24,33.89
2016,6,29,18,15,549.0,56.0,3.5,14.5,185.5,40.74,30.69
2016,6,29,18,30,483.0,49.0,3.4,14.0,137.0,37.06,27.16
2016,6,29,18,45,380.5,39.0,3.35,13.5,95.5,30.4,20.77
2016,6,29,19,0,278.0,29.0,3.3,13.0,54.0,23.37,12.7
2016,6,29,19,15,139.0,14.5,3.25,13.0,27.0,11.47,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.0,17.0,2.9,13.5,33.0,52.59,7.75
2016,6,30,5,30,302.0,34.0,2.9,14.0,66.0,121.08,80.74
2016,6,30,5,45,397.5,43.5,2.95,14.5,108.5,178.14,131.58
2016,6,30,6,0,493.0,53.0,3.0,15.0,151.0,245.72,190.62
2016,6,30,6,15,246.5,70.0,2.9,15.5,119.0,187.99,150.28
2016,6,30,6,30,0.0,87.0,2.8,16.0,87.0,83.11,64.74
2016,6,30,6,45,0.0,105.0,2.75,16.5,105.0,100.61,79.34
2016,6,30,7,0,0.0,123.0,2.7,17.0,123.0,118.09,93.51
2016,6,30,7,15,3.5,140.5,2.6,17.5,142.5,137.2,108.82
2016,6,30,7,30,7.0,158.0,2.5,18.0,162.0,156.64,124.14
2016,6,30,7,45,27.0,193.0,2.45,18.5,208.5,214.08,170.17
2016,6,30,8,0,47.0,228.0,2.4,19.0,255.0,266.81,211.37
2016,6,30,8,15,100.0,261.0,2.3,19.5,324.5,344.83,272.15
2016,6,30,8,30,153.0,294.0,2.2,20.0,394.0,437.45,341.91
2016,6,30,8,45,508.0,200.5,2.1,21.0,564.5,667.92,517.16
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,891.32,668.17
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,926.01,685.63
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,958.2,703.11
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,986.05,718.17
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,1011.05,731.34
2016,6,30,10,15,914.0,112.5,1.95,24.5,911.5,1029.17,740.78
2016,6,30,10,30,920.0,114.0,2.0,25.0,939.0,1043.96,748.24
2016,6,30,10,45,923.5,115.0,2.1,25.5,960.0,1052.3,752.38
2016,6,30,11,0,927.0,116.0,2.2,26.0,981.0,1057.12,754.45
2016,6,30,11,15,930.0,116.5,2.3,26.0,995.5,1057.38,755.27
2016,6,30,11,30,933.0,117.0,2.4,26.0,1010.0,1054.1,753.98
2016,6,30,11,45,934.0,117.5,2.5,26.5,1016.5,1045.31,747.82
2016,6,30,12,0,935.0,118.0,2.6,27.0,1023.0,1033.08,739.59
2016,6,30,12,15,934.5,118.0,2.65,27.0,1022.5,1015.56,729.03
2016,6,30,12,30,934.0,118.0,2.7,27.0,1022.0,994.82,716.48
2016,6,30,12,45,924.0,123.0,2.8,27.5,1011.0,966.98,698.4
2016,6,30,13,0,914.0,128.0,2.9,28.0,1000.0,936.51,678.58
2016,6,30,13,15,910.5,127.5,2.95,28.0,984.0,904.1,658.34
2016,6,30,13,30,907.0,127.0,3.0,28.0,968.0,869.1,636.25
2016,6,30,13,45,902.0,126.0,3.15,28.0,945.5,830.02,611.82
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,788.79,585.54
2016,6,30,14,15,889.5,123.5,3.35,27.5,893.5,743.36,556.48
2016,6,30,14,30,882.0,122.0,3.4,27.0,864.0,696.37,523.89
2016,6,30,14,45,872.5,120.5,3.45,27.0,828.5,646.79,487.47
2016,6,30,15,0,863.0,119.0,3.5,27.0,793.0,596.26,449.37
2016,6,30,15,15,850.5,116.5,3.45,26.5,753.0,542.61,408.47
2016,6,30,15,30,838.0,114.0,3.4,26.0,713.0,485.52,363.79
2016,6,30,15,45,822.0,111.5,3.4,26.0,668.0,429.83,318.17
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,374.92,271.97
2016,6,30,16,15,785.5,105.5,3.35,25.5,574.5,318.83,224.55
2016,6,30,16,30,765.0,102.0,3.3,25.0,526.0,264.52,178.14
2016,6,30,16,45,738.5,98.0,3.3,24.5,476.0,206.15,129.64
2016,6,30,17,0,712.0,94.0,3.3,24.0,426.0,154.82,89.59
2016,6,30,17,15,677.0,89.0,3.2,23.0,374.5,105.21,57.71
2016,6,30,17,30,642.0,84.0,3.1,22.0,323.0,59.83,46.29
2016,6,30,17,45,594.0,77.5,3.05,21.5,273.0,53.24,40.78
2016,6,30,18,0,546.0,71.0,3.0,21.0,223.0,50.71,38.65
2016,6,30,18,15,478.0,62.5,2.95,20.0,176.0,46.23,34.74
2016,6,30,18,30,410.0,54.0,2.9,19.0,129.0,41.52,30.42
2016,6,30,18,45,307.0,42.5,2.85,18.0,89.0,32.67,22.28
2016,6,30,19,0,204.0,31.0,2.8,17.0,49.0,24.28,13.11
2016,6,30,19,15,102.0,15.5,2.85,16.5,24.5,12.23,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.0,47.49,4.28
2016,7,1,5,30,259.0,35.0,3.4,14.0,62.0,110.55,73.56
2016,7,1,5,45,355.0,45.0,3.5,14.5,103.5,166.55,123.17
2016,7,1,6,0,451.0,55.0,3.6,15.0,145.0,232.46,180.64
2016,7,1,6,15,514.0,63.0,3.6,15.5,193.0,292.9,234.11
2016,7,1,6,30,577.0,71.0,3.6,16.0,241.0,359.48,291.53
2016,7,1,6,45,623.0,76.0,3.65,16.5,291.5,419.71,342.5
2016,7,1,7,0,669.0,81.0,3.7,17.0,342.0,483.5,394.69
2016,7,1,7,15,701.5,85.5,3.65,17.5,392.5,541.6,440.55
2016,7,1,7,30,734.0,90.0,3.6,18.0,443.0,599.37,484.68
