Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,45,759.0,93.5,3.55,18.5,493.0,653.74,524.68
2016,7,1,8,0,784.0,97.0,3.5,19.0,543.0,708.24,562.07
2016,7,1,8,15,803.0,100.0,3.5,19.5,590.5,757.25,594.78
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,805.28,626.18
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,847.48,652.9
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,881.33,673.43
2016,7,1,9,15,863.0,109.0,3.45,21.5,765.5,915.76,693.88
2016,7,1,9,30,874.0,111.0,3.4,22.0,805.0,947.75,712.38
2016,7,1,9,45,883.0,112.5,3.4,22.5,839.0,974.62,727.6
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,998.59,740.83
2016,7,1,10,15,898.5,115.5,3.4,23.5,900.5,1017.02,750.38
2016,7,1,10,30,905.0,117.0,3.4,24.0,928.0,1032.18,757.84
2016,7,1,10,45,909.5,118.0,3.45,24.5,949.5,1041.45,761.92
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,1047.27,763.9
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.0,1047.57,763.93
2016,7,1,11,30,920.0,120.0,3.6,25.0,999.0,1044.37,761.84
2016,7,1,11,45,921.5,120.0,3.7,25.0,1006.0,1035.71,756.69
2016,7,1,12,0,923.0,120.0,3.8,25.0,1013.0,1023.65,749.41
2016,7,1,12,15,923.0,120.0,3.85,25.0,1012.5,1006.82,738.74
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,986.79,726.02
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,960.96,708.37
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,932.32,688.86
2016,7,1,13,15,909.5,123.0,4.1,25.5,978.5,899.52,668.64
2016,7,1,13,30,906.0,122.0,4.1,25.0,963.0,864.14,646.51
2016,7,1,13,45,901.5,121.0,4.15,25.0,940.5,825.54,620.92
2016,7,1,14,0,897.0,120.0,4.2,25.0,918.0,784.75,593.58
2016,7,1,14,15,890.0,118.5,4.2,24.5,889.0,739.71,563.91
2016,7,1,14,30,883.0,117.0,4.2,24.0,860.0,693.07,530.58
2016,7,1,14,45,874.0,115.0,4.25,24.0,825.0,643.35,493.21
2016,7,1,15,0,865.0,113.0,4.3,24.0,790.0,592.63,454.12
2016,7,1,15,15,853.0,111.0,4.25,23.5,750.0,539.61,412.82
2016,7,1,15,30,841.0,109.0,4.2,23.0,710.0,482.95,367.56
2016,7,1,15,45,826.0,106.5,4.2,22.5,665.5,427.53,321.86
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,372.76,275.33
2016,7,1,16,15,791.0,100.5,4.15,21.5,573.0,316.54,226.75
2016,7,1,16,30,771.0,97.0,4.1,21.0,525.0,262.03,179.17
2016,7,1,16,45,745.0,93.5,4.05,20.5,474.5,208.36,133.41
2016,7,1,17,0,719.0,90.0,4.0,20.0,424.0,152.83,89.19
2016,7,1,17,15,684.5,85.0,3.9,19.5,373.5,102.85,56.31
2016,7,1,17,30,650.0,80.0,3.8,19.0,323.0,57.02,44.43
2016,7,1,17,45,603.0,74.0,3.7,18.5,273.0,50.47,38.87
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,48.22,36.95
2016,7,1,18,15,488.0,60.0,3.5,17.5,176.0,44.07,33.22
2016,7,1,18,30,420.0,52.0,3.4,17.0,129.0,39.7,29.1
2016,7,1,18,45,319.0,41.0,3.3,16.5,89.0,32.23,22.04
2016,7,1,19,0,218.0,30.0,3.2,16.0,49.0,23.48,12.53
2016,7,1,19,15,109.0,15.0,3.1,15.5,24.5,11.83,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,3.15,13.5,29.5,45.31,1.29
2016,7,2,5,30,251.0,33.0,3.3,14.0,59.0,106.04,69.96
2016,7,2,5,45,340.0,44.5,3.45,14.5,100.0,161.22,119.06
2016,7,2,6,0,429.0,56.0,3.6,15.0,141.0,225.28,175.03
2016,7,2,6,15,491.0,64.0,3.6,15.5,187.5,284.12,227.1
2016,7,2,6,30,553.0,72.0,3.6,16.0,234.0,349.0,283.13
2016,7,2,6,45,594.0,79.0,3.65,16.5,283.5,407.66,332.82
2016,7,2,7,0,635.0,86.0,3.7,17.0,333.0,469.46,383.44
2016,7,2,7,15,668.0,91.0,3.7,17.5,383.0,526.87,428.95
2016,7,2,7,30,701.0,96.0,3.7,18.0,433.0,585.9,474.27
2016,7,2,7,45,723.5,101.0,3.7,19.0,481.5,638.81,512.53
2016,7,2,8,0,746.0,106.0,3.7,20.0,530.0,689.41,546.89
2016,7,2,8,15,765.0,109.5,3.65,20.5,576.5,737.57,579.02
2016,7,2,8,30,784.0,113.0,3.6,21.0,623.0,784.84,609.84
2016,7,2,8,45,797.5,117.0,3.55,21.5,666.0,826.78,636.28
2016,7,2,9,0,811.0,121.0,3.5,22.0,709.0,866.92,661.04
2016,7,2,9,15,822.5,123.5,3.5,22.5,748.0,901.55,681.92
2016,7,2,9,30,834.0,126.0,3.5,23.0,787.0,933.83,701.01
2016,7,2,9,45,842.5,128.0,3.55,23.5,820.0,952.17,710.88
2016,7,2,10,0,851.0,130.0,3.6,24.0,853.0,975.42,724.16
2016,7,2,10,15,858.0,131.5,3.6,24.0,881.0,993.71,735.17
2016,7,2,10,30,865.0,133.0,3.6,24.0,909.0,1008.88,744.21
2016,7,2,10,45,869.0,135.0,3.65,24.5,929.5,1018.32,748.47
2016,7,2,11,0,873.0,137.0,3.7,25.0,950.0,1024.42,750.67
2016,7,2,11,15,876.0,137.5,3.75,25.0,964.5,1024.65,750.63
2016,7,2,11,30,879.0,138.0,3.8,25.0,979.0,1021.52,748.54
2016,7,2,11,45,880.0,139.0,3.9,25.5,985.5,1013.57,742.27
2016,7,2,12,0,881.0,140.0,4.0,26.0,992.0,1002.35,733.98
2016,7,2,12,15,881.0,140.0,4.05,26.0,991.5,986.04,723.57
2016,7,2,12,30,881.0,140.0,4.1,26.0,991.0,966.69,711.21
2016,7,2,12,45,885.5,136.0,4.2,26.0,985.5,944.77,697.43
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,919.77,681.55
2016,7,2,13,15,886.5,131.0,4.35,25.5,964.5,887.62,661.83
2016,7,2,13,30,883.0,130.0,4.4,25.0,949.0,852.97,640.23
2016,7,2,13,45,877.5,129.5,4.45,25.0,927.0,814.82,614.74
2016,7,2,14,0,872.0,129.0,4.5,25.0,905.0,774.61,587.66
2016,7,2,14,15,865.5,127.5,4.5,24.5,876.5,730.91,558.46
2016,7,2,14,30,859.0,126.0,4.5,24.0,848.0,685.61,525.95
2016,7,2,14,45,849.5,124.0,4.55,24.0,813.5,636.63,489.05
2016,7,2,15,0,840.0,122.0,4.6,24.0,779.0,586.74,450.52
2016,7,2,15,15,828.0,119.5,4.55,23.5,739.5,531.89,407.82
2016,7,2,15,30,816.0,117.0,4.5,23.0,700.0,478.83,365.13
2016,7,2,15,45,801.0,114.0,4.5,23.0,656.0,424.24,319.45
2016,7,2,16,0,786.0,111.0,4.5,23.0,612.0,370.33,273.2
2016,7,2,16,15,766.0,107.5,4.4,22.0,565.0,315.45,226.32
2016,7,2,16,30,746.0,104.0,4.3,21.0,518.0,262.3,180.36
2016,7,2,16,45,721.0,99.5,4.25,20.5,468.5,204.71,131.53
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,154.09,91.22
2016,7,2,17,15,661.5,90.0,4.1,19.5,368.5,105.36,59.14
2016,7,2,17,30,627.0,85.0,4.0,19.0,318.0,60.8,47.72
2016,7,2,17,45,581.0,78.0,3.9,18.5,269.0,53.63,41.64
2016,7,2,18,0,535.0,71.0,3.8,18.0,220.0,50.7,39.13
2016,7,2,18,15,469.5,62.0,3.65,17.5,173.5,45.8,34.73
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,40.61,29.89
2016,7,2,18,45,310.0,41.0,3.4,16.5,87.5,32.24,22.04
2016,7,2,19,0,216.0,29.0,3.3,16.0,48.0,22.67,11.86
2016,7,2,19,15,108.0,14.5,3.15,15.5,24.0,11.42,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.65,13.5,29.5,46.1,0.0
2016,7,3,5,30,262.0,33.0,2.8,14.0,59.0,109.52,71.93
2016,7,3,5,45,354.0,43.5,2.95,14.5,100.5,164.03,120.78
2016,7,3,6,0,446.0,54.0,3.1,15.0,142.0,228.81,177.33
2016,7,3,6,15,507.5,62.0,3.1,15.5,189.0,288.28,229.94
2016,7,3,6,30,569.0,70.0,3.1,16.0,236.0,353.75,286.37
2016,7,3,6,45,340.0,112.0,3.1,16.5,216.5,309.12,252.15
2016,7,3,7,0,111.0,154.0,3.1,17.0,197.0,227.72,184.71
2016,7,3,7,15,146.5,176.0,3.1,17.5,241.0,278.1,225.71
2016,7,3,7,30,182.0,198.0,3.1,18.0,285.0,331.51,268.0
2016,7,3,7,45,241.0,213.0,3.15,19.0,341.5,406.14,325.82
2016,7,3,8,0,300.0,228.0,3.2,20.0,398.0,476.18,378.58
2016,7,3,8,15,552.5,167.0,3.2,20.5,513.5,635.92,502.07
2016,7,3,8,30,805.0,106.0,3.2,21.0,629.0,794.07,615.31
2016,7,3,8,45,818.5,109.0,3.2,21.5,672.0,835.64,640.61
2016,7,3,9,0,832.0,112.0,3.2,22.0,715.0,875.37,665.11
2016,7,3,9,15,843.5,114.0,3.2,22.5,754.0,903.03,681.03
2016,7,3,9,30,855.0,116.0,3.2,23.0,793.0,935.07,699.88
2016,7,3,9,45,881.5,108.0,3.25,23.5,832.0,968.23,719.61
2016,7,3,10,0,908.0,100.0,3.3,24.0,871.0,999.19,737.72
2016,7,3,10,15,914.0,101.0,3.3,24.5,898.5,1017.03,746.74
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,1031.56,753.74
2016,7,3,10,45,923.5,103.0,3.35,25.5,947.0,1040.16,757.37
2016,7,3,11,0,927.0,104.0,3.4,26.0,968.0,1045.26,758.87
2016,7,3,11,15,930.0,104.5,3.45,26.0,982.0,1045.79,759.06
2016,7,3,11,30,933.0,105.0,3.5,26.0,996.0,1042.77,757.1
2016,7,3,11,45,933.5,105.5,3.55,26.5,1002.5,1033.74,749.9
2016,7,3,12,0,934.0,106.0,3.6,27.0,1009.0,1021.27,740.63
2016,7,3,12,15,934.0,106.0,3.65,27.0,1008.5,1004.46,730.11
2016,7,3,12,30,934.0,106.0,3.7,27.0,1008.0,984.39,717.52
2016,7,3,12,45,916.5,116.0,3.75,27.0,995.0,954.69,698.61
2016,7,3,13,0,899.0,126.0,3.8,27.0,982.0,922.58,678.08
2016,7,3,13,15,895.5,125.0,3.85,27.0,967.0,890.22,657.26
2016,7,3,13,30,892.0,124.0,3.9,27.0,952.0,855.31,634.59
2016,7,3,13,45,887.5,123.0,3.95,27.0,929.5,817.22,609.57
2016,7,3,14,0,883.0,122.0,4.0,27.0,907.0,776.97,582.84
2016,7,3,14,15,876.0,120.5,4.0,26.5,878.5,732.5,553.77
2016,7,3,14,30,869.0,119.0,4.0,26.0,850.0,686.45,521.14
2016,7,3,14,45,860.5,117.0,4.0,26.0,815.5,637.66,484.67
2016,7,3,15,0,852.0,115.0,4.0,26.0,781.0,587.85,446.52
2016,7,3,15,15,840.0,112.5,3.95,25.5,741.0,535.0,405.8
2016,7,3,15,30,828.0,110.0,3.9,25.0,701.0,478.59,361.22
2016,7,3,15,45,814.0,107.0,3.9,25.0,657.5,423.79,315.85
2016,7,3,16,0,800.0,104.0,3.9,25.0,614.0,369.54,269.76
2016,7,3,16,15,780.5,100.5,3.85,24.5,566.5,314.03,222.38
2016,7,3,16,30,761.0,97.0,3.8,24.0,519.0,260.17,175.94
2016,7,3,16,45,737.0,93.0,3.75,23.5,469.5,206.94,131.03
2016,7,3,17,0,713.0,89.0,3.7,23.0,420.0,151.7,87.43
2016,7,3,17,15,679.5,84.0,3.6,22.0,370.0,102.07,55.18
2016,7,3,17,30,646.0,79.0,3.5,21.0,320.0,56.47,43.58
2016,7,3,17,45,601.5,72.5,3.4,20.5,270.5,49.31,37.53
2016,7,3,18,0,557.0,66.0,3.3,20.0,221.0,46.59,35.22
2016,7,3,18,15,492.0,58.0,3.15,19.0,174.5,42.38,31.52
2016,7,3,18,30,427.0,50.0,3.0,18.0,128.0,37.93,27.43
2016,7,3,18,45,332.0,39.0,2.9,17.5,88.5,30.4,20.37
2016,7,3,19,0,237.0,28.0,2.8,17.0,49.0,22.44,11.56
2016,7,3,19,15,118.5,14.0,2.8,16.5,24.5,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,29.5,48.37,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,59.0,113.55,73.81
2016,7,4,5,45,384.0,40.0,3.05,14.5,100.5,168.95,123.87
2016,7,4,6,0,480.0,49.0,3.2,15.0,142.0,235.03,181.74
2016,7,4,6,15,249.5,75.5,3.2,15.5,125.0,194.81,155.71
2016,7,4,6,30,19.0,102.0,3.2,16.0,108.0,107.93,85.58
2016,7,4,6,45,25.0,122.0,3.2,16.5,131.0,136.79,109.72
2016,7,4,7,0,31.0,142.0,3.2,17.0,154.0,161.78,130.1
2016,7,4,7,15,135.5,166.5,3.15,17.5,230.0,260.67,211.82
2016,7,4,7,30,240.0,191.0,3.1,18.0,306.0,371.03,300.32
2016,7,4,7,45,264.5,210.0,3.1,19.0,349.5,419.34,336.33
2016,7,4,8,0,289.0,229.0,3.1,20.0,393.0,469.02,372.66
2016,7,4,8,15,565.5,159.0,3.1,20.5,513.5,637.48,503.38
2016,7,4,8,30,842.0,89.0,3.1,21.0,634.0,799.34,618.58
2016,7,4,8,45,562.5,204.0,3.15,21.5,578.5,718.02,555.2
2016,7,4,9,0,283.0,319.0,3.2,22.0,523.0,598.97,460.2
2016,7,4,9,15,588.0,207.5,3.25,22.5,662.5,781.86,598.64
2016,7,4,9,30,893.0,96.0,3.3,23.0,802.0,948.93,710.98
2016,7,4,9,45,890.5,103.5,3.35,23.5,833.0,971.95,722.73
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,991.47,733.35
2016,7,4,10,15,894.5,112.0,3.5,24.0,891.5,1009.49,744.84
2016,7,4,10,30,901.0,113.0,3.6,24.0,919.0,1024.27,754.29
2016,7,4,10,45,904.5,114.5,3.7,24.5,940.0,1033.21,758.54
2016,7,4,11,0,908.0,116.0,3.8,25.0,961.0,1038.69,760.65
2016,7,4,11,15,911.0,117.0,3.9,25.0,975.5,1039.67,761.43
2016,7,4,11,30,914.0,118.0,4.0,25.0,990.0,1037.15,760.06
2016,7,4,11,45,913.5,119.5,4.1,25.0,996.5,1028.18,754.56
2016,7,4,12,0,913.0,121.0,4.2,25.0,1003.0,1015.84,746.95
2016,7,4,12,15,913.0,121.0,4.25,25.0,1002.5,999.25,736.3
2016,7,4,12,30,913.0,121.0,4.3,25.0,1002.0,979.48,723.6
2016,7,4,12,45,918.0,116.5,4.35,25.0,996.5,956.93,709.07
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,931.14,692.37
2016,7,4,13,15,920.0,111.0,4.4,25.0,975.5,898.59,670.79
2016,7,4,13,30,917.0,110.0,4.4,25.0,960.0,863.39,647.35
2016,7,4,13,45,912.5,109.0,4.45,25.0,938.0,824.49,621.42
2016,7,4,14,0,908.0,108.0,4.5,25.0,916.0,783.36,593.77
2016,7,4,14,15,901.5,107.0,4.45,24.5,887.5,738.75,564.07
2016,7,4,14,30,895.0,106.0,4.4,24.0,859.0,692.44,531.11
2016,7,4,14,45,886.5,104.5,4.4,24.0,824.0,642.96,493.69
2016,7,4,15,0,878.0,103.0,4.4,24.0,789.0,592.41,454.51
2016,7,4,15,15,867.0,101.0,4.35,23.5,749.0,539.28,413.02
2016,7,4,15,30,856.0,99.0,4.3,23.0,709.0,485.78,369.95
2016,7,4,15,45,841.0,97.0,4.25,23.0,665.0,430.52,323.58
2016,7,4,16,0,826.0,95.0,4.2,23.0,621.0,371.26,273.05
2016,7,4,16,15,807.5,92.0,4.15,22.5,573.0,315.05,224.46
2016,7,4,16,30,789.0,89.0,4.1,22.0,525.0,260.33,176.65
2016,7,4,16,45,763.5,85.5,4.05,21.5,475.0,205.65,130.04
2016,7,4,17,0,738.0,82.0,4.0,21.0,425.0,153.73,88.75
2016,7,4,17,15,705.5,77.5,3.85,20.5,374.5,103.47,55.78
2016,7,4,17,30,673.0,73.0,3.7,20.0,324.0,52.29,40.13
2016,7,4,17,45,625.5,68.0,3.6,19.5,273.5,45.89,34.7
2016,7,4,18,0,578.0,63.0,3.5,19.0,223.0,44.21,33.28
2016,7,4,18,15,512.5,55.5,3.4,18.0,176.0,40.3,29.84
2016,7,4,18,30,447.0,48.0,3.3,17.0,129.0,36.19,26.03
2016,7,4,18,45,345.5,38.0,3.2,16.5,89.0,29.52,19.7
2016,7,4,19,0,244.0,28.0,3.1,16.0,49.0,22.47,11.59
2016,7,4,19,15,122.0,14.0,3.0,15.5,24.5,13.34,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.5,15.5,2.95,13.5,29.5,47.6,0.0
2016,7,5,5,30,283.0,31.0,3.0,14.0,59.0,112.06,72.36
2016,7,5,5,45,382.0,40.0,3.1,14.5,100.5,168.0,122.99
2016,7,5,6,0,481.0,49.0,3.2,15.0,142.0,234.95,181.51
2016,7,5,6,15,256.0,76.5,3.2,15.5,127.5,198.42,158.56
2016,7,5,6,30,31.0,104.0,3.2,16.0,113.0,120.22,95.85
2016,7,5,6,45,37.5,124.5,3.2,16.5,137.5,146.1,117.54
2016,7,5,7,0,44.0,145.0,3.2,17.0,162.0,172.54,139.13
2016,7,5,7,15,47.0,166.0,3.15,17.5,186.5,197.93,159.37
2016,7,5,7,30,50.0,187.0,3.1,18.0,211.0,223.49,179.33
2016,7,5,7,45,71.5,214.0,3.1,18.5,252.5,268.84,215.15
2016,7,5,8,0,93.0,241.0,3.1,19.0,294.0,315.82,251.53
2016,7,5,8,15,138.5,265.5,3.1,19.5,351.5,390.8,309.4
2016,7,5,8,30,184.0,290.0,3.1,20.0,409.0,458.8,360.58
2016,7,5,8,45,180.0,312.0,3.1,20.5,435.5,484.17,377.51
2016,7,5,9,0,176.0,334.0,3.1,21.0,462.0,508.57,393.66
2016,7,5,9,15,534.5,214.0,3.15,21.0,630.5,739.69,571.36
2016,7,5,9,30,893.0,94.0,3.2,21.0,799.0,946.64,714.65
2016,7,5,9,45,903.5,94.0,3.3,21.5,834.0,974.04,729.45
2016,7,5,10,0,914.0,94.0,3.4,22.0,869.0,998.55,743.82
2016,7,5,10,15,920.5,95.0,3.5,22.0,897.0,1017.12,755.7
2016,7,5,10,30,927.0,96.0,3.6,22.0,925.0,1032.36,765.51
2016,7,5,10,45,930.5,97.5,3.7,22.5,946.5,1041.69,770.04
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,1047.47,772.36
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,1048.12,772.94
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,1045.2,771.29
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,1036.74,766.43
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,1024.79,759.33
2016,7,5,12,15,940.0,102.5,4.35,23.0,1010.5,1007.48,748.11
2016,7,5,12,30,940.0,102.0,4.4,23.0,1010.0,986.88,734.76
2016,7,5,12,45,932.5,106.0,4.5,23.0,1000.5,960.55,717.88
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,931.42,699.31
2016,7,5,13,15,922.0,109.5,4.6,22.5,976.0,899.3,679.18
2016,7,5,13,30,919.0,109.0,4.6,22.0,961.0,864.51,657.02
2016,7,5,13,45,915.0,108.0,4.65,22.0,939.0,825.94,631.05
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,785.08,603.22
2016,7,5,14,15,905.0,105.5,4.7,21.5,888.5,740.25,573.12
2016,7,5,14,30,899.0,104.0,4.7,21.0,860.0,693.66,539.73
2016,7,5,14,45,891.0,102.5,4.7,21.0,825.5,644.31,501.76
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,593.82,461.97
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,540.68,419.8
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,487.13,375.97
2016,7,5,15,45,848.5,94.5,4.6,19.5,668.0,431.73,329.45
2016,7,5,16,0,835.0,92.0,4.6,19.0,624.0,376.7,281.86
2016,7,5,16,15,817.5,89.5,4.55,18.5,576.5,316.11,228.87
2016,7,5,16,30,800.0,87.0,4.5,18.0,529.0,261.47,180.16
2016,7,5,16,45,777.5,83.0,4.45,18.0,479.5,206.26,131.86
2016,7,5,17,0,755.0,79.0,4.4,18.0,430.0,153.46,88.9
2016,7,5,17,15,723.5,75.0,4.3,17.5,379.5,102.67,55.19
2016,7,5,17,30,692.0,71.0,4.2,17.0,329.0,55.72,43.65
2016,7,5,17,45,648.0,66.0,4.15,16.5,278.5,44.44,33.86
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,42.68,32.35
2016,7,5,18,15,539.0,54.0,4.0,15.5,180.5,39.12,29.11
2016,7,5,18,30,474.0,47.0,3.9,15.0,133.0,35.37,25.54
2016,7,5,18,45,367.5,37.5,3.8,14.5,92.0,29.11,19.52
2016,7,5,19,0,261.0,28.0,3.7,14.0,51.0,22.52,11.66
2016,7,5,19,15,130.5,14.0,3.6,13.5,25.5,13.34,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,43.51,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,103.56,66.73
2016,7,6,5,45,343.0,42.0,3.75,13.5,96.5,158.24,116.41
2016,7,6,6,0,438.0,52.0,3.8,14.0,137.0,222.69,172.95
2016,7,6,6,15,501.5,59.5,3.8,14.5,183.5,281.85,225.73
2016,7,6,6,30,565.0,67.0,3.8,15.0,230.0,347.26,282.68
2016,7,6,6,45,611.0,72.0,3.8,15.5,279.5,406.76,333.5
2016,7,6,7,0,657.0,77.0,3.8,16.0,329.0,469.9,385.61
2016,7,6,7,15,689.0,81.5,3.75,16.5,379.0,527.16,431.29
2016,7,6,7,30,721.0,86.0,3.7,17.0,429.0,584.24,475.36
2016,7,6,7,45,748.0,88.5,3.65,17.5,478.5,638.44,515.7
2016,7,6,8,0,775.0,91.0,3.6,18.0,528.0,692.97,553.56
2016,7,6,8,15,793.5,94.0,3.55,18.0,574.5,741.41,587.13
2016,7,6,8,30,812.0,97.0,3.5,18.0,621.0,788.88,619.47
2016,7,6,8,45,829.5,97.5,3.5,18.5,665.5,825.34,642.48
2016,7,6,9,0,847.0,98.0,3.5,19.0,710.0,866.05,668.25
2016,7,6,9,15,858.0,100.0,3.55,19.5,748.5,900.64,689.66
2016,7,6,9,30,869.0,102.0,3.6,20.0,787.0,932.82,709.25
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.0,959.49,724.95
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,983.23,738.64
2016,7,6,10,15,891.5,107.0,3.75,21.0,882.5,1001.34,749.99
2016,7,6,10,30,898.0,108.0,3.8,21.0,910.0,1016.23,759.3
2016,7,6,10,45,905.5,107.0,3.85,21.5,932.5,1026.71,764.29
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,1033.8,767.15
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.0,1034.45,767.35
2016,7,6,11,30,919.0,107.0,4.0,22.0,983.0,1031.59,765.39
2016,7,6,11,45,923.0,105.5,4.05,22.0,991.0,1024.23,760.56
2016,7,6,12,0,927.0,104.0,4.1,22.0,999.0,1013.41,753.55
2016,7,6,12,15,926.5,104.0,4.15,22.0,998.5,996.33,742.45
2016,7,6,12,30,926.0,104.0,4.2,22.0,998.0,976.03,729.26
2016,7,6,12,45,922.0,105.5,4.3,22.0,989.5,950.83,713.03
2016,7,6,13,0,918.0,107.0,4.4,22.0,981.0,922.73,694.79
2016,7,6,13,15,914.5,106.5,4.45,22.0,965.5,890.43,673.37
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,855.5,650.13
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,816.52,623.87
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,775.39,595.83
2016,7,6,14,15,893.0,103.5,4.6,21.5,876.0,730.31,565.52
2016,7,6,14,30,886.0,102.0,4.6,21.0,847.0,683.6,532.04
2016,7,6,14,45,876.5,101.0,4.6,21.0,812.0,634.38,494.16
2016,7,6,15,0,867.0,100.0,4.6,21.0,777.0,584.19,454.59
2016,7,6,15,15,855.5,98.0,4.5,20.5,737.5,531.34,412.52
2016,7,6,15,30,844.0,96.0,4.4,20.0,698.0,478.19,368.97
2016,7,6,15,45,828.5,94.0,4.35,19.5,654.0,423.35,322.92
2016,7,6,16,0,813.0,92.0,4.3,19.0,610.0,364.55,272.55
2016,7,6,16,15,795.0,89.5,4.2,18.5,563.0,309.59,224.1
2016,7,6,16,30,777.0,87.0,4.1,18.0,516.0,256.08,176.48
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.0,202.3,129.82
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,151.1,88.39
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.0,101.32,55.2
2016,7,6,17,30,665.0,71.0,3.8,16.0,318.0,50.74,39.44
2016,7,6,17,45,620.5,66.0,3.7,15.5,269.0,44.38,33.96
2016,7,6,18,0,576.0,61.0,3.6,15.0,220.0,42.63,32.45
2016,7,6,18,15,511.5,54.0,3.5,14.5,173.5,39.09,29.21
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,35.36,25.64
2016,7,6,18,45,348.5,37.0,3.35,14.0,87.5,28.66,19.16
2016,7,6,19,0,250.0,27.0,3.3,14.0,48.0,21.58,10.85
2016,7,6,19,15,125.0,13.5,3.25,13.5,24.0,12.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,3.3,14.0,28.0,46.58,0.0
2016,7,7,5,30,297.0,28.0,3.3,14.0,56.0,111.81,70.62
2016,7,7,5,45,393.0,36.5,3.35,14.5,97.0,166.75,121.38
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,232.48,179.16
2016,7,7,6,15,549.0,51.0,3.35,15.0,185.0,291.08,232.06
2016,7,7,6,30,609.0,57.0,3.3,15.0,232.0,355.56,288.82
2016,7,7,6,45,643.0,63.5,3.3,15.5,280.0,412.84,337.85
2016,7,7,7,0,677.0,70.0,3.3,16.0,328.0,471.15,386.0
2016,7,7,7,15,708.0,74.0,3.35,16.5,378.0,528.23,431.64
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,586.67,476.84
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,640.69,516.82
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,694.98,554.73
2016,7,7,8,15,809.5,84.5,3.55,18.0,573.5,737.55,584.33
2016,7,7,8,30,827.0,87.0,3.6,18.0,620.0,783.95,616.44
2016,7,7,8,45,844.0,87.5,3.65,18.5,664.0,826.36,644.05
2016,7,7,9,0,861.0,88.0,3.7,19.0,708.0,867.16,670.16
2016,7,7,9,15,871.5,89.5,3.75,19.5,747.0,901.25,691.28
2016,7,7,9,30,882.0,91.0,3.8,20.0,786.0,932.86,710.53
2016,7,7,9,45,890.5,92.0,3.9,20.5,819.5,959.33,726.44
2016,7,7,10,0,899.0,93.0,4.0,21.0,853.0,982.87,740.35
2016,7,7,10,15,905.0,94.0,4.05,21.0,881.0,1000.84,751.64
2016,7,7,10,30,911.0,95.0,4.1,21.0,909.0,1015.54,760.84
2016,7,7,10,45,914.5,96.5,4.2,21.0,930.0,1024.87,766.86
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,1030.71,770.69
2016,7,7,11,15,920.5,98.5,4.3,21.0,965.0,1030.97,770.31
2016,7,7,11,30,923.0,99.0,4.3,21.0,979.0,1027.72,767.72
2016,7,7,11,45,924.0,99.5,4.35,21.0,986.0,1019.47,762.23
2016,7,7,12,0,925.0,100.0,4.4,21.0,993.0,1007.79,754.55
2016,7,7,12,15,925.0,100.0,4.35,21.0,992.5,991.29,743.14
2016,7,7,12,30,925.0,100.0,4.3,21.0,992.0,971.55,729.64
2016,7,7,12,45,913.5,106.5,4.3,21.0,981.5,944.36,711.41
2016,7,7,13,0,902.0,113.0,4.3,21.0,971.0,914.57,691.42
2016,7,7,13,15,899.0,112.5,4.2,21.0,956.0,883.13,669.77
2016,7,7,13,30,896.0,112.0,4.1,21.0,941.0,849.09,646.28
2016,7,7,13,45,892.5,110.5,4.1,21.0,920.0,811.26,620.49
2016,7,7,14,0,889.0,109.0,4.1,21.0,899.0,771.17,592.94
2016,7,7,14,15,882.5,107.5,4.05,20.5,870.5,726.87,563.03
2016,7,7,14,30,876.0,106.0,4.0,20.0,842.0,680.91,529.87
2016,7,7,14,45,869.0,103.5,4.0,20.0,808.5,632.3,492.61
2016,7,7,15,0,862.0,101.0,4.0,20.0,775.0,582.52,453.51
2016,7,7,15,15,851.0,99.5,4.0,19.5,735.5,530.58,412.46
2016,7,7,15,30,840.0,98.0,4.0,19.0,696.0,478.29,369.79
2016,7,7,15,45,827.5,95.0,4.0,19.0,653.0,423.99,323.59
2016,7,7,16,0,815.0,92.0,4.0,19.0,610.0,365.42,272.92
2016,7,7,16,15,797.0,89.0,4.0,18.5,563.0,309.89,224.18
2016,7,7,16,30,779.0,86.0,4.0,18.0,516.0,255.81,176.18
2016,7,7,16,45,756.5,82.0,4.05,17.5,467.5,201.74,129.23
2016,7,7,17,0,734.0,78.0,4.1,17.0,419.0,150.08,87.35
2016,7,7,17,15,702.5,74.0,4.05,16.5,369.0,100.42,54.28
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,50.0,38.78
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,43.29,32.99
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,41.09,31.07
2016,7,7,18,15,522.5,52.5,3.75,14.5,174.5,37.88,28.13
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,34.53,24.9
2016,7,7,18,45,360.0,36.5,3.5,13.5,88.5,28.25,18.84
2016,7,7,19,0,262.0,27.0,3.4,13.0,49.0,21.64,10.84
2016,7,7,19,15,131.0,13.5,3.35,13.0,24.5,12.87,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,45.7,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,110.49,68.97
2016,7,8,5,45,396.5,34.5,3.45,14.5,95.5,165.2,119.86
2016,7,8,6,0,496.0,42.0,3.6,15.0,136.0,231.08,177.83
2016,7,8,6,15,554.5,48.0,3.55,15.0,182.0,289.36,230.64
2016,7,8,6,30,613.0,54.0,3.5,15.0,228.0,352.19,286.26
2016,7,8,6,45,640.5,61.5,3.5,15.5,275.5,407.5,333.88
2016,7,8,7,0,668.0,69.0,3.5,16.0,323.0,464.54,381.13
2016,7,8,7,15,698.5,73.0,3.45,16.5,372.0,520.87,426.15
2016,7,8,7,30,729.0,77.0,3.4,17.0,421.0,578.56,470.65
2016,7,8,7,45,754.0,79.0,3.35,17.5,469.5,631.1,509.33
2016,7,8,8,0,779.0,81.0,3.3,18.0,518.0,683.82,545.78
2016,7,8,8,15,796.5,83.5,3.25,18.5,563.5,725.93,573.57
2016,7,8,8,30,814.0,86.0,3.2,19.0,609.0,771.9,603.65
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.0,813.93,630.58
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,854.53,656.09
2016,7,8,9,15,862.0,85.5,3.2,20.5,735.0,888.0,676.31
2016,7,8,9,30,872.0,87.0,3.2,21.0,773.0,919.0,694.67
2016,7,8,9,45,882.0,87.0,3.25,21.5,807.0,945.67,710.3
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,969.52,724.01
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.0,987.51,735.21
2016,7,8,10,30,904.0,89.0,3.4,22.0,895.0,1002.24,744.37
2016,7,8,10,45,909.0,89.0,3.45,22.5,916.0,1011.55,748.6
2016,7,8,11,0,914.0,89.0,3.5,23.0,937.0,1017.44,750.7
2016,7,8,11,15,916.5,89.5,3.55,23.0,951.5,1017.85,750.78
2016,7,8,11,30,919.0,90.0,3.6,23.0,966.0,1014.75,748.71
2016,7,8,11,45,921.0,90.0,3.65,23.5,973.0,1007.16,742.34
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,996.13,733.85
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,979.79,723.38
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,960.2,710.82
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,934.46,693.09
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,905.96,673.52
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,874.89,654.48
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,841.16,633.41
2016,7,8,13,45,899.0,96.0,4.15,24.0,911.5,803.25,608.02
2016,7,8,14,0,895.0,95.0,4.2,24.0,890.0,763.09,580.83
2016,7,8,14,15,889.5,94.0,4.2,24.0,862.5,719.78,550.99
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,674.72,518.37
2016,7,8,14,45,876.0,91.5,4.25,24.0,801.5,626.1,481.59
2016,7,8,15,0,868.0,90.0,4.3,24.0,768.0,576.37,443.02
2016,7,8,15,15,857.5,88.5,4.3,23.5,729.0,524.46,402.42
2016,7,8,15,30,847.0,87.0,4.3,23.0,690.0,472.15,360.17
2016,7,8,15,45,834.5,84.5,4.3,23.0,647.0,417.98,314.52
2016,7,8,16,0,822.0,82.0,4.3,23.0,604.0,364.09,267.95
2016,7,8,16,15,804.5,79.5,4.2,22.5,558.0,309.23,220.21
2016,7,8,16,30,787.0,77.0,4.1,22.0,512.0,250.25,168.9
2016,7,8,16,45,766.0,73.5,4.1,21.5,463.5,196.45,122.65
2016,7,8,17,0,745.0,70.0,4.1,21.0,415.0,144.86,81.29
2016,7,8,17,15,714.5,66.5,3.9,20.5,365.5,95.04,48.59
2016,7,8,17,30,684.0,63.0,3.7,20.0,316.0,48.9,37.18
2016,7,8,17,45,643.5,58.0,3.55,19.5,267.5,42.21,31.49
2016,7,8,18,0,603.0,53.0,3.4,19.0,219.0,39.9,29.5
2016,7,8,18,15,540.5,47.0,3.2,18.5,173.0,33.42,23.74
2016,7,8,18,30,478.0,41.0,3.0,18.0,127.0,30.26,20.74
2016,7,8,18,45,383.0,32.5,2.9,17.5,87.5,24.71,15.45
2016,7,8,19,0,288.0,24.0,2.8,17.0,48.0,18.86,8.41
2016,7,8,19,15,144.0,12.0,2.75,16.5,24.0,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,47.68,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,117.5,71.41
2016,7,9,5,45,432.5,31.0,2.15,16.5,95.5,171.3,122.47
2016,7,9,6,0,523.0,38.0,2.3,17.0,136.0,234.14,177.82
2016,7,9,6,15,580.0,43.0,2.4,17.5,182.0,292.25,229.67
2016,7,9,6,30,637.0,48.0,2.5,18.0,228.0,355.83,284.77
2016,7,9,6,45,337.5,94.5,2.6,18.5,191.5,287.19,232.33
2016,7,9,7,0,38.0,141.0,2.7,19.0,155.0,165.01,131.49
2016,7,9,7,15,62.5,167.0,2.8,19.5,194.5,208.85,167.21
2016,7,9,7,30,87.0,193.0,2.9,20.0,234.0,254.86,203.72
2016,7,9,7,45,113.5,217.5,3.0,21.0,277.0,311.91,247.75
2016,7,9,8,0,140.0,242.0,3.1,22.0,320.0,362.2,285.54
2016,7,9,8,15,492.0,156.5,3.2,22.0,466.5,570.62,451.37
2016,7,9,8,30,844.0,71.0,3.3,22.0,613.0,779.14,603.6
2016,7,9,8,45,856.0,73.0,3.4,22.5,655.5,819.74,628.49
2016,7,9,9,0,868.0,75.0,3.5,23.0,698.0,858.36,652.92
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.0,892.39,675.25
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,923.9,695.82
2016,7,9,9,45,890.0,82.5,3.8,23.5,808.0,948.35,710.19
2016,7,9,10,0,892.0,87.0,3.9,24.0,840.0,969.56,722.4
2016,7,9,10,15,898.0,88.0,4.0,24.0,867.5,987.59,733.95
2016,7,9,10,30,904.0,89.0,4.1,24.0,895.0,1002.37,743.42
2016,7,9,10,45,909.0,90.0,4.2,24.5,916.5,1012.78,748.64
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,1019.74,751.68
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,1020.66,752.03
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,1018.07,750.2
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,1010.44,745.44
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,999.36,738.69
2016,7,9,12,15,926.0,90.0,4.7,25.0,983.0,982.99,728.6
2016,7,9,12,30,926.0,90.0,4.8,25.0,983.0,963.34,716.33
2016,7,9,12,45,924.0,90.5,4.9,25.0,975.0,939.18,700.98
2016,7,9,13,0,922.0,91.0,5.0,25.0,967.0,912.01,683.5
2016,7,9,13,15,919.0,91.0,5.05,24.5,952.5,880.62,664.03
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,846.54,642.5
2016,7,9,13,45,914.0,88.5,5.15,24.0,917.0,808.35,616.57
2016,7,9,14,0,912.0,86.0,5.2,24.0,896.0,767.74,588.71
2016,7,9,14,15,906.5,85.0,5.2,23.5,868.0,723.77,559.07
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,678.0,526.8
2016,7,9,14,45,895.0,82.0,5.2,23.0,806.5,629.41,489.28
2016,7,9,15,0,889.0,80.0,5.2,23.0,773.0,579.48,449.82
2016,7,9,15,15,879.5,78.5,5.15,22.5,734.5,527.08,408.09
2016,7,9,15,30,870.0,77.0,5.1,22.0,696.0,474.15,364.63
2016,7,9,15,45,858.5,74.5,5.1,22.0,653.0,419.21,317.72
2016,7,9,16,0,847.0,72.0,5.1,22.0,610.0,364.43,269.75
2016,7,9,16,15,831.5,70.0,5.0,21.5,564.5,309.27,221.04
2016,7,9,16,30,816.0,68.0,4.9,21.0,519.0,255.16,172.83
2016,7,9,16,45,795.0,66.0,4.85,20.5,470.5,201.3,126.03
2016,7,9,17,0,774.0,64.0,4.8,20.0,422.0,143.56,79.38
2016,7,9,17,15,747.5,60.5,4.7,19.0,373.0,92.35,45.59
2016,7,9,17,30,721.0,57.0,4.6,18.0,324.0,44.34,33.5
2016,7,9,17,45,680.0,53.5,4.5,17.5,275.0,38.66,28.62
2016,7,9,18,0,639.0,50.0,4.4,17.0,226.0,37.44,27.58
2016,7,9,18,15,581.0,44.5,4.2,16.5,179.5,34.41,24.82
2016,7,9,18,30,523.0,39.0,4.0,16.0,133.0,31.28,21.81
2016,7,9,18,45,420.0,31.5,3.8,15.5,92.0,23.9,14.9
2016,7,9,19,0,317.0,24.0,3.6,15.0,51.0,18.92,8.42
2016,7,9,19,15,158.5,12.0,3.5,14.5,25.5,11.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.05,13.5,28.0,47.28,0.0
2016,7,10,5,30,328.0,26.0,3.2,14.0,56.0,116.19,70.61
2016,7,10,5,45,426.0,34.0,3.4,14.5,97.5,172.54,124.57
2016,7,10,6,0,524.0,42.0,3.6,15.0,139.0,239.97,184.2
2016,7,10,6,15,585.0,48.0,3.55,15.5,187.0,300.77,238.84
2016,7,10,6,30,646.0,54.0,3.5,16.0,235.0,366.29,296.15
2016,7,10,6,45,686.5,58.5,3.5,16.5,285.5,426.62,347.73
2016,7,10,7,0,727.0,63.0,3.5,17.0,336.0,489.9,399.82
2016,7,10,7,15,757.0,66.5,3.5,17.5,387.5,548.24,446.21
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,607.8,491.93
2016,7,10,7,45,809.5,72.5,3.5,18.5,489.0,657.37,527.64
2016,7,10,8,0,832.0,75.0,3.5,19.0,539.0,710.91,564.48
2016,7,10,8,15,510.5,180.5,3.5,19.5,473.0,611.64,484.83
2016,7,10,8,30,189.0,286.0,3.5,20.0,407.0,458.89,360.67
2016,7,10,8,45,542.0,184.0,3.55,20.5,565.5,683.71,536.64
2016,7,10,9,0,895.0,82.0,3.6,21.0,724.0,890.1,681.78
2016,7,10,9,15,905.5,84.0,3.65,21.5,764.0,925.87,702.38
2016,7,10,9,30,916.0,86.0,3.7,22.0,804.0,959.05,722.3
2016,7,10,9,45,925.0,86.5,3.75,22.5,839.0,986.33,738.11
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,1010.58,751.86
2016,7,10,10,15,940.0,88.0,3.85,23.5,902.5,1029.21,761.89
2016,7,10,10,30,946.0,89.0,3.9,24.0,931.0,1044.43,769.74
2016,7,10,10,45,950.0,90.0,3.95,24.5,953.0,1054.13,774.05
2016,7,10,11,0,954.0,91.0,4.0,25.0,975.0,1060.2,776.12
2016,7,10,11,15,956.5,91.5,4.05,25.0,990.0,1060.59,776.14
2016,7,10,11,30,959.0,92.0,4.1,25.0,1005.0,1057.31,773.92
2016,7,10,11,45,960.5,92.5,4.2,25.5,1012.5,1049.39,767.61
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,1037.87,759.08
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,1021.36,748.55
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,1001.43,735.84
2016,7,10,12,45,955.0,97.5,4.5,26.0,1010.5,974.75,718.94
2016,7,10,13,0,947.0,102.0,4.6,26.0,1001.0,945.17,700.2
2016,7,10,13,15,944.5,101.5,4.6,26.0,986.5,912.87,678.94
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,877.78,655.7
2016,7,10,13,45,939.5,99.0,4.6,26.0,950.5,838.64,629.55
2016,7,10,14,0,937.0,97.0,4.6,26.0,929.0,797.02,601.5
2016,7,10,14,15,931.5,96.0,4.55,26.0,900.5,751.9,570.49
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,704.9,536.74
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,654.7,499.09
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,603.17,459.47
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,549.15,417.42
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,494.59,373.71
2016,7,10,15,45,880.5,85.5,4.25,25.0,678.5,437.83,326.37
2016,7,10,16,0,868.0,83.0,4.2,25.0,634.0,381.31,277.98
2016,7,10,16,15,851.0,80.5,4.1,24.5,586.0,323.9,228.49
2016,7,10,16,30,834.0,78.0,4.0,24.0,538.0,267.69,179.53
2016,7,10,16,45,812.0,75.0,3.95,23.5,487.5,205.94,127.29
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,151.87,84.36
2016,7,10,17,15,759.0,68.5,3.75,22.5,385.0,99.32,50.26
2016,7,10,17,30,728.0,65.0,3.6,22.0,333.0,50.53,38.27
2016,7,10,17,45,684.5,60.5,3.5,21.5,282.0,44.5,33.2
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,42.71,31.69
2016,7,10,18,15,576.0,49.5,3.05,20.0,182.5,35.62,25.48
2016,7,10,18,30,511.0,43.0,2.7,19.0,134.0,32.12,22.24
2016,7,10,18,45,406.0,34.5,2.35,18.5,92.0,26.62,16.97
2016,7,10,19,0,301.0,26.0,2.0,18.0,50.0,20.86,9.53
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.0,12.39,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,13.5,26.5,39.79,0.0
2016,7,11,5,30,311.0,26.0,1.3,14.0,53.0,111.96,66.97
2016,7,11,5,45,409.0,34.5,1.45,15.0,94.5,167.83,120.34
2016,7,11,6,0,507.0,43.0,1.6,16.0,136.0,234.82,178.5
2016,7,11,6,15,568.5,49.0,1.55,16.5,183.5,294.88,231.47
2016,7,11,6,30,630.0,55.0,1.5,17.0,231.0,359.63,286.86
2016,7,11,6,45,672.5,59.5,1.5,18.0,281.5,420.17,336.63
