Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,715.0,64.0,1.5,19.0,332.0,483.89,386.71
2016,7,11,7,15,745.5,67.5,1.6,19.5,383.0,541.99,431.74
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,601.37,476.21
2016,7,11,7,45,798.5,74.0,1.8,21.0,484.0,655.49,513.62
2016,7,11,8,0,821.0,77.0,1.9,22.0,534.0,704.72,545.49
2016,7,11,8,15,838.0,79.5,1.95,22.5,581.0,753.11,576.79
2016,7,11,8,30,855.0,82.0,2.0,23.0,628.0,800.36,606.7
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.0,842.06,631.96
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,881.85,655.59
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,916.27,675.78
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,948.12,694.15
2016,7,11,9,45,901.5,94.0,2.5,26.5,826.5,972.09,707.76
2016,7,11,10,0,901.0,100.0,2.6,27.0,858.0,992.62,719.21
2016,7,11,10,15,907.0,101.0,2.65,27.0,886.0,1010.72,730.12
2016,7,11,10,30,913.0,102.0,2.7,27.0,914.0,1025.52,739.02
2016,7,11,10,45,916.5,103.5,2.75,27.5,935.5,1034.93,743.13
2016,7,11,11,0,920.0,105.0,2.8,28.0,957.0,1040.83,745.15
2016,7,11,11,15,923.0,105.5,2.85,28.0,971.5,1041.64,745.56
2016,7,11,11,30,926.0,106.0,2.9,28.0,986.0,1038.9,743.89
2016,7,11,11,45,927.0,106.5,2.95,28.5,993.0,1030.65,737.37
2016,7,11,12,0,928.0,107.0,3.0,29.0,1000.0,1018.93,728.79
2016,7,11,12,15,928.5,107.0,3.05,29.0,1000.0,1002.84,719.0
2016,7,11,12,30,929.0,107.0,3.1,29.0,1000.0,983.46,707.16
2016,7,11,12,45,932.5,103.5,3.2,29.0,994.0,960.24,693.23
2016,7,11,13,0,936.0,100.0,3.3,29.0,988.0,933.78,677.12
2016,7,11,13,15,933.5,99.5,3.4,29.0,974.0,901.83,657.3
2016,7,11,13,30,931.0,99.0,3.5,29.0,960.0,867.11,635.49
2016,7,11,13,45,928.0,98.0,3.6,29.0,938.5,828.91,611.11
2016,7,11,14,0,925.0,97.0,3.7,29.0,917.0,788.28,584.81
2016,7,11,14,15,919.5,96.0,3.75,28.5,889.0,743.64,556.33
2016,7,11,14,30,914.0,95.0,3.8,28.0,861.0,697.14,524.92
2016,7,11,14,45,907.5,93.5,3.85,28.0,827.5,647.94,488.63
2016,7,11,15,0,901.0,92.0,3.9,28.0,794.0,597.4,450.35
2016,7,11,15,15,891.5,90.0,3.9,27.5,755.0,543.76,409.39
2016,7,11,15,30,882.0,88.0,3.9,27.0,716.0,489.55,366.6
2016,7,11,15,45,871.0,86.0,3.95,26.5,672.5,434.4,321.69
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,379.31,275.37
2016,7,11,16,15,843.5,81.5,3.95,25.5,581.5,322.44,226.59
2016,7,11,16,30,827.0,79.0,3.9,25.0,534.0,266.72,178.26
2016,7,11,16,45,807.0,75.5,3.85,24.5,484.5,205.29,126.45
2016,7,11,17,0,787.0,72.0,3.8,24.0,435.0,151.3,83.7
2016,7,11,17,15,757.0,68.0,3.65,23.0,383.5,98.55,49.67
2016,7,11,17,30,727.0,64.0,3.5,22.0,332.0,49.44,37.33
2016,7,11,17,45,686.5,59.5,3.4,21.5,281.5,43.71,32.51
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,41.89,30.97
2016,7,11,18,15,581.5,49.0,3.15,20.0,182.5,35.26,25.16
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,32.18,22.28
2016,7,11,18,45,414.0,34.0,2.85,18.0,92.0,26.23,16.65
2016,7,11,19,0,311.0,25.0,2.7,17.0,50.0,19.97,8.74
2016,7,11,19,15,155.5,12.5,2.75,16.5,25.0,11.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,3.3,13.5,26.5,40.78,0.0
2016,7,12,5,30,335.0,24.0,3.4,14.0,53.0,114.99,67.39
2016,7,12,5,45,432.5,32.0,3.55,14.5,94.5,171.44,123.06
2016,7,12,6,0,530.0,40.0,3.7,15.0,136.0,238.89,182.9
2016,7,12,6,15,590.0,45.5,3.7,15.5,183.5,297.67,236.14
2016,7,12,6,30,650.0,51.0,3.7,16.0,231.0,363.78,294.18
2016,7,12,6,45,690.0,55.0,3.7,16.5,281.0,423.45,345.46
2016,7,12,7,0,730.0,59.0,3.7,17.0,331.0,486.05,397.24
2016,7,12,7,15,759.5,62.0,3.7,17.5,382.0,543.66,443.3
2016,7,12,7,30,789.0,65.0,3.7,18.0,433.0,602.45,488.66
2016,7,12,7,45,810.5,68.0,3.75,18.5,483.0,652.14,524.63
2016,7,12,8,0,832.0,71.0,3.8,19.0,533.0,705.66,561.84
2016,7,12,8,15,849.0,73.0,3.8,19.0,580.5,753.99,595.38
2016,7,12,8,30,866.0,75.0,3.8,19.0,628.0,801.16,627.6
2016,7,12,8,45,878.5,77.5,3.8,19.5,672.5,843.62,654.77
2016,7,12,9,0,891.0,80.0,3.8,20.0,717.0,884.05,680.13
2016,7,12,9,15,902.0,81.5,3.8,20.5,757.0,919.72,701.85
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,952.84,721.61
2016,7,12,9,45,921.0,84.5,3.8,21.5,831.5,980.32,737.36
2016,7,12,10,0,929.0,86.0,3.8,22.0,866.0,1004.72,750.99
2016,7,12,10,15,935.5,87.0,3.8,22.0,895.0,1023.88,762.57
2016,7,12,10,30,942.0,88.0,3.8,22.0,924.0,1039.64,771.98
2016,7,12,10,45,946.5,89.0,3.85,22.0,946.5,1049.89,778.22
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,1056.54,782.23
2016,7,12,11,15,954.5,90.5,3.9,22.0,984.5,1058.01,782.6
2016,7,12,11,30,958.0,91.0,3.9,22.0,1000.0,1055.8,780.72
2016,7,12,11,45,959.5,91.5,3.95,22.5,1008.0,1047.94,774.1
2016,7,12,12,0,961.0,92.0,4.0,23.0,1016.0,1036.48,765.26
2016,7,12,12,15,962.0,92.0,4.0,23.0,1017.0,1020.5,754.71
2016,7,12,12,30,963.0,92.0,4.0,23.0,1018.0,1001.08,741.97
2016,7,12,12,45,954.0,97.5,4.0,23.0,1008.5,974.46,724.48
2016,7,12,13,0,945.0,103.0,4.0,23.0,999.0,944.98,705.08
2016,7,12,13,15,943.0,102.5,4.05,23.0,984.5,913.14,684.32
2016,7,12,13,30,941.0,102.0,4.1,23.0,970.0,878.48,661.51
2016,7,12,13,45,938.0,100.5,4.15,23.0,949.0,839.4,635.48
2016,7,12,14,0,935.0,99.0,4.2,23.0,928.0,797.88,607.52
2016,7,12,14,15,929.5,98.0,4.2,23.0,899.5,752.77,576.57
2016,7,12,14,30,924.0,97.0,4.2,23.0,871.0,705.78,542.73
2016,7,12,14,45,917.0,95.5,4.25,23.0,836.5,655.74,504.99
2016,7,12,15,0,910.0,94.0,4.3,23.0,802.0,604.4,465.24
2016,7,12,15,15,899.5,92.0,4.2,22.5,762.0,549.73,422.39
2016,7,12,15,30,889.0,90.0,4.1,22.0,722.0,494.57,377.8
2016,7,12,15,45,876.5,87.5,4.1,21.5,677.0,437.93,330.77
2016,7,12,16,0,864.0,85.0,4.1,21.0,632.0,381.51,282.46
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.0,324.07,232.23
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,262.54,178.38
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.0,206.25,129.48
2016,7,12,17,0,784.0,74.0,3.7,20.0,434.0,152.33,86.03
2016,7,12,17,15,752.5,70.0,3.55,19.5,382.5,99.6,51.51
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,50.7,38.92
2016,7,12,17,45,677.5,61.0,3.25,18.5,279.5,45.0,34.07
2016,7,12,18,0,634.0,56.0,3.1,18.0,228.0,39.02,28.85
2016,7,12,18,15,568.0,49.5,2.85,17.5,179.5,35.69,25.83
2016,7,12,18,30,502.0,43.0,2.6,17.0,131.0,32.21,22.51
2016,7,12,18,45,395.5,34.0,2.35,16.5,89.5,26.26,16.79
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,20.01,8.6
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.0,12.5,2.3,13.5,26.0,39.6,0.0
2016,7,13,5,30,318.0,25.0,2.4,14.0,52.0,111.48,64.08
2016,7,13,5,45,419.5,33.5,2.5,14.5,94.0,169.07,121.07
2016,7,13,6,0,521.0,42.0,2.6,15.0,136.0,237.7,181.48
2016,7,13,6,15,584.0,48.0,2.55,15.5,184.5,299.07,236.36
2016,7,13,6,30,647.0,54.0,2.5,16.0,233.0,365.32,293.94
2016,7,13,6,45,690.5,58.5,2.45,17.0,284.5,427.27,345.71
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,492.5,397.82
2016,7,13,7,15,764.5,66.5,2.35,18.5,387.5,551.59,443.83
2016,7,13,7,30,795.0,70.0,2.3,19.0,439.0,611.93,489.01
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.0,667.34,526.9
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,717.86,558.98
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.0,766.57,589.95
2016,7,13,8,30,875.0,80.0,2.1,22.0,637.0,814.09,619.33
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.0,856.72,643.47
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,897.33,665.66
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.0,932.94,685.92
2016,7,13,9,30,921.0,88.0,2.0,25.0,807.0,965.9,704.26
2016,7,13,9,45,916.0,96.0,2.0,26.0,838.5,988.24,714.21
2016,7,13,10,0,911.0,104.0,2.0,27.0,870.0,1006.85,721.82
2016,7,13,10,15,917.5,105.0,1.95,27.5,898.5,1025.62,730.36
2016,7,13,10,30,924.0,106.0,1.9,28.0,927.0,1041.06,736.77
2016,7,13,10,45,928.5,107.0,1.85,29.0,949.0,1051.04,738.39
2016,7,13,11,0,933.0,108.0,1.8,30.0,971.0,1057.47,737.92
2016,7,13,11,15,936.0,108.5,1.85,30.0,986.0,1058.28,738.53
2016,7,13,11,30,939.0,109.0,1.9,30.0,1001.0,1055.48,737.11
2016,7,13,11,45,941.0,109.5,2.0,30.5,1008.5,1048.1,732.18
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,1037.17,725.17
2016,7,13,12,15,943.0,110.0,2.2,31.0,1015.5,1020.34,716.01
2016,7,13,12,30,943.0,110.0,2.3,31.0,1015.0,1000.17,704.79
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.0,975.33,689.66
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,947.37,672.43
2016,7,13,13,15,939.0,107.5,2.7,32.0,985.5,914.71,652.98
2016,7,13,13,30,936.0,107.0,2.8,32.0,970.0,879.3,631.54
2016,7,13,13,45,931.0,106.0,2.9,32.0,947.5,839.23,606.8
2016,7,13,14,0,926.0,105.0,3.0,32.0,925.0,796.87,580.21
2016,7,13,14,15,920.0,104.0,3.05,31.5,896.5,751.71,552.22
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,704.73,521.11
2016,7,13,14,45,905.0,101.5,3.2,31.0,832.5,653.85,484.71
2016,7,13,15,0,896.0,100.0,3.3,31.0,797.0,601.86,446.43
2016,7,13,15,15,885.0,98.0,3.3,30.5,756.5,547.55,405.84
2016,7,13,15,30,874.0,96.0,3.3,30.0,716.0,492.82,363.53
2016,7,13,15,45,859.5,94.0,3.35,30.0,671.5,436.49,318.04
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,380.6,271.6
2016,7,13,16,15,826.5,89.0,3.35,29.5,578.5,318.49,220.03
2016,7,13,16,30,808.0,86.0,3.3,29.0,530.0,262.34,172.44
2016,7,13,16,45,784.0,83.0,3.3,28.5,479.5,206.9,126.44
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,154.03,85.6
2016,7,13,17,15,727.0,75.5,3.15,27.0,377.0,102.12,52.88
2016,7,13,17,30,694.0,71.0,3.0,26.0,325.0,54.26,40.79
2016,7,13,17,45,649.0,65.5,2.95,25.5,274.0,44.37,32.5
2016,7,13,18,0,604.0,60.0,2.9,25.0,223.0,42.21,30.69
2016,7,13,18,15,535.5,53.0,2.55,24.0,175.0,38.63,27.58
2016,7,13,18,30,467.0,46.0,2.2,23.0,127.0,34.88,24.14
2016,7,13,18,45,361.5,36.0,1.9,22.0,86.5,28.14,17.87
2016,7,13,19,0,256.0,26.0,1.6,21.0,46.0,21.03,8.77
2016,7,13,19,15,128.0,13.0,1.7,20.0,23.0,12.39,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,13.0,1.95,14.5,24.5,37.32,0.0
2016,7,14,5,30,288.0,26.0,2.1,15.0,49.0,104.93,58.72
2016,7,14,5,45,395.5,35.0,2.3,16.0,91.0,163.51,116.27
2016,7,14,6,0,503.0,44.0,2.5,17.0,133.0,233.38,176.74
2016,7,14,6,15,568.0,50.0,2.45,17.5,181.5,294.6,230.96
2016,7,14,6,30,633.0,56.0,2.4,18.0,230.0,362.28,289.13
2016,7,14,6,45,679.0,60.5,2.35,19.0,281.5,423.27,339.71
2016,7,14,7,0,725.0,65.0,2.3,20.0,333.0,489.36,392.06
2016,7,14,7,15,756.5,68.5,2.3,20.5,385.0,548.67,438.03
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,609.34,483.32
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,664.6,521.49
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,715.03,553.95
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.0,764.54,585.45
2016,7,14,8,30,871.0,82.0,2.3,24.0,635.0,812.91,615.39
2016,7,14,8,45,885.0,83.5,2.3,25.0,680.0,855.72,640.03
2016,7,14,9,0,899.0,85.0,2.3,26.0,725.0,896.6,662.87
2016,7,14,9,15,909.5,87.0,2.3,26.5,765.5,932.65,683.44
2016,7,14,9,30,920.0,89.0,2.3,27.0,806.0,966.08,702.09
2016,7,14,9,45,927.0,90.5,2.35,28.0,841.0,992.78,715.34
2016,7,14,10,0,934.0,92.0,2.4,29.0,876.0,1016.33,726.55
2016,7,14,10,15,940.0,93.0,2.4,29.5,904.5,1035.08,735.63
2016,7,14,10,30,946.0,94.0,2.4,30.0,933.0,1050.39,742.63
2016,7,14,10,45,950.0,95.0,2.4,31.0,955.0,1060.16,744.77
2016,7,14,11,0,954.0,96.0,2.4,32.0,977.0,1066.31,744.79
2016,7,14,11,15,957.0,96.5,2.45,32.0,992.5,1067.24,745.34
2016,7,14,11,30,960.0,97.0,2.5,32.0,1008.0,1064.49,743.79
2016,7,14,11,45,961.5,97.5,2.6,32.5,1015.5,1056.58,738.21
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,1045.05,730.5
2016,7,14,12,15,963.0,98.0,2.8,33.0,1023.0,1028.02,720.94
2016,7,14,12,30,963.0,98.0,2.9,33.0,1023.0,1007.57,709.26
2016,7,14,12,45,954.0,102.5,3.0,33.0,1013.0,979.89,692.99
2016,7,14,13,0,945.0,107.0,3.1,33.0,1003.0,949.36,674.82
2016,7,14,13,15,942.0,106.5,3.2,32.5,987.5,916.6,656.4
2016,7,14,13,30,939.0,106.0,3.3,32.0,972.0,881.07,635.89
2016,7,14,13,45,934.0,105.5,3.4,32.0,949.5,841.34,611.03
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,799.3,584.34
2016,7,14,14,15,922.5,104.0,3.55,31.5,897.5,753.63,555.73
2016,7,14,14,30,916.0,103.0,3.6,31.0,868.0,706.17,524.04
2016,7,14,14,45,906.5,101.5,3.65,31.0,833.0,654.84,486.89
2016,7,14,15,0,897.0,100.0,3.7,31.0,798.0,602.46,447.95
2016,7,14,15,15,886.0,98.5,3.7,30.5,757.5,548.49,407.41
2016,7,14,15,30,875.0,97.0,3.7,30.0,717.0,494.09,365.15
2016,7,14,15,45,860.5,94.5,3.7,29.5,671.5,437.22,319.67
2016,7,14,16,0,846.0,92.0,3.7,29.0,626.0,380.8,273.12
2016,7,14,16,15,827.0,89.5,3.65,28.0,577.5,318.88,221.82
2016,7,14,16,30,808.0,87.0,3.6,27.0,529.0,262.95,174.4
2016,7,14,16,45,783.5,83.5,3.6,26.5,478.5,206.95,127.59
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,153.59,86.05
2016,7,14,17,15,725.5,75.5,3.5,25.0,376.0,101.67,53.14
2016,7,14,17,30,692.0,71.0,3.4,24.0,324.0,49.1,36.72
2016,7,14,17,45,645.0,66.0,3.35,23.0,273.0,44.8,33.24
2016,7,14,18,0,598.0,61.0,3.3,22.0,222.0,43.07,31.85
2016,7,14,18,15,528.5,53.5,3.2,21.0,174.0,39.1,28.36
2016,7,14,18,30,459.0,46.0,3.1,20.0,126.0,34.94,24.51
2016,7,14,18,45,352.0,36.0,3.05,19.0,85.5,28.2,18.14
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,21.1,8.65
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,12.39,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,13.5,9.5,9.05,0.0
2016,7,15,5,30,0.0,19.0,3.1,14.0,19.0,17.63,6.42
2016,7,15,5,45,0.0,35.5,3.25,14.5,35.5,33.71,22.07
2016,7,15,6,0,0.0,52.0,3.4,15.0,52.0,49.89,36.29
2016,7,15,6,15,1.0,71.0,3.35,15.5,71.5,69.01,52.78
2016,7,15,6,30,2.0,90.0,3.3,16.0,91.0,88.13,69.03
2016,7,15,6,45,7.5,108.5,3.3,16.5,112.0,109.02,86.49
2016,7,15,7,0,13.0,127.0,3.3,17.0,133.0,130.44,104.09
2016,7,15,7,15,26.0,151.5,3.2,17.5,163.5,169.93,136.35
2016,7,15,7,30,39.0,176.0,3.1,18.0,194.0,205.01,164.42
2016,7,15,7,45,62.5,204.5,3.05,19.0,237.0,252.94,202.15
2016,7,15,8,0,86.0,233.0,3.0,20.0,280.0,302.72,240.4
2016,7,15,8,15,476.0,157.0,2.95,20.5,455.5,558.3,444.39
2016,7,15,8,30,866.0,81.0,2.9,21.0,631.0,807.5,624.51
2016,7,15,8,45,880.5,82.5,2.9,22.0,676.0,850.62,648.51
2016,7,15,9,0,895.0,84.0,2.9,23.0,721.0,891.85,672.32
2016,7,15,9,15,905.5,86.0,2.9,23.5,761.0,927.85,693.5
2016,7,15,9,30,916.0,88.0,2.9,24.0,801.0,961.23,712.72
2016,7,15,9,45,921.5,90.5,2.95,24.5,835.5,987.56,727.54
2016,7,15,10,0,927.0,93.0,3.0,25.0,870.0,1010.69,740.28
2016,7,15,10,15,933.5,94.0,3.05,25.5,899.0,1029.86,750.45
2016,7,15,10,30,940.0,95.0,3.1,26.0,928.0,1045.63,758.5
2016,7,15,10,45,945.0,95.5,3.2,26.5,950.5,1055.86,763.51
2016,7,15,11,0,950.0,96.0,3.3,27.0,973.0,1062.49,766.34
2016,7,15,11,15,953.5,96.5,3.4,27.0,988.0,1063.96,767.52
2016,7,15,11,30,957.0,97.0,3.5,27.0,1003.0,1061.74,766.48
2016,7,15,11,45,959.0,97.0,3.6,27.5,1011.0,1053.86,760.4
2016,7,15,12,0,961.0,97.0,3.7,28.0,1019.0,1042.36,752.13
2016,7,15,12,15,961.5,97.0,3.75,28.0,1019.5,1025.85,741.86
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,1005.91,729.44
2016,7,15,12,45,955.0,100.5,3.85,28.0,1010.5,979.13,712.58
2016,7,15,13,0,948.0,104.0,3.9,28.0,1001.0,949.41,693.78
2016,7,15,13,15,945.0,103.5,3.9,28.0,986.0,916.57,672.56
2016,7,15,13,30,942.0,103.0,3.9,28.0,971.0,880.94,649.39
2016,7,15,13,45,939.5,101.0,3.9,28.0,949.0,841.67,623.63
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,799.9,595.98
2016,7,15,14,15,930.5,98.0,3.9,27.5,898.0,753.9,566.28
2016,7,15,14,30,924.0,97.0,3.9,27.0,869.0,706.1,533.67
2016,7,15,14,45,915.5,95.5,3.95,27.0,834.0,655.02,495.91
2016,7,15,15,0,907.0,94.0,4.0,27.0,799.0,602.78,456.25
2016,7,15,15,15,896.5,92.5,4.0,26.5,758.5,548.57,414.69
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,493.86,371.33
2016,7,15,15,45,869.5,89.5,4.0,26.0,672.5,436.45,323.89
2016,7,15,16,0,853.0,88.0,4.0,26.0,627.0,379.69,275.71
2016,7,15,16,15,834.5,85.5,3.95,25.5,578.5,322.38,226.68
2016,7,15,16,30,816.0,83.0,3.9,25.0,530.0,261.2,174.26
2016,7,15,16,45,788.0,81.0,3.85,24.5,478.0,205.34,127.2
2016,7,15,17,0,760.0,79.0,3.8,24.0,426.0,152.5,85.89
2016,7,15,17,15,726.5,74.5,3.7,23.0,374.5,100.49,52.74
2016,7,15,17,30,693.0,70.0,3.6,22.0,323.0,52.58,40.06
2016,7,15,17,45,640.0,66.0,3.55,21.5,271.0,44.85,33.5
2016,7,15,18,0,587.0,62.0,3.5,21.0,219.0,43.93,32.73
2016,7,15,18,15,516.5,54.5,3.4,20.0,171.5,40.01,29.27
2016,7,15,18,30,446.0,47.0,3.3,19.0,124.0,35.9,25.44
2016,7,15,18,45,333.5,36.5,3.25,18.5,83.5,28.73,18.59
2016,7,15,19,0,221.0,26.0,3.2,18.0,43.0,21.17,8.31
2016,7,15,19,15,110.5,13.0,3.2,17.5,21.5,12.39,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,33.61,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,94.47,49.56
2016,7,16,5,45,358.5,35.5,3.85,15.5,85.5,152.89,108.66
2016,7,16,6,0,469.0,45.0,4.0,16.0,126.0,222.13,169.11
2016,7,16,6,15,536.5,51.5,3.9,16.5,173.5,283.05,223.53
2016,7,16,6,30,604.0,58.0,3.8,17.0,221.0,350.72,282.46
2016,7,16,6,45,347.0,101.0,3.75,17.5,199.0,298.31,242.81
2016,7,16,7,0,90.0,144.0,3.7,18.0,177.0,198.17,160.09
2016,7,16,7,15,425.0,110.0,3.65,18.5,301.0,390.98,319.87
2016,7,16,7,30,760.0,76.0,3.6,19.0,425.0,595.03,481.31
2016,7,16,7,45,494.0,153.5,3.55,19.5,390.5,527.58,423.52
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,415.92,331.33
2016,7,16,8,15,539.5,158.0,3.5,20.5,489.5,614.62,488.09
2016,7,16,8,30,851.0,85.0,3.5,21.0,623.0,799.63,621.6
2016,7,16,8,45,868.0,85.5,3.5,21.5,668.5,843.26,648.25
2016,7,16,9,0,885.0,86.0,3.5,22.0,714.0,885.2,674.31
2016,7,16,9,15,895.5,88.0,3.5,22.5,754.0,920.94,695.73
2016,7,16,9,30,906.0,90.0,3.5,23.0,794.0,954.11,715.21
2016,7,16,9,45,913.5,91.5,3.55,23.5,829.0,981.06,730.7
2016,7,16,10,0,921.0,93.0,3.6,24.0,864.0,1004.94,744.13
2016,7,16,10,15,927.0,94.5,3.65,24.5,892.5,1024.1,754.45
2016,7,16,10,30,933.0,96.0,3.7,25.0,921.0,1039.87,762.61
2016,7,16,10,45,937.5,97.0,3.75,25.5,943.0,1050.1,767.23
2016,7,16,11,0,942.0,98.0,3.8,26.0,965.0,1056.74,769.65
2016,7,16,11,15,945.0,98.5,3.85,26.0,980.5,1057.72,770.05
2016,7,16,11,30,948.0,99.0,3.9,26.0,996.0,1055.04,768.24
2016,7,16,11,45,949.5,99.5,4.0,26.0,1004.0,1047.23,763.58
2016,7,16,12,0,951.0,100.0,4.1,26.0,1012.0,1035.84,756.68
2016,7,16,12,15,951.5,100.0,4.15,26.0,1012.5,1019.47,746.28
2016,7,16,12,30,952.0,100.0,4.2,26.0,1013.0,999.7,733.72
2016,7,16,12,45,947.5,102.0,4.3,26.0,1004.5,973.94,717.5
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,945.18,699.23
2016,7,16,13,15,940.5,103.5,4.4,26.0,981.5,912.9,678.01
2016,7,16,13,30,938.0,103.0,4.4,26.0,967.0,877.81,654.82
2016,7,16,13,45,934.5,102.0,4.45,26.0,945.5,838.8,629.01
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,797.37,601.31
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,752.28,571.57
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,705.3,538.82
2016,7,16,14,45,911.5,98.0,4.4,25.0,832.0,654.8,500.81
2016,7,16,15,0,903.0,97.0,4.4,25.0,797.0,603.13,460.93
2016,7,16,15,15,893.0,95.0,4.35,24.5,757.0,548.87,418.79
2016,7,16,15,30,883.0,93.0,4.3,24.0,717.0,494.07,374.83
2016,7,16,15,45,868.5,91.0,4.25,24.0,672.0,437.13,327.21
2016,7,16,16,0,854.0,89.0,4.2,24.0,627.0,380.63,278.72
2016,7,16,16,15,836.0,86.5,4.1,23.5,579.0,318.46,225.48
2016,7,16,16,30,818.0,84.0,4.0,23.0,531.0,262.18,176.34
2016,7,16,16,45,794.0,81.0,3.95,22.5,480.0,206.04,128.52
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,152.46,86.17
2016,7,16,17,15,737.0,73.5,3.8,21.5,377.0,99.87,52.37
2016,7,16,17,30,704.0,69.0,3.7,21.0,325.0,51.32,39.13
2016,7,16,17,45,658.5,64.0,3.6,20.5,273.5,43.42,32.4
2016,7,16,18,0,613.0,59.0,3.5,20.0,222.0,41.61,30.85
2016,7,16,18,15,543.0,52.0,3.4,19.0,173.5,38.0,27.63
2016,7,16,18,30,473.0,45.0,3.3,18.0,125.0,34.22,24.08
2016,7,16,18,45,363.5,35.0,3.2,17.5,84.5,27.44,17.55
2016,7,16,19,0,254.0,25.0,3.1,17.0,44.0,20.29,7.36
2016,7,16,19,15,127.0,12.5,3.05,16.5,22.0,11.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.0,3.55,14.0,23.0,36.45,0.0
2016,7,17,5,30,294.0,24.0,3.6,14.0,46.0,102.31,51.46
2016,7,17,5,45,405.5,32.0,3.7,14.5,87.5,162.15,114.91
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,232.5,177.04
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.0,292.59,231.46
2016,7,17,6,30,646.0,52.0,3.8,16.0,225.0,360.85,291.45
2016,7,17,6,45,681.0,58.5,3.8,16.5,275.5,420.78,343.14
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,483.19,394.88
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,542.16,442.14
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,602.51,488.8
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,658.41,529.82
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,709.75,565.15
2016,7,17,8,15,850.0,77.5,3.85,19.0,579.0,758.9,599.45
2016,7,17,8,30,867.0,80.0,3.9,19.0,627.0,806.88,632.44
2016,7,17,8,45,883.5,80.0,3.95,19.5,672.5,850.12,660.38
2016,7,17,9,0,900.0,80.0,4.0,20.0,718.0,891.61,686.73
2016,7,17,9,15,910.0,82.0,4.0,20.5,758.0,927.4,708.52
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,960.55,728.29
2016,7,17,9,45,917.0,91.0,4.05,21.5,829.5,983.93,741.55
2016,7,17,10,0,914.0,98.0,4.1,22.0,861.0,1003.67,752.41
2016,7,17,10,15,920.0,99.0,4.1,22.0,889.5,1022.18,763.65
2016,7,17,10,30,926.0,100.0,4.1,22.0,918.0,1037.33,772.71
2016,7,17,10,45,928.5,102.0,4.2,22.0,939.5,1046.54,778.59
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,1052.16,782.22
2016,7,17,11,15,933.5,104.5,4.35,22.0,975.5,1052.59,782.24
2016,7,17,11,30,936.0,105.0,4.4,22.0,990.0,1049.42,780.01
2016,7,17,11,45,936.5,105.5,4.5,22.5,997.0,1040.66,773.03
2016,7,17,12,0,937.0,106.0,4.6,23.0,1004.0,1028.4,764.13
2016,7,17,12,15,936.5,106.0,4.6,22.5,1003.5,1011.23,754.17
2016,7,17,12,30,936.0,106.0,4.6,22.0,1003.0,990.74,742.02
2016,7,17,12,45,930.5,108.5,4.7,22.0,994.0,964.85,725.55
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,936.05,707.01
2016,7,17,13,15,921.5,110.5,4.8,22.0,969.5,903.36,684.96
2016,7,17,13,30,918.0,110.0,4.8,22.0,954.0,868.0,660.98
2016,7,17,13,45,915.5,107.5,4.85,22.0,932.5,829.03,634.62
2016,7,17,14,0,913.0,105.0,4.9,22.0,911.0,787.64,606.31
2016,7,17,14,15,906.0,104.0,4.9,21.5,882.0,742.17,575.67
2016,7,17,14,30,899.0,103.0,4.9,21.0,853.0,695.0,541.88
2016,7,17,14,45,892.0,100.5,4.95,21.0,818.5,644.99,503.51
2016,7,17,15,0,885.0,98.0,5.0,21.0,784.0,593.72,463.16
2016,7,17,15,15,874.0,96.0,4.95,20.5,743.5,539.81,420.2
2016,7,17,15,30,863.0,94.0,4.9,20.0,703.0,485.49,375.59
2016,7,17,15,45,850.0,91.0,4.85,19.5,659.0,429.34,328.17
2016,7,17,16,0,837.0,88.0,4.8,19.0,615.0,373.5,279.64
2016,7,17,16,15,818.5,85.5,4.7,18.5,567.0,312.11,225.78
2016,7,17,16,30,800.0,83.0,4.6,18.0,519.0,256.67,176.27
2016,7,17,16,45,777.5,79.0,4.6,18.0,469.0,200.97,127.54
2016,7,17,17,0,755.0,75.0,4.6,18.0,419.0,147.68,84.39
2016,7,17,17,15,722.0,71.0,4.5,17.5,367.5,96.35,51.01
2016,7,17,17,30,689.0,67.0,4.4,17.0,316.0,49.05,37.8
2016,7,17,17,45,644.5,62.0,4.35,16.5,266.0,41.91,31.62
2016,7,17,18,0,600.0,57.0,4.3,16.0,216.0,40.03,29.98
2016,7,17,18,15,531.5,50.0,4.15,15.5,168.5,36.35,26.59
2016,7,17,18,30,463.0,43.0,4.0,15.0,121.0,32.5,22.88
2016,7,17,18,45,351.5,33.5,3.9,14.5,81.0,26.12,16.63
2016,7,17,19,0,240.0,24.0,3.8,14.0,41.0,19.39,6.42
2016,7,17,19,15,120.0,12.0,3.7,13.5,20.5,11.44,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.0,3.35,13.5,21.0,32.0,0.0
2016,7,18,5,30,243.0,24.0,3.4,14.0,42.0,90.15,42.93
2016,7,18,5,45,360.5,33.0,3.5,14.5,82.5,150.26,106.28
2016,7,18,6,0,478.0,42.0,3.6,15.0,123.0,221.19,168.36
2016,7,18,6,15,543.0,48.0,3.55,15.0,170.0,280.89,222.56
2016,7,18,6,30,608.0,54.0,3.5,15.0,217.0,347.13,281.3
2016,7,18,6,45,373.5,98.0,3.5,15.5,205.0,308.06,252.46
2016,7,18,7,0,139.0,142.0,3.5,16.0,193.0,230.62,188.44
2016,7,18,7,15,168.5,163.5,3.45,16.5,234.0,278.06,227.39
2016,7,18,7,30,198.0,185.0,3.4,17.0,275.0,327.97,267.19
2016,7,18,7,45,253.5,200.0,3.35,17.5,329.5,400.74,324.55
2016,7,18,8,0,309.0,215.0,3.3,18.0,384.0,468.61,376.73
2016,7,18,8,15,160.5,211.5,3.25,18.5,300.0,349.56,279.83
2016,7,18,8,30,12.0,208.0,3.2,19.0,216.0,210.14,164.91
2016,7,18,8,45,27.5,248.5,3.2,19.5,268.0,274.73,215.66
2016,7,18,9,0,43.0,289.0,3.2,20.0,320.0,331.61,258.91
2016,7,18,9,15,32.5,285.0,3.2,20.0,309.0,317.5,246.97
2016,7,18,9,30,22.0,281.0,3.2,20.0,298.0,291.81,226.42
2016,7,18,9,45,30.5,312.5,3.25,20.5,337.5,343.77,265.55
2016,7,18,10,0,39.0,344.0,3.3,21.0,377.0,384.58,295.44
2016,7,18,10,15,71.5,384.0,3.35,21.0,446.5,458.04,350.67
2016,7,18,10,30,104.0,424.0,3.4,21.0,516.0,531.71,404.9
2016,7,18,10,45,216.0,423.5,3.45,21.5,620.5,654.48,495.41
2016,7,18,11,0,328.0,423.0,3.5,22.0,725.0,776.19,581.83
2016,7,18,11,15,629.0,259.0,3.6,22.0,849.0,919.82,689.87
2016,7,18,11,30,930.0,95.0,3.7,22.0,973.0,1033.37,765.81
2016,7,18,11,45,931.0,95.5,3.8,22.5,980.5,1025.29,758.44
2016,7,18,12,0,932.0,96.0,3.9,23.0,988.0,1013.7,749.86
2016,7,18,12,15,932.5,96.0,3.95,23.0,988.0,997.67,739.55
2016,7,18,12,30,933.0,96.0,4.0,23.0,988.0,978.3,727.08
2016,7,18,12,45,935.0,93.5,4.1,23.0,981.5,954.59,712.0
2016,7,18,13,0,937.0,91.0,4.2,23.0,975.0,927.64,694.7
2016,7,18,13,15,935.0,90.5,4.25,23.0,960.5,896.03,673.89
2016,7,18,13,30,933.0,90.0,4.3,23.0,946.0,861.59,651.03
2016,7,18,13,45,931.0,88.0,4.4,23.0,925.0,823.03,625.34
2016,7,18,14,0,929.0,86.0,4.5,23.0,904.0,781.96,597.8
2016,7,18,14,15,923.5,85.0,4.45,22.5,876.0,736.99,567.57
2016,7,18,14,30,918.0,84.0,4.4,22.0,848.0,690.15,534.76
2016,7,18,14,45,912.5,81.5,4.4,22.0,814.5,640.26,496.65
2016,7,18,15,0,907.0,79.0,4.4,22.0,781.0,588.94,456.45
2016,7,18,15,15,897.5,77.5,4.35,21.5,742.0,535.24,413.95
2016,7,18,15,30,888.0,76.0,4.3,21.0,703.0,480.95,369.6
2016,7,18,15,45,878.0,73.5,4.25,21.0,659.5,425.23,322.05
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,369.47,273.23
2016,7,18,16,15,851.5,69.0,4.1,20.5,568.5,312.4,222.98
2016,7,18,16,30,835.0,67.0,4.0,20.0,521.0,256.48,173.26
2016,7,18,16,45,815.5,64.0,3.95,20.0,471.5,200.55,124.47
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,146.56,81.03
2016,7,18,17,15,766.5,58.0,3.75,19.5,371.0,88.09,42.45
2016,7,18,17,30,737.0,55.0,3.6,19.0,320.0,39.02,28.7
2016,7,18,17,45,696.5,50.5,3.5,18.5,269.5,36.66,26.74
2016,7,18,18,0,656.0,46.0,3.4,18.0,219.0,34.5,24.85
2016,7,18,18,15,592.5,41.0,3.2,17.5,171.5,31.77,22.34
2016,7,18,18,30,529.0,36.0,3.0,17.0,124.0,28.99,19.62
2016,7,18,18,45,422.0,28.5,2.9,16.5,83.5,23.68,14.37
2016,7,18,19,0,315.0,21.0,2.8,16.0,43.0,16.66,4.14
2016,7,18,19,15,157.5,10.5,2.75,15.5,21.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,37.7,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,105.77,47.27
2016,7,19,5,45,436.5,28.5,2.6,13.5,85.5,164.53,115.55
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,234.72,178.25
2016,7,19,6,15,606.5,41.0,2.75,14.5,175.0,296.06,233.92
2016,7,19,6,30,669.0,46.0,2.7,15.0,223.0,363.5,293.29
2016,7,19,6,45,710.5,50.0,2.7,15.5,274.0,424.98,346.18
2016,7,19,7,0,752.0,54.0,2.7,16.0,325.0,489.57,399.52
2016,7,19,7,15,781.0,56.5,2.7,16.5,376.5,543.86,442.98
2016,7,19,7,30,810.0,59.0,2.7,17.0,428.0,602.66,488.18
2016,7,19,7,45,830.5,62.0,2.7,17.5,478.0,656.95,526.83
2016,7,19,8,0,851.0,65.0,2.7,18.0,528.0,710.93,563.65
2016,7,19,8,15,867.0,66.5,2.7,18.5,575.5,759.0,595.32
2016,7,19,8,30,883.0,68.0,2.7,19.0,623.0,805.8,625.46
2016,7,19,8,45,894.5,70.5,2.75,19.5,667.0,848.37,652.42
2016,7,19,9,0,906.0,73.0,2.8,20.0,711.0,888.8,677.56
2016,7,19,9,15,915.0,74.0,2.85,20.5,751.0,922.86,698.05
2016,7,19,9,30,924.0,75.0,2.9,21.0,791.0,954.21,716.58
2016,7,19,9,45,924.5,80.5,2.95,21.5,823.5,979.58,731.01
2016,7,19,10,0,925.0,86.0,3.0,22.0,856.0,1001.46,743.13
2016,7,19,10,15,930.5,87.0,3.05,22.0,884.5,1019.8,754.42
2016,7,19,10,30,936.0,88.0,3.1,22.0,913.0,1034.73,763.57
2016,7,19,10,45,938.0,89.5,3.15,22.5,934.0,1043.16,767.1
2016,7,19,11,0,940.0,91.0,3.2,23.0,955.0,1047.95,768.43
2016,7,19,11,15,943.0,91.5,3.25,23.0,969.5,1049.05,768.98
2016,7,19,11,30,946.0,92.0,3.3,23.0,984.0,1046.5,767.31
2016,7,19,11,45,947.5,92.0,3.4,23.5,991.5,1038.29,761.01
2016,7,19,12,0,949.0,92.0,3.5,24.0,999.0,1026.51,752.5
2016,7,19,12,15,949.0,92.0,3.55,24.0,999.0,1009.76,741.91
2016,7,19,12,30,949.0,92.0,3.6,24.0,999.0,989.61,729.16
2016,7,19,12,45,940.5,96.5,3.7,24.0,989.5,962.75,712.28
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,933.03,693.43
2016,7,19,13,15,929.0,100.5,3.85,24.0,965.0,900.59,672.36
2016,7,19,13,30,926.0,100.0,3.9,24.0,950.0,865.4,649.28
2016,7,19,13,45,924.5,97.5,3.95,24.5,928.5,826.92,622.54
2016,7,19,14,0,923.0,95.0,4.0,25.0,907.0,785.91,593.93
2016,7,19,14,15,917.0,94.0,4.0,24.5,878.5,740.72,564.24
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,693.72,531.68
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,643.73,494.13
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,592.37,454.52
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.0,537.98,412.16
2016,7,19,15,30,878.0,84.0,4.1,23.0,702.0,483.12,368.0
2016,7,19,15,45,867.5,81.0,4.1,23.0,658.5,427.16,320.88
2016,7,19,16,0,857.0,78.0,4.1,23.0,615.0,371.23,272.5
2016,7,19,16,15,840.0,75.5,4.05,22.5,567.0,314.06,222.73
2016,7,19,16,30,823.0,73.0,4.0,22.0,519.0,258.1,173.54
2016,7,19,16,45,804.5,69.0,4.0,21.5,470.0,202.08,125.39
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,142.11,77.56
2016,7,19,17,15,755.5,61.5,3.9,20.5,369.5,89.52,44.04
2016,7,19,17,30,725.0,58.0,3.8,20.0,318.0,41.08,30.38
2016,7,19,17,45,685.0,53.5,3.7,19.5,268.0,39.14,28.8
2016,7,19,18,0,645.0,49.0,3.6,19.0,218.0,37.11,27.02
2016,7,19,18,15,580.0,43.0,3.35,18.0,170.0,33.61,23.89
2016,7,19,18,30,515.0,37.0,3.1,17.0,122.0,30.0,20.47
2016,7,19,18,45,409.5,29.0,2.9,16.5,82.0,22.24,13.11
2016,7,19,19,0,304.0,21.0,2.7,16.0,42.0,16.73,3.57
2016,7,19,19,15,152.0,10.5,2.6,15.5,21.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,37.23,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,102.91,41.89
2016,7,20,5,45,435.5,27.5,2.55,14.5,83.5,162.86,113.4
2016,7,20,6,0,540.0,35.0,2.8,15.0,124.0,231.87,175.15
2016,7,20,6,15,603.0,40.0,2.8,15.5,172.0,293.13,230.63
2016,7,20,6,30,666.0,45.0,2.8,16.0,220.0,360.58,289.92
2016,7,20,6,45,708.5,49.0,2.8,16.5,271.0,422.4,343.01
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,487.46,396.65
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,542.02,440.12
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,601.17,485.3
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,655.6,523.69
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,709.82,560.27
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,759.01,592.26
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,806.96,622.64
2016,7,20,8,45,898.5,68.5,2.5,21.0,666.5,849.37,647.65
2016,7,20,9,0,911.0,70.0,2.5,22.0,711.0,889.72,670.74
2016,7,20,9,15,920.5,71.5,2.5,22.5,751.0,925.01,691.33
2016,7,20,9,30,930.0,73.0,2.5,23.0,791.0,957.6,709.91
2016,7,20,9,45,927.0,80.5,2.5,23.5,824.0,982.05,723.0
2016,7,20,10,0,924.0,88.0,2.5,24.0,857.0,1002.79,733.7
2016,7,20,10,15,930.5,89.0,2.55,24.5,885.5,1022.12,744.01
2016,7,20,10,30,937.0,90.0,2.6,25.0,914.0,1038.05,752.18
2016,7,20,10,45,942.5,90.0,2.65,25.5,936.5,1048.39,756.87
2016,7,20,11,0,948.0,90.0,2.7,26.0,959.0,1055.14,759.42
2016,7,20,11,15,951.0,90.5,2.75,26.0,974.0,1056.25,760.02
2016,7,20,11,30,954.0,91.0,2.8,26.0,989.0,1053.67,758.45
2016,7,20,11,45,957.0,90.0,2.85,26.5,997.5,1045.87,752.21
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,1034.44,743.8
2016,7,20,12,15,960.0,89.0,2.95,27.0,1006.0,1017.53,733.48
2016,7,20,12,30,960.0,89.0,3.0,27.0,1006.0,997.17,721.01
2016,7,20,12,45,959.0,89.0,3.15,27.0,998.5,972.53,706.56
2016,7,20,13,0,958.0,89.0,3.3,27.0,991.0,944.68,689.86
2016,7,20,13,15,956.0,88.5,3.4,27.0,976.5,912.38,669.74
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,877.18,647.5
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,837.55,622.04
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,795.44,594.59
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.0,749.62,565.12
2016,7,20,14,30,936.0,84.0,3.8,26.0,861.0,701.87,532.99
2016,7,20,14,45,928.5,82.5,3.9,26.0,826.5,650.7,495.11
2016,7,20,15,0,921.0,81.0,4.0,26.0,792.0,598.25,455.16
2016,7,20,15,15,911.5,79.5,4.05,25.5,752.0,543.7,413.11
2016,7,20,15,30,902.0,78.0,4.1,25.0,712.0,488.53,369.07
2016,7,20,15,45,889.5,76.0,4.15,25.0,667.5,431.33,321.33
2016,7,20,16,0,877.0,74.0,4.2,25.0,623.0,374.33,272.42
2016,7,20,16,15,860.0,72.0,4.15,24.5,574.5,316.45,222.32
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,259.75,172.76
2016,7,20,16,45,821.0,67.0,4.1,23.5,475.5,202.75,124.24
2016,7,20,17,0,799.0,64.0,4.1,23.0,425.0,142.18,76.5
2016,7,20,17,15,768.5,61.0,4.0,22.0,373.0,89.2,43.32
2016,7,20,17,30,738.0,58.0,3.9,21.0,321.0,41.19,30.34
2016,7,20,17,45,695.0,53.5,3.85,20.5,270.0,39.23,28.75
2016,7,20,18,0,652.0,49.0,3.8,20.0,219.0,37.2,26.97
2016,7,20,18,15,586.0,43.0,3.65,19.0,170.5,33.7,23.84
2016,7,20,18,30,520.0,37.0,3.5,18.0,122.0,30.09,20.43
2016,7,20,18,45,411.0,29.0,3.35,17.5,81.5,22.32,13.05
2016,7,20,19,0,302.0,21.0,3.2,17.0,41.0,16.82,2.83
2016,7,20,19,15,151.0,10.5,3.1,16.5,20.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
