Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.5,10.0,2.5,13.5,20.5,35.42,0.0
2016,7,21,5,30,311.0,20.0,2.7,14.0,41.0,99.42,36.49
2016,7,21,5,45,421.0,28.0,2.95,14.5,82.0,158.95,110.33
2016,7,21,6,0,531.0,36.0,3.2,15.0,123.0,229.51,173.35
2016,7,21,6,15,368.0,64.5,3.2,15.5,135.0,227.03,179.58
2016,7,21,6,30,205.0,93.0,3.2,16.0,147.0,199.55,161.1
2016,7,21,6,45,217.0,113.0,3.25,16.5,181.0,238.42,194.46
2016,7,21,7,0,229.0,133.0,3.3,17.0,215.0,278.13,227.41
2016,7,21,7,15,517.0,97.5,3.3,17.5,320.0,436.9,357.75
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,602.41,488.73
2016,7,21,7,45,826.5,64.0,3.3,18.5,475.0,656.04,526.65
2016,7,21,8,0,848.0,66.0,3.3,19.0,525.0,709.47,563.33
2016,7,21,8,15,864.0,68.0,3.3,19.5,573.0,758.09,595.65
2016,7,21,8,30,880.0,70.0,3.3,20.0,621.0,805.44,626.43
2016,7,21,8,45,892.5,71.5,3.3,20.5,665.0,847.67,653.03
2016,7,21,9,0,905.0,73.0,3.3,21.0,709.0,887.84,677.81
2016,7,21,9,15,914.5,74.5,3.3,21.5,748.5,922.98,698.81
2016,7,21,9,30,924.0,76.0,3.3,22.0,788.0,955.42,717.77
2016,7,21,9,45,930.0,77.5,3.35,22.5,822.5,981.63,732.77
2016,7,21,10,0,936.0,79.0,3.4,23.0,857.0,1004.63,745.63
2016,7,21,10,15,942.0,80.0,3.4,23.0,885.5,1023.75,757.02
2016,7,21,10,30,948.0,81.0,3.4,23.0,914.0,1039.41,766.23
2016,7,21,10,45,952.5,81.5,3.45,23.5,936.0,1049.46,770.78
2016,7,21,11,0,957.0,82.0,3.5,24.0,958.0,1055.87,773.09
2016,7,21,11,15,960.0,82.0,3.6,24.0,973.5,1056.54,773.7
2016,7,21,11,30,963.0,82.0,3.7,24.0,989.0,1053.49,772.04
2016,7,21,11,45,965.0,82.0,3.8,24.5,997.0,1045.74,765.92
2016,7,21,12,0,967.0,82.0,3.9,25.0,1005.0,1034.32,757.54
2016,7,21,12,15,967.5,82.0,4.0,25.0,1005.5,1017.84,747.39
2016,7,21,12,30,968.0,82.0,4.1,25.0,1006.0,997.86,734.98
2016,7,21,12,45,957.5,88.5,4.25,25.0,996.5,970.79,718.11
2016,7,21,13,0,947.0,95.0,4.4,25.0,987.0,940.82,699.22
2016,7,21,13,15,945.0,94.5,4.45,24.5,972.5,908.77,679.62
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,873.84,657.91
2016,7,21,13,45,941.5,92.0,4.6,24.0,937.0,835.16,632.51
2016,7,21,14,0,940.0,90.0,4.7,24.0,916.0,793.88,604.99
2016,7,21,14,15,934.5,89.0,4.65,23.5,887.5,748.28,574.44
2016,7,21,14,30,929.0,88.0,4.6,23.0,859.0,700.75,541.14
2016,7,21,14,45,925.5,84.5,4.6,23.0,825.5,650.46,502.86
2016,7,21,15,0,922.0,81.0,4.6,23.0,792.0,598.52,462.31
2016,7,21,15,15,912.5,79.5,4.5,22.5,752.0,543.87,419.04
2016,7,21,15,30,903.0,78.0,4.4,22.0,712.0,488.59,373.91
2016,7,21,15,45,894.5,74.5,4.35,22.0,668.0,431.58,325.46
2016,7,21,16,0,886.0,71.0,4.3,22.0,624.0,374.35,275.53
2016,7,21,16,15,869.5,69.0,4.15,21.5,575.5,316.09,224.34
2016,7,21,16,30,853.0,67.0,4.0,21.0,527.0,258.96,173.72
2016,7,21,16,45,834.5,63.5,3.9,21.0,477.0,201.58,123.91
2016,7,21,17,0,816.0,60.0,3.8,21.0,427.0,146.05,79.59
2016,7,21,17,15,786.5,57.0,3.65,20.5,375.0,92.27,45.83
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,38.18,27.85
2016,7,21,17,45,716.0,49.5,3.4,19.5,271.5,36.08,26.12
2016,7,21,18,0,675.0,45.0,3.3,19.0,220.0,33.88,24.19
2016,7,21,18,15,610.0,40.0,3.05,18.0,171.5,31.12,21.69
2016,7,21,18,30,545.0,35.0,2.8,17.0,123.0,28.31,18.97
2016,7,21,18,45,434.5,27.0,2.6,16.5,81.5,22.47,13.18
2016,7,21,19,0,324.0,19.0,2.4,16.0,40.0,16.36,1.76
2016,7,21,19,15,162.0,9.5,2.35,15.5,20.0,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,13.5,20.0,35.55,0.0
2016,7,22,5,30,320.0,19.0,2.3,14.0,40.0,98.26,31.02
2016,7,22,5,45,428.5,27.0,2.6,15.0,81.0,159.68,109.97
2016,7,22,6,0,537.0,35.0,2.9,16.0,122.0,230.06,172.68
2016,7,22,6,15,602.5,40.5,2.9,16.5,170.5,292.71,229.17
2016,7,22,6,30,668.0,46.0,2.9,17.0,219.0,361.86,289.72
2016,7,22,6,45,711.0,50.0,2.9,17.5,270.5,424.11,343.09
2016,7,22,7,0,754.0,54.0,2.9,18.0,322.0,489.64,397.01
2016,7,22,7,15,784.5,57.0,2.85,18.5,374.5,545.6,441.47
2016,7,22,7,30,815.0,60.0,2.8,19.0,427.0,606.25,487.66
2016,7,22,7,45,837.5,62.5,2.8,19.5,478.0,661.68,526.97
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,716.97,564.46
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,766.91,597.19
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,815.61,628.38
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,858.96,654.33
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,900.19,678.36
2016,7,22,9,15,929.0,74.5,2.9,23.5,758.0,936.21,699.46
2016,7,22,9,30,939.0,76.0,2.9,24.0,799.0,969.52,718.54
2016,7,22,9,45,934.5,84.0,2.95,24.5,831.0,993.3,731.62
2016,7,22,10,0,930.0,92.0,3.0,25.0,863.0,1013.28,742.27
2016,7,22,10,15,936.5,93.0,3.0,25.5,892.5,1032.69,752.17
2016,7,22,10,30,943.0,94.0,3.0,26.0,922.0,1048.68,759.87
2016,7,22,10,45,948.5,94.0,3.05,26.5,944.5,1059.05,764.51
2016,7,22,11,0,954.0,94.0,3.1,27.0,967.0,1065.8,766.98
2016,7,22,11,15,956.5,94.5,3.1,27.5,982.0,1066.36,765.21
2016,7,22,11,30,959.0,95.0,3.1,28.0,997.0,1063.21,761.27
2016,7,22,11,45,961.5,95.0,3.15,28.5,1005.0,1055.84,755.26
2016,7,22,12,0,964.0,95.0,3.2,29.0,1013.0,1044.8,747.06
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.0,1027.73,736.63
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,1007.19,724.07
2016,7,22,12,45,961.5,95.0,3.35,29.0,1005.0,980.96,707.86
2016,7,22,13,0,959.0,95.0,3.4,29.0,997.0,951.59,689.58
2016,7,22,13,15,956.0,94.5,3.45,29.0,981.5,918.27,668.64
2016,7,22,13,30,953.0,94.0,3.5,29.0,966.0,882.1,645.69
2016,7,22,13,45,949.0,93.0,3.55,29.0,943.5,841.98,619.89
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,799.41,592.19
2016,7,22,14,15,938.5,91.0,3.6,28.5,891.5,752.81,562.33
2016,7,22,14,30,932.0,90.0,3.6,28.0,862.0,704.37,529.71
2016,7,22,14,45,924.0,88.5,3.65,28.0,827.0,652.92,491.92
2016,7,22,15,0,916.0,87.0,3.7,28.0,792.0,600.24,452.15
2016,7,22,15,15,905.5,85.5,3.7,27.5,751.0,545.25,410.19
2016,7,22,15,30,895.0,84.0,3.7,27.0,710.0,489.76,366.36
2016,7,22,15,45,879.5,82.5,3.7,27.0,664.5,431.97,318.72
2016,7,22,16,0,864.0,81.0,3.7,27.0,619.0,374.7,270.2
2016,7,22,16,15,846.5,78.5,3.65,26.5,570.5,316.77,220.71
2016,7,22,16,30,829.0,76.0,3.6,26.0,522.0,260.1,171.81
2016,7,22,16,45,803.5,73.5,3.6,25.5,471.0,198.02,120.06
2016,7,22,17,0,778.0,71.0,3.6,25.0,420.0,143.9,78.21
2016,7,22,17,15,745.5,67.5,3.45,24.0,368.0,91.52,46.1
2016,7,22,17,30,713.0,64.0,3.3,23.0,316.0,46.1,34.31
2016,7,22,17,45,664.5,59.0,3.2,22.0,264.5,43.94,32.65
2016,7,22,18,0,616.0,54.0,3.1,21.0,213.0,38.06,27.59
2016,7,22,18,15,545.0,47.5,2.9,20.0,164.5,34.69,24.58
2016,7,22,18,30,474.0,41.0,2.7,19.0,116.0,31.2,21.25
2016,7,22,18,45,353.5,31.0,2.5,18.5,76.0,24.28,14.47
2016,7,22,19,0,233.0,21.0,2.3,18.0,36.0,16.97,0.86
2016,7,22,19,15,116.5,10.5,2.3,17.5,18.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,118.0,10.5,1.45,13.5,17.5,29.45,0.0
2016,7,23,5,30,236.0,21.0,1.6,14.0,35.0,82.66,21.03
2016,7,23,5,45,355.0,30.5,1.75,15.0,75.0,144.85,99.71
2016,7,23,6,0,474.0,40.0,1.9,16.0,115.0,216.06,162.03
2016,7,23,6,15,544.5,47.0,1.75,16.5,163.0,278.72,217.48
2016,7,23,6,30,615.0,54.0,1.6,17.0,211.0,348.62,277.42
2016,7,23,6,45,665.5,58.0,1.5,18.0,263.0,410.26,328.46
2016,7,23,7,0,716.0,62.0,1.4,19.0,315.0,477.74,381.56
2016,7,23,7,15,748.5,66.0,1.35,20.0,367.0,538.07,426.92
2016,7,23,7,30,781.0,70.0,1.3,21.0,419.0,599.91,471.24
2016,7,23,7,45,806.0,72.5,1.3,22.0,470.5,655.91,509.07
2016,7,23,8,0,831.0,75.0,1.3,23.0,522.0,707.11,540.99
2016,7,23,8,15,849.0,77.5,1.45,24.0,570.5,757.21,572.73
2016,7,23,8,30,867.0,80.0,1.6,25.0,619.0,806.22,603.07
2016,7,23,8,45,880.0,82.0,1.75,26.0,664.0,849.01,628.68
2016,7,23,9,0,893.0,84.0,1.9,27.0,709.0,889.8,652.6
2016,7,23,9,15,903.5,86.0,2.05,27.5,749.5,926.06,674.58
2016,7,23,9,30,914.0,88.0,2.2,28.0,790.0,959.69,694.75
2016,7,23,9,45,922.5,88.5,2.35,29.0,825.0,986.91,709.29
2016,7,23,10,0,931.0,89.0,2.5,30.0,860.0,1011.06,721.83
2016,7,23,10,15,937.0,90.0,2.6,30.5,889.0,1030.05,732.05
2016,7,23,10,30,943.0,91.0,2.7,31.0,918.0,1045.59,740.19
2016,7,23,10,45,941.0,95.5,2.85,32.0,938.5,1053.27,742.49
2016,7,23,11,0,939.0,100.0,3.0,33.0,959.0,1057.19,742.54
2016,7,23,11,15,942.0,100.5,3.05,33.0,974.0,1058.21,743.05
2016,7,23,11,30,945.0,101.0,3.1,33.0,989.0,1055.56,741.42
2016,7,23,11,45,942.5,103.5,3.2,33.0,995.5,1045.83,735.93
2016,7,23,12,0,940.0,106.0,3.3,33.0,1002.0,1032.54,728.32
2016,7,23,12,15,940.5,106.5,3.4,33.0,1002.0,1016.71,719.15
2016,7,23,12,30,941.0,107.0,3.5,33.0,1002.0,997.46,707.85
2016,7,23,12,45,936.0,108.5,3.6,33.0,993.5,970.8,691.8
2016,7,23,13,0,931.0,110.0,3.7,33.0,985.0,941.17,673.78
2016,7,23,13,15,928.5,109.5,3.75,33.0,970.5,908.97,653.71
2016,7,23,13,30,926.0,109.0,3.8,33.0,956.0,873.97,631.68
2016,7,23,13,45,923.0,107.5,3.85,33.0,934.0,835.0,606.85
2016,7,23,14,0,920.0,106.0,3.9,33.0,912.0,793.58,580.17
2016,7,23,14,15,914.0,105.0,3.9,32.5,883.5,748.23,551.46
2016,7,23,14,30,908.0,104.0,3.9,32.0,855.0,701.05,519.59
2016,7,23,14,45,904.5,100.0,3.95,32.0,821.5,651.07,483.38
2016,7,23,15,0,901.0,96.0,4.0,32.0,788.0,599.49,444.97
2016,7,23,15,15,890.5,94.5,3.95,31.5,747.5,545.12,403.96
2016,7,23,15,30,880.0,93.0,3.9,31.0,707.0,490.27,361.2
2016,7,23,15,45,870.0,89.0,3.9,30.5,663.0,433.2,315.44
2016,7,23,16,0,860.0,85.0,3.9,30.0,619.0,376.1,268.19
2016,7,23,16,15,842.0,82.5,3.8,29.0,570.5,318.14,219.67
2016,7,23,16,30,824.0,80.0,3.7,28.0,522.0,256.34,167.68
2016,7,23,16,45,801.5,76.0,3.65,27.5,471.0,198.97,119.9
2016,7,23,17,0,779.0,72.0,3.6,27.0,420.0,144.03,77.7
2016,7,23,17,15,746.0,68.5,3.45,26.0,368.0,91.52,45.99
2016,7,23,17,30,713.0,65.0,3.3,25.0,316.0,47.01,34.79
2016,7,23,17,45,665.5,60.0,3.15,24.5,264.0,44.9,33.11
2016,7,23,18,0,618.0,55.0,3.0,24.0,212.0,38.96,27.99
2016,7,23,18,15,545.5,48.0,2.85,23.0,163.5,35.21,24.68
2016,7,23,18,30,473.0,41.0,2.7,22.0,115.0,31.3,21.02
2016,7,23,18,45,349.5,31.0,2.55,21.0,75.0,24.38,14.28
2016,7,23,19,0,226.0,21.0,2.4,20.0,35.0,17.08,0.0
2016,7,23,19,15,113.0,10.5,2.45,19.0,17.5,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,2.4,14.5,16.5,26.32,0.0
2016,7,24,5,30,199.0,21.0,2.5,15.0,33.0,73.95,13.06
2016,7,24,5,45,318.0,32.0,2.6,15.5,72.0,135.98,93.19
2016,7,24,6,0,437.0,43.0,2.7,16.0,111.0,206.7,155.35
2016,7,24,6,15,511.0,50.0,2.65,16.5,158.5,268.79,210.52
2016,7,24,6,30,585.0,57.0,2.6,17.0,206.0,338.47,270.91
2016,7,24,6,45,637.0,62.0,2.6,18.0,257.5,402.01,324.38
2016,7,24,7,0,689.0,67.0,2.6,19.0,309.0,468.24,377.88
2016,7,24,7,15,723.0,71.5,2.6,19.5,361.0,528.81,425.62
2016,7,24,7,30,757.0,76.0,2.6,20.0,413.0,591.06,472.88
2016,7,24,7,45,784.0,78.5,2.65,21.0,464.5,647.46,513.06
2016,7,24,8,0,811.0,81.0,2.7,22.0,516.0,704.17,550.64
2016,7,24,8,15,830.0,84.0,2.7,22.5,565.0,755.19,583.97
2016,7,24,8,30,849.0,87.0,2.7,23.0,614.0,799.47,611.89
2016,7,24,8,45,863.0,89.5,2.7,24.0,659.0,843.05,637.61
2016,7,24,9,0,877.0,92.0,2.7,25.0,704.0,884.73,661.47
2016,7,24,9,15,888.5,93.5,2.65,25.5,744.5,920.85,682.08
2016,7,24,9,30,900.0,95.0,2.6,26.0,785.0,954.46,700.76
2016,7,24,9,45,903.5,99.5,2.6,27.0,819.0,980.98,713.65
2016,7,24,10,0,907.0,104.0,2.6,28.0,853.0,1004.2,724.33
2016,7,24,10,15,913.5,105.0,2.6,28.5,882.0,1023.22,733.74
2016,7,24,10,30,920.0,106.0,2.6,29.0,911.0,1038.89,741.07
2016,7,24,10,45,918.5,110.5,2.65,29.5,932.0,1046.73,744.08
2016,7,24,11,0,917.0,115.0,2.7,30.0,953.0,1050.88,744.95
2016,7,24,11,15,920.5,116.0,2.75,30.0,968.0,1052.78,746.06
2016,7,24,11,30,924.0,117.0,2.8,30.0,983.0,1051.08,745.04
2016,7,24,11,45,920.0,120.5,2.85,30.5,989.0,1040.83,737.32
2016,7,24,12,0,916.0,124.0,2.9,31.0,995.0,1027.12,727.6
2016,7,24,12,15,916.0,124.0,2.9,31.0,995.0,1010.49,717.18
2016,7,24,12,30,916.0,124.0,2.9,31.0,995.0,990.57,704.77
2016,7,24,12,45,913.0,124.5,2.9,31.5,987.0,965.17,687.53
2016,7,24,13,0,910.0,125.0,2.9,32.0,979.0,936.79,668.49
2016,7,24,13,15,906.5,124.5,2.95,32.0,963.5,904.2,648.44
2016,7,24,13,30,903.0,124.0,3.0,32.0,948.0,868.95,626.53
2016,7,24,13,45,894.0,125.0,3.1,32.0,924.5,828.22,601.11
2016,7,24,14,0,885.0,126.0,3.2,32.0,901.0,785.54,574.06
2016,7,24,14,15,877.5,124.5,3.25,31.5,871.5,739.94,545.44
2016,7,24,14,30,870.0,123.0,3.3,31.0,842.0,692.74,513.26
2016,7,24,14,45,862.5,120.0,3.35,31.0,807.0,642.81,477.24
2016,7,24,15,0,855.0,117.0,3.4,31.0,772.0,591.73,439.36
2016,7,24,15,15,842.5,114.5,3.45,30.5,731.5,535.18,397.27
2016,7,24,15,30,830.0,112.0,3.5,30.0,691.0,480.24,354.83
2016,7,24,15,45,819.5,107.0,3.55,29.5,647.0,424.04,309.96
2016,7,24,16,0,809.0,102.0,3.6,29.0,603.0,368.01,263.76
2016,7,24,16,15,788.0,98.5,3.6,28.0,554.0,310.63,216.03
2016,7,24,16,30,767.0,95.0,3.6,27.0,505.0,255.08,169.21
2016,7,24,16,45,745.5,89.5,3.6,26.5,455.5,199.81,123.26
2016,7,24,17,0,724.0,84.0,3.6,26.0,406.0,146.91,82.67
2016,7,24,17,15,687.5,79.0,3.55,25.0,354.0,91.38,48.16
2016,7,24,17,30,651.0,74.0,3.5,24.0,302.0,49.38,36.99
2016,7,24,17,45,604.0,67.0,3.45,23.0,251.5,46.31,34.55
2016,7,24,18,0,557.0,60.0,3.4,22.0,201.0,43.04,31.78
2016,7,24,18,15,482.0,52.0,3.35,21.0,154.0,38.66,27.86
2016,7,24,18,30,407.0,44.0,3.3,20.0,107.0,34.07,23.55
2016,7,24,18,45,292.0,32.0,3.25,19.0,68.5,25.39,15.14
2016,7,24,19,0,177.0,20.0,3.2,18.0,30.0,16.18,0.0
2016,7,24,19,15,88.5,10.0,3.2,17.5,15.0,9.53,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,75.0,10.0,2.6,13.5,14.0,21.77,0.0
2016,7,25,5,30,150.0,20.0,2.7,14.0,28.0,60.82,4.72
2016,7,25,5,45,258.0,33.5,2.85,14.5,65.5,120.72,82.74
2016,7,25,6,0,366.0,47.0,3.0,15.0,103.0,186.88,141.2
2016,7,25,6,15,440.0,57.0,3.0,15.5,149.5,248.47,195.75
2016,7,25,6,30,514.0,67.0,3.0,16.0,196.0,317.77,255.92
2016,7,25,6,45,343.5,101.0,3.0,17.0,195.5,295.87,240.58
2016,7,25,7,0,173.0,135.0,3.0,18.0,195.0,242.1,196.58
2016,7,25,7,15,432.5,114.0,2.95,18.5,297.5,399.36,325.61
2016,7,25,7,30,692.0,93.0,2.9,19.0,400.0,570.3,459.8
2016,7,25,7,45,716.0,99.0,2.9,19.5,450.0,625.82,500.14
2016,7,25,8,0,740.0,105.0,2.9,20.0,500.0,681.58,539.46
2016,7,25,8,15,761.5,109.0,2.9,20.5,549.0,730.18,571.76
2016,7,25,8,30,783.0,113.0,2.9,21.0,598.0,780.89,604.92
2016,7,25,8,45,793.5,119.0,2.95,22.0,641.5,823.47,630.77
2016,7,25,9,0,804.0,125.0,3.0,23.0,685.0,864.03,654.78
2016,7,25,9,15,817.0,128.0,3.0,23.5,725.5,901.35,677.15
2016,7,25,9,30,830.0,131.0,3.0,24.0,766.0,936.37,697.7
2016,7,25,9,45,851.0,127.5,3.0,25.0,804.5,969.37,715.3
2016,7,25,10,0,872.0,124.0,3.0,26.0,843.0,991.72,725.68
2016,7,25,10,15,879.0,125.5,3.0,26.5,872.0,1011.12,735.62
2016,7,25,10,30,886.0,127.0,3.0,27.0,901.0,1027.27,743.48
2016,7,25,10,45,889.5,129.0,3.05,28.0,923.0,1037.06,746.3
2016,7,25,11,0,893.0,131.0,3.1,29.0,945.0,1043.36,747.01
2016,7,25,11,15,896.5,131.5,3.15,29.0,960.5,1044.62,747.64
2016,7,25,11,30,900.0,132.0,3.2,29.0,976.0,1042.36,746.2
2016,7,25,11,45,901.5,132.5,3.25,29.5,983.5,1034.59,739.91
2016,7,25,12,0,903.0,133.0,3.3,30.0,991.0,1023.39,731.58
2016,7,25,12,15,903.0,133.0,3.35,30.0,991.0,1006.86,721.44
2016,7,25,12,30,903.0,133.0,3.4,30.0,991.0,987.08,709.28
2016,7,25,12,45,903.5,131.5,3.45,30.5,984.0,963.17,693.09
2016,7,25,13,0,904.0,130.0,3.5,31.0,977.0,936.18,674.95
2016,7,25,13,15,900.5,129.5,3.55,31.0,961.5,903.69,654.56
2016,7,25,13,30,897.0,129.0,3.6,31.0,946.0,868.55,632.31
2016,7,25,13,45,892.0,128.0,3.65,31.0,924.0,829.26,607.12
2016,7,25,14,0,887.0,127.0,3.7,31.0,902.0,787.77,580.21
2016,7,25,14,15,880.0,125.5,3.75,30.5,872.5,742.37,551.32
2016,7,25,14,30,873.0,124.0,3.8,30.0,843.0,695.32,518.86
2016,7,25,14,45,867.5,119.5,3.85,30.0,809.0,645.07,482.26
2016,7,25,15,0,862.0,115.0,3.9,30.0,775.0,593.49,443.66
2016,7,25,15,15,849.5,113.0,3.9,29.5,734.0,539.37,402.72
2016,7,25,15,30,837.0,111.0,3.9,29.0,693.0,482.04,358.11
2016,7,25,15,45,829.0,105.0,3.9,28.5,649.5,425.52,312.57
2016,7,25,16,0,821.0,99.0,3.9,28.0,606.0,368.91,265.47
2016,7,25,16,15,800.5,96.0,3.85,27.5,557.5,311.39,216.78
2016,7,25,16,30,780.0,93.0,3.8,27.0,509.0,255.62,169.18
2016,7,25,16,45,761.5,86.5,3.75,26.5,459.0,199.22,122.14
2016,7,25,17,0,743.0,80.0,3.7,26.0,409.0,144.83,80.32
2016,7,25,17,15,707.5,75.5,3.6,25.0,357.0,93.42,49.56
2016,7,25,17,30,672.0,71.0,3.5,24.0,305.0,47.26,35.17
2016,7,25,17,45,628.0,64.0,3.4,23.0,254.5,44.1,32.64
2016,7,25,18,0,584.0,57.0,3.3,22.0,204.0,40.72,29.76
2016,7,25,18,15,509.0,49.5,3.15,21.0,156.0,36.65,26.11
2016,7,25,18,30,434.0,42.0,3.0,20.0,108.0,32.4,22.09
2016,7,25,18,45,317.5,30.5,2.85,19.5,69.5,24.12,13.95
2016,7,25,19,0,201.0,19.0,2.7,19.0,31.0,15.34,0.0
2016,7,25,19,15,100.5,9.5,2.65,18.5,15.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,1.2,15.5,14.0,22.45,0.0
2016,7,26,5,30,165.0,19.0,1.4,16.0,28.0,63.52,0.0
2016,7,26,5,45,276.0,31.5,1.65,16.5,65.5,123.54,83.11
2016,7,26,6,0,387.0,44.0,1.9,17.0,103.0,190.59,142.18
2016,7,26,6,15,461.5,53.5,1.8,18.0,150.0,252.87,196.3
2016,7,26,6,30,536.0,63.0,1.7,19.0,197.0,322.94,255.48
2016,7,26,6,45,586.5,70.0,1.6,20.0,247.5,385.6,307.01
2016,7,26,7,0,637.0,77.0,1.5,21.0,298.0,452.56,359.56
2016,7,26,7,15,673.5,82.0,1.4,22.0,349.5,512.68,404.53
2016,7,26,7,30,710.0,87.0,1.3,23.0,401.0,574.86,448.82
2016,7,26,7,45,735.5,92.0,1.25,24.0,451.5,628.81,485.46
2016,7,26,8,0,761.0,97.0,1.2,25.0,502.0,685.34,521.24
2016,7,26,8,15,781.5,100.5,1.15,26.0,550.5,736.23,551.38
2016,7,26,8,30,802.0,104.0,1.1,27.0,599.0,786.32,579.99
2016,7,26,8,45,816.0,107.5,1.1,28.0,643.5,829.78,604.01
2016,7,26,9,0,830.0,111.0,1.1,29.0,688.0,871.42,626.34
2016,7,26,9,15,842.5,113.0,1.1,29.5,728.5,907.93,646.22
2016,7,26,9,30,855.0,115.0,1.1,30.0,769.0,934.49,659.7
2016,7,26,9,45,865.5,116.5,1.1,31.0,804.5,963.33,673.24
2016,7,26,10,0,876.0,118.0,1.1,32.0,840.0,989.34,684.82
2016,7,26,10,15,883.0,119.0,1.1,32.5,869.0,1008.33,693.51
2016,7,26,10,30,890.0,120.0,1.1,33.0,898.0,1024.07,700.35
2016,7,26,10,45,894.0,122.0,1.1,34.0,919.5,1034.47,702.68
2016,7,26,11,0,898.0,124.0,1.1,35.0,941.0,1041.37,703.08
2016,7,26,11,15,901.5,124.5,1.2,35.0,956.5,1042.69,705.06
2016,7,26,11,30,905.0,125.0,1.3,35.0,972.0,1040.47,705.08
2016,7,26,11,45,906.5,125.5,1.45,35.5,979.5,1032.72,701.23
2016,7,26,12,0,908.0,126.0,1.6,36.0,987.0,1021.51,695.28
2016,7,26,12,15,908.0,126.0,1.75,36.0,987.0,1004.95,687.48
2016,7,26,12,30,908.0,126.0,1.9,36.0,987.0,985.11,677.56
2016,7,26,12,45,903.5,127.0,2.05,36.5,978.0,958.91,662.2
2016,7,26,13,0,899.0,128.0,2.2,37.0,969.0,929.82,644.91
2016,7,26,13,15,896.0,127.5,2.3,37.0,954.0,897.88,626.51
2016,7,26,13,30,893.0,127.0,2.4,37.0,939.0,863.27,606.21
2016,7,26,13,45,889.0,125.0,2.5,37.0,917.0,823.97,582.64
2016,7,26,14,0,885.0,123.0,2.6,37.0,895.0,782.4,557.26
2016,7,26,14,15,877.5,121.5,2.65,36.5,866.0,736.71,529.58
2016,7,26,14,30,870.0,120.0,2.7,36.0,837.0,689.41,498.34
2016,7,26,14,45,862.5,117.0,2.75,36.0,802.0,639.38,463.29
2016,7,26,15,0,855.0,114.0,2.8,36.0,767.0,588.19,426.4
2016,7,26,15,15,843.0,111.5,2.8,35.5,726.5,534.2,387.03
2016,7,26,15,30,831.0,109.0,2.8,35.0,686.0,476.93,344.01
2016,7,26,15,45,817.0,105.5,2.85,34.5,641.5,420.47,300.14
2016,7,26,16,0,803.0,102.0,2.9,34.0,597.0,364.57,255.22
2016,7,26,16,15,782.0,98.5,2.9,33.5,548.0,307.43,208.41
2016,7,26,16,30,761.0,95.0,2.9,33.0,499.0,252.14,162.67
2016,7,26,16,45,735.5,90.5,2.9,32.5,448.5,197.3,118.51
2016,7,26,17,0,710.0,86.0,2.9,32.0,398.0,140.73,76.46
2016,7,26,17,15,673.0,80.5,2.75,31.0,346.5,89.96,46.85
2016,7,26,17,30,636.0,75.0,2.6,30.0,295.0,50.33,36.81
2016,7,26,17,45,585.5,68.5,2.5,29.0,245.0,47.71,34.81
2016,7,26,18,0,535.0,62.0,2.4,28.0,195.0,44.94,32.52
2016,7,26,18,15,460.0,52.5,2.05,26.5,148.0,39.32,27.7
2016,7,26,18,30,385.0,43.0,1.7,25.0,101.0,33.39,22.38
2016,7,26,18,45,271.5,30.5,1.4,24.0,64.0,24.21,13.56
2016,7,26,19,0,158.0,18.0,1.1,23.0,27.0,14.46,0.0
2016,7,26,19,15,79.0,9.0,1.1,22.5,13.5,8.58,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,38.0,7.5,2.0,17.5,9.5,13.29,0.0
2016,7,27,5,30,76.0,15.0,2.1,18.0,19.0,37.87,0.0
2016,7,27,5,45,160.5,32.0,2.25,18.5,52.5,91.01,60.2
2016,7,27,6,0,245.0,49.0,2.4,19.0,86.0,147.41,109.41
2016,7,27,6,15,311.5,63.0,2.3,19.5,128.5,202.76,157.15
2016,7,27,6,30,378.0,77.0,2.2,20.0,171.0,265.33,210.27
2016,7,27,6,45,435.5,86.5,2.15,21.0,218.5,325.06,259.64
2016,7,27,7,0,493.0,96.0,2.1,22.0,266.0,390.22,311.61
2016,7,27,7,15,532.0,104.0,2.05,23.0,315.0,452.25,359.09
2016,7,27,7,30,571.0,112.0,2.0,24.0,364.0,512.91,403.74
2016,7,27,7,45,606.5,117.0,2.0,25.0,413.0,570.01,444.32
2016,7,27,8,0,642.0,122.0,2.0,26.0,462.0,628.55,484.49
2016,7,27,8,15,665.0,127.0,2.0,27.0,508.5,678.41,516.74
2016,7,27,8,30,688.0,132.0,2.0,28.0,555.0,727.99,547.19
2016,7,27,8,45,709.5,134.5,2.0,29.0,599.5,772.86,573.63
2016,7,27,9,0,731.0,137.0,2.0,30.0,644.0,816.7,598.78
2016,7,27,9,15,745.0,140.0,2.0,30.5,683.0,849.0,617.05
2016,7,27,9,30,759.0,143.0,2.0,31.0,722.0,883.21,636.43
2016,7,27,9,45,753.5,154.5,2.05,31.5,751.5,905.6,648.5
2016,7,27,10,0,748.0,166.0,2.1,32.0,781.0,924.68,658.54
2016,7,27,10,15,756.5,168.0,2.15,32.5,809.5,944.37,669.01
2016,7,27,10,30,765.0,170.0,2.2,33.0,838.0,961.19,677.67
2016,7,27,10,45,774.0,170.5,2.25,33.5,860.5,973.94,683.87
2016,7,27,11,0,783.0,171.0,2.3,34.0,883.0,983.61,688.24
2016,7,27,11,15,787.0,172.0,2.4,34.0,897.5,985.56,689.84
2016,7,27,11,30,791.0,173.0,2.5,34.0,912.0,984.27,689.58
2016,7,27,11,45,797.0,171.0,2.65,34.5,921.0,978.69,685.78
2016,7,27,12,0,803.0,169.0,2.8,35.0,930.0,969.88,680.0
2016,7,27,12,15,803.0,169.0,2.9,35.0,930.0,954.06,670.86
2016,7,27,12,30,803.0,169.0,3.0,35.0,930.0,935.25,659.88
2016,7,27,12,45,814.0,161.0,3.1,35.5,927.0,915.81,647.16
2016,7,27,13,0,825.0,153.0,3.2,36.0,924.0,893.1,632.34
2016,7,27,13,15,821.5,152.0,3.3,35.5,909.0,861.41,614.27
2016,7,27,13,30,818.0,151.0,3.4,35.0,894.0,827.32,594.42
2016,7,27,13,45,816.5,147.0,3.55,35.0,874.0,789.72,570.99
2016,7,27,14,0,815.0,143.0,3.7,35.0,854.0,749.92,545.77
2016,7,27,14,15,807.0,141.5,3.75,34.5,825.5,705.81,517.0
2016,7,27,14,30,799.0,140.0,3.8,34.0,797.0,660.34,485.97
2016,7,27,14,45,795.0,134.5,3.9,34.0,764.5,612.55,451.68
2016,7,27,15,0,791.0,129.0,4.0,34.0,732.0,563.49,415.51
2016,7,27,15,15,777.5,126.0,4.0,33.0,692.0,510.76,376.93
2016,7,27,15,30,764.0,123.0,4.0,32.0,652.0,458.14,337.0
2016,7,27,15,45,754.5,116.5,4.0,31.5,610.0,404.38,294.18
2016,7,27,16,0,745.0,110.0,4.0,31.0,568.0,350.8,250.18
2016,7,27,16,15,723.0,106.0,3.95,30.5,521.0,296.19,204.67
2016,7,27,16,30,701.0,102.0,3.9,30.0,474.0,239.41,157.35
2016,7,27,16,45,681.0,95.0,3.85,29.5,426.0,186.55,114.04
2016,7,27,17,0,661.0,88.0,3.8,29.0,378.0,135.94,75.85
2016,7,27,17,15,623.5,82.5,3.65,28.0,328.5,88.01,47.71
2016,7,27,17,30,586.0,77.0,3.5,27.0,279.0,51.86,38.62
2016,7,27,17,45,542.5,68.5,3.4,26.0,231.0,47.72,35.29
2016,7,27,18,0,499.0,60.0,3.3,25.0,183.0,43.29,31.54
2016,7,27,18,15,425.5,51.0,3.15,24.0,138.5,38.07,26.93
2016,7,27,18,30,352.0,42.0,3.0,23.0,94.0,32.56,21.85
2016,7,27,18,45,249.0,29.5,2.9,22.5,59.0,23.37,12.82
2016,7,27,19,0,146.0,17.0,2.8,22.0,24.0,13.61,0.0
2016,7,27,19,15,73.0,8.5,2.75,21.5,12.0,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,83.0,8.5,2.3,15.5,12.5,21.46,0.0
2016,7,28,5,30,166.0,17.0,2.3,16.0,25.0,60.78,0.0
2016,7,28,5,45,277.0,28.5,2.3,16.5,61.0,120.44,79.39
2016,7,28,6,0,388.0,40.0,2.3,17.0,97.0,186.28,138.43
2016,7,28,6,15,460.5,48.0,2.25,17.5,142.0,245.98,191.26
2016,7,28,6,30,533.0,56.0,2.2,18.0,187.0,313.27,249.41
2016,7,28,6,45,275.0,88.5,2.2,19.0,157.0,247.6,199.33
2016,7,28,7,0,17.0,121.0,2.2,20.0,127.0,127.53,100.29
2016,7,28,7,15,22.5,141.0,2.15,20.5,150.5,151.24,119.55
2016,7,28,7,30,28.0,161.0,2.1,21.0,174.0,182.92,144.58
2016,7,28,7,45,40.0,186.5,2.1,22.0,206.5,219.08,172.49
2016,7,28,8,0,52.0,212.0,2.1,23.0,239.0,256.15,200.44
2016,7,28,8,15,422.0,151.5,2.1,23.5,408.0,510.48,401.6
2016,7,28,8,30,792.0,91.0,2.1,24.0,577.0,763.22,582.73
2016,7,28,8,45,806.0,94.0,2.1,25.0,620.5,805.82,605.86
2016,7,28,9,0,820.0,97.0,2.1,26.0,664.0,840.1,624.71
2016,7,28,9,15,831.5,99.0,2.15,26.5,703.5,875.24,645.58
2016,7,28,9,30,843.0,101.0,2.2,27.0,743.0,908.04,664.67
2016,7,28,9,45,852.5,102.0,2.25,28.0,777.0,935.27,678.66
2016,7,28,10,0,862.0,103.0,2.3,29.0,811.0,959.68,690.75
2016,7,28,10,15,868.5,104.5,2.4,29.5,839.0,978.67,701.23
2016,7,28,10,30,875.0,106.0,2.5,30.0,867.0,994.46,709.73
2016,7,28,10,45,875.5,109.0,2.6,31.0,887.0,1002.47,711.97
2016,7,28,11,0,876.0,112.0,2.7,32.0,907.0,1006.99,712.14
2016,7,28,11,15,879.0,112.5,2.8,32.0,921.5,1007.95,713.08
2016,7,28,11,30,882.0,113.0,2.9,32.0,936.0,1005.46,711.96
2016,7,28,11,45,879.5,116.0,3.05,32.5,942.0,996.58,705.89
2016,7,28,12,0,877.0,119.0,3.2,33.0,948.0,984.36,697.76
2016,7,28,12,15,876.5,119.0,3.3,33.0,948.0,967.85,688.02
2016,7,28,12,30,876.0,119.0,3.4,33.0,948.0,948.19,676.27
2016,7,28,12,45,869.5,121.5,3.5,33.0,938.5,922.36,660.53
2016,7,28,13,0,863.0,124.0,3.6,33.0,929.0,893.83,642.98
2016,7,28,13,15,859.5,123.5,3.65,32.5,914.0,862.5,624.49
2016,7,28,13,30,856.0,123.0,3.7,32.0,899.0,828.66,604.13
2016,7,28,13,45,849.5,122.5,3.75,32.0,877.0,790.06,579.15
2016,7,28,14,0,843.0,122.0,3.8,32.0,855.0,749.48,552.6
2016,7,28,14,15,835.5,120.5,3.85,31.5,826.5,705.48,524.25
2016,7,28,14,30,828.0,119.0,3.9,31.0,798.0,659.98,492.64
2016,7,28,14,45,820.0,116.0,3.95,31.0,764.5,611.53,457.11
2016,7,28,15,0,812.0,113.0,4.0,31.0,731.0,562.07,419.88
2016,7,28,15,15,799.0,111.0,3.95,30.5,691.5,507.7,378.66
2016,7,28,15,30,786.0,109.0,3.9,30.0,652.0,455.11,337.41
2016,7,28,15,45,773.0,104.5,3.9,30.0,609.0,400.54,292.88
2016,7,28,16,0,760.0,100.0,3.9,30.0,566.0,346.49,247.61
2016,7,28,16,15,494.0,160.0,3.8,29.5,453.5,271.71,192.71
2016,7,28,16,30,228.0,220.0,3.7,29.0,341.0,235.05,170.8
2016,7,28,16,45,450.0,151.0,3.65,28.5,358.0,192.4,128.39
2016,7,28,17,0,672.0,82.0,3.6,28.0,375.0,131.53,72.29
2016,7,28,17,15,635.0,77.0,3.5,27.0,325.5,83.41,44.25
2016,7,28,17,30,598.0,72.0,3.4,26.0,276.0,48.14,35.62
2016,7,28,17,45,550.5,65.0,3.3,25.0,228.5,45.04,33.15
2016,7,28,18,0,503.0,58.0,3.2,24.0,181.0,41.74,30.34
2016,7,28,18,15,429.5,49.0,3.1,23.0,136.5,36.45,25.65
2016,7,28,18,30,356.0,40.0,3.0,22.0,92.0,30.86,20.48
2016,7,28,18,45,249.5,28.0,2.9,21.5,57.5,22.08,11.68
2016,7,28,19,0,143.0,16.0,2.8,21.0,23.0,12.76,0.0
2016,7,28,19,15,71.5,8.0,2.8,20.5,11.5,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,16.0,9.0,12.6,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,35.79,0.0
2016,7,29,5,45,152.0,31.0,2.3,16.5,49.5,87.73,57.23
2016,7,29,6,0,230.0,48.0,2.3,17.0,81.0,141.34,105.31
2016,7,29,6,15,296.0,62.0,2.3,17.5,122.5,195.56,152.49
2016,7,29,6,30,362.0,76.0,2.3,18.0,164.0,257.0,205.21
2016,7,29,6,45,221.5,104.0,2.3,19.0,161.5,230.75,185.71
2016,7,29,7,0,81.0,132.0,2.3,20.0,159.0,181.3,144.9
2016,7,29,7,15,105.0,155.5,2.3,20.5,197.0,232.26,186.12
2016,7,29,7,30,129.0,179.0,2.3,21.0,235.0,277.88,222.01
2016,7,29,7,45,125.0,202.0,2.3,22.0,262.0,305.39,241.93
2016,7,29,8,0,121.0,225.0,2.3,23.0,289.0,332.13,260.75
2016,7,29,8,15,175.0,245.5,2.3,23.5,348.0,400.42,312.63
2016,7,29,8,30,229.0,266.0,2.3,24.0,407.0,472.39,365.76
2016,7,29,8,45,465.0,205.5,2.3,25.0,518.0,637.59,488.7
2016,7,29,9,0,701.0,145.0,2.3,26.0,629.0,799.51,600.33
2016,7,29,9,15,715.5,148.5,2.35,26.5,668.0,835.98,621.4
2016,7,29,9,30,730.0,152.0,2.4,27.0,707.0,870.56,642.05
2016,7,29,9,45,763.0,143.0,2.45,28.0,747.0,902.63,659.56
2016,7,29,10,0,796.0,134.0,2.5,29.0,787.0,937.43,678.62
2016,7,29,10,15,804.0,136.0,2.55,29.5,815.5,957.43,689.28
2016,7,29,10,30,812.0,138.0,2.6,30.0,844.0,974.4,698.15
2016,7,29,10,45,820.0,138.0,2.7,31.0,866.0,977.06,697.0
2016,7,29,11,0,828.0,138.0,2.8,32.0,888.0,985.58,699.79
2016,7,29,11,15,831.5,139.0,2.85,32.0,903.0,987.33,700.73
2016,7,29,11,30,835.0,140.0,2.9,32.0,918.0,985.79,699.76
2016,7,29,11,45,839.5,138.5,3.0,32.5,926.5,979.47,694.87
2016,7,29,12,0,844.0,137.0,3.1,33.0,935.0,969.89,688.02
2016,7,29,12,15,844.0,137.5,3.15,33.0,935.0,954.69,678.72
2016,7,29,12,30,844.0,138.0,3.2,33.0,935.0,936.41,667.54
2016,7,29,12,45,855.0,130.0,3.3,33.0,931.5,917.15,656.07
2016,7,29,13,0,866.0,122.0,3.4,33.0,928.0,894.49,642.36
2016,7,29,13,15,863.0,121.0,3.45,33.0,913.5,862.99,622.54
2016,7,29,13,30,860.0,120.0,3.5,33.0,899.0,828.94,600.96
2016,7,29,13,45,855.5,118.5,3.6,33.0,877.5,790.81,576.71
2016,7,29,14,0,851.0,117.0,3.7,33.0,856.0,750.54,550.75
2016,7,29,14,15,844.0,116.0,3.75,32.5,828.0,706.98,523.02
2016,7,29,14,30,837.0,115.0,3.8,32.0,800.0,661.85,491.82
2016,7,29,14,45,828.0,112.5,3.85,31.5,766.0,612.78,456.92
2016,7,29,15,0,819.0,110.0,3.9,31.0,732.0,562.76,420.22
2016,7,29,15,15,806.5,108.0,3.9,30.5,692.5,508.2,378.94
2016,7,29,15,30,794.0,106.0,3.9,30.0,653.0,455.39,337.55
2016,7,29,15,45,777.5,103.0,3.9,30.0,609.0,400.27,292.57
2016,7,29,16,0,761.0,100.0,3.9,30.0,565.0,346.03,247.16
2016,7,29,16,15,740.0,97.0,3.85,29.0,518.0,291.62,201.79
2016,7,29,16,30,719.0,94.0,3.8,28.0,471.0,239.08,157.56
2016,7,29,16,45,689.0,90.0,3.8,27.5,421.5,182.1,111.08
2016,7,29,17,0,659.0,86.0,3.8,27.0,372.0,132.28,73.85
2016,7,29,17,15,622.0,80.5,3.7,26.0,322.5,84.5,46.08
2016,7,29,17,30,585.0,75.0,3.6,25.0,273.0,50.56,37.85
2016,7,29,17,45,528.5,68.5,3.5,24.5,224.5,47.96,35.72
2016,7,29,18,0,472.0,62.0,3.4,24.0,176.0,45.24,33.33
2016,7,29,18,15,398.5,52.0,3.25,23.0,132.0,39.21,27.98
2016,7,29,18,30,325.0,42.0,3.1,22.0,88.0,32.84,22.1
2016,7,29,18,45,217.5,28.5,3.0,21.0,54.0,22.2,11.57
2016,7,29,19,0,110.0,15.0,2.9,20.0,20.0,11.81,0.0
2016,7,29,19,15,55.0,7.5,2.85,19.5,10.0,7.15,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.5,7.5,2.2,15.5,10.5,17.28,0.0
2016,7,30,5,30,127.0,15.0,2.2,16.0,21.0,49.46,0.0
2016,7,30,5,45,236.0,28.0,2.25,16.5,55.5,108.58,69.84
2016,7,30,6,0,345.0,41.0,2.3,17.0,90.0,172.8,128.07
2016,7,30,6,15,420.0,50.5,2.3,17.5,135.0,232.74,180.86
2016,7,30,6,30,495.0,60.0,2.3,18.0,180.0,300.64,239.45
2016,7,30,6,45,247.5,78.0,2.3,19.0,138.0,221.82,178.63
2016,7,30,7,0,0.0,96.0,2.3,20.0,96.0,91.83,70.83
2016,7,30,7,15,0.0,116.5,2.3,20.5,116.5,112.0,87.25
2016,7,30,7,30,0.0,137.0,2.3,21.0,137.0,132.15,103.16
2016,7,30,7,45,14.0,166.5,2.3,22.0,173.5,171.41,134.23
2016,7,30,8,0,28.0,196.0,2.3,23.0,210.0,220.92,172.61
2016,7,30,8,15,31.0,216.5,2.3,23.5,234.0,245.31,190.64
2016,7,30,8,30,34.0,237.0,2.3,24.0,258.0,269.8,208.55
2016,7,30,8,45,63.5,273.0,2.35,25.0,315.5,334.01,256.65
2016,7,30,9,0,93.0,309.0,2.4,26.0,373.0,399.89,304.53
2016,7,30,9,15,194.5,323.5,2.5,26.5,468.0,521.57,394.56
2016,7,30,9,30,296.0,338.0,2.6,27.0,563.0,648.57,484.77
2016,7,30,9,45,584.0,220.5,2.75,28.0,690.0,820.09,607.88
2016,7,30,10,0,872.0,103.0,2.9,29.0,817.0,969.64,703.61
2016,7,30,10,15,879.5,104.5,3.05,29.0,846.0,989.78,715.49
2016,7,30,10,30,887.0,106.0,3.2,29.0,875.0,1006.68,726.48
2016,7,30,10,45,889.5,108.5,3.35,29.5,896.5,1016.24,731.4
2016,7,30,11,0,892.0,111.0,3.5,30.0,918.0,1022.29,734.18
2016,7,30,11,15,895.0,111.5,3.65,30.0,933.0,1023.21,735.26
2016,7,30,11,30,898.0,112.0,3.8,30.0,948.0,1020.61,734.19
2016,7,30,11,45,895.5,115.0,3.95,30.5,954.5,1011.56,727.58
2016,7,30,12,0,893.0,118.0,4.1,31.0,961.0,999.1,718.87
2016,7,30,12,15,893.5,118.5,4.15,31.0,961.5,983.73,709.22
2016,7,30,12,30,894.0,119.0,4.2,31.0,962.0,965.07,697.5
2016,7,30,12,45,880.0,126.0,4.3,31.0,950.5,936.18,679.34
2016,7,30,13,0,866.0,133.0,4.4,31.0,939.0,904.8,659.49
2016,7,30,13,15,863.0,132.5,4.4,30.5,924.5,873.63,640.53
2016,7,30,13,30,860.0,132.0,4.4,30.0,910.0,839.88,619.66
2016,7,30,13,45,856.0,130.5,4.4,30.0,888.5,801.99,594.57
2016,7,30,14,0,852.0,129.0,4.4,30.0,867.0,761.91,567.81
2016,7,30,14,15,844.5,127.0,4.4,29.5,838.5,716.89,538.01
2016,7,30,14,30,837.0,125.0,4.4,29.0,810.0,670.34,505.14
2016,7,30,14,45,834.0,120.0,4.4,29.0,777.0,622.56,469.6
2016,7,30,15,0,831.0,115.0,4.4,29.0,744.0,573.26,432.0
2016,7,30,15,15,818.5,112.5,4.3,28.5,704.0,517.66,389.34
2016,7,30,15,30,806.0,110.0,4.2,28.0,664.0,463.66,346.52
2016,7,30,15,45,800.5,103.5,4.15,28.0,622.0,409.08,301.33
2016,7,30,16,0,795.0,97.0,4.1,28.0,580.0,354.17,254.66
2016,7,30,16,15,774.5,93.5,4.05,27.0,532.5,297.48,206.93
2016,7,30,16,30,754.0,90.0,4.0,26.0,485.0,242.58,160.27
2016,7,30,16,45,738.5,83.0,3.95,25.5,436.5,187.56,114.24
2016,7,30,17,0,723.0,76.0,3.9,25.0,388.0,134.24,73.53
2016,7,30,17,15,687.5,71.5,3.8,24.0,337.0,83.94,44.69
2016,7,30,17,30,652.0,67.0,3.7,23.0,286.0,44.73,33.16
2016,7,30,17,45,611.5,59.5,3.6,22.5,237.5,41.07,30.07
2016,7,30,18,0,571.0,52.0,3.5,22.0,189.0,37.15,26.62
2016,7,30,18,15,495.5,44.5,3.4,21.0,142.5,32.92,22.8
2016,7,30,18,30,420.0,37.0,3.3,20.0,96.0,28.48,18.57
2016,7,30,18,45,306.0,26.0,3.25,19.0,59.5,20.52,10.13
2016,7,30,19,0,192.0,15.0,3.2,18.0,23.0,14.3,0.0
2016,7,30,19,15,96.0,7.5,3.15,17.5,11.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
