Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,81.0,7.5,1.85,14.5,11.0,20.03,0.0
2016,7,31,5,30,162.0,15.0,2.0,15.0,22.0,56.58,0.0
2016,7,31,5,45,279.5,26.5,2.15,15.5,58.0,118.73,75.4
2016,7,31,6,0,397.0,38.0,2.3,16.0,94.0,186.53,138.25
2016,7,31,6,15,472.0,46.5,2.25,16.5,139.5,248.15,193.11
2016,7,31,6,30,547.0,55.0,2.2,17.0,185.0,317.72,253.49
2016,7,31,6,45,278.0,85.0,2.2,17.5,151.5,245.15,198.43
2016,7,31,7,0,9.0,115.0,2.2,18.0,118.0,117.03,92.33
2016,7,31,7,15,23.0,139.0,2.15,18.5,149.0,149.76,119.35
2016,7,31,7,30,37.0,163.0,2.1,19.0,180.0,191.53,152.93
2016,7,31,7,45,42.5,185.5,2.1,20.0,206.5,220.24,174.87
2016,7,31,8,0,48.0,208.0,2.1,21.0,233.0,249.27,196.59
2016,7,31,8,15,80.0,238.0,2.1,21.5,285.0,307.64,241.72
2016,7,31,8,30,112.0,268.0,2.1,22.0,337.0,379.6,295.9
2016,7,31,8,45,161.5,290.0,2.15,23.0,397.0,448.46,346.43
2016,7,31,9,0,211.0,312.0,2.2,24.0,457.0,519.96,397.47
2016,7,31,9,15,522.0,212.5,2.25,24.5,600.5,724.47,549.55
2016,7,31,9,30,833.0,113.0,2.3,25.0,744.0,912.15,675.22
2016,7,31,9,45,812.5,131.0,2.4,26.0,770.0,937.16,686.85
2016,7,31,10,0,792.0,149.0,2.5,27.0,796.0,950.14,692.12
2016,7,31,10,15,800.0,151.0,2.6,27.5,824.5,970.03,703.4
2016,7,31,10,30,808.0,153.0,2.7,28.0,853.0,986.87,712.68
2016,7,31,10,45,801.5,161.5,2.8,28.5,870.5,992.85,715.04
2016,7,31,11,0,795.0,170.0,2.9,29.0,888.0,995.32,715.36
2016,7,31,11,15,799.0,171.0,2.95,29.0,903.0,997.22,716.45
2016,7,31,11,30,803.0,172.0,3.0,29.0,918.0,995.82,715.54
2016,7,31,11,45,798.5,176.5,3.15,29.5,923.5,986.22,708.86
2016,7,31,12,0,794.0,181.0,3.3,30.0,929.0,973.46,700.24
2016,7,31,12,15,794.0,181.5,3.35,30.0,929.5,958.05,690.66
2016,7,31,12,30,794.0,182.0,3.4,30.0,930.0,939.65,679.2
2016,7,31,12,45,834.5,156.0,3.5,30.0,936.5,929.59,673.56
2016,7,31,13,0,875.0,130.0,3.6,30.0,943.0,909.8,661.48
2016,7,31,13,15,871.5,129.5,3.65,30.0,927.5,877.89,641.12
2016,7,31,13,30,868.0,129.0,3.7,30.0,912.0,843.41,619.0
2016,7,31,13,45,861.5,128.0,3.8,30.0,889.5,803.67,593.37
2016,7,31,14,0,855.0,127.0,3.9,30.0,867.0,761.91,566.08
2016,7,31,14,15,847.5,125.5,3.95,29.5,838.0,717.16,536.87
2016,7,31,14,30,840.0,124.0,4.0,29.0,809.0,670.87,504.48
2016,7,31,14,45,831.0,121.5,4.05,28.5,774.5,621.44,468.87
2016,7,31,15,0,822.0,119.0,4.1,28.0,740.0,569.5,430.35
2016,7,31,15,15,809.0,116.5,4.1,27.5,699.5,515.7,389.06
2016,7,31,15,30,796.0,114.0,4.1,27.0,659.0,461.89,346.41
2016,7,31,15,45,783.0,109.0,4.15,26.5,615.5,406.11,300.97
2016,7,31,16,0,770.0,104.0,4.2,26.0,572.0,350.83,254.56
2016,7,31,16,15,748.0,100.5,4.15,25.0,524.0,295.07,207.36
2016,7,31,16,30,726.0,97.0,4.1,24.0,476.0,241.31,161.47
2016,7,31,16,45,704.5,90.5,4.05,23.5,427.0,183.05,112.95
2016,7,31,17,0,683.0,84.0,4.0,23.0,378.0,131.18,73.45
2016,7,31,17,15,645.0,79.0,3.9,22.0,327.0,82.32,45.36
2016,7,31,17,30,607.0,74.0,3.8,21.0,276.0,50.13,38.15
2016,7,31,17,45,561.5,65.5,3.7,20.5,227.5,45.89,34.53
2016,7,31,18,0,516.0,57.0,3.6,20.0,179.0,41.34,30.5
2016,7,31,18,15,438.5,48.0,3.45,19.0,134.0,36.01,25.67
2016,7,31,18,30,361.0,39.0,3.3,18.0,89.0,30.4,20.33
2016,7,31,18,45,250.0,26.5,3.15,17.5,54.5,21.08,10.33
2016,7,31,19,0,139.0,14.0,3.0,17.0,20.0,13.34,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,10.0,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,1.65,14.5,10.5,6.67,0.0
2016,8,1,5,30,184.0,14.0,1.8,15.0,21.0,52.44,0.0
2016,8,1,5,45,308.0,24.0,1.95,15.5,57.5,123.58,76.86
2016,8,1,6,0,432.0,34.0,2.1,16.0,94.0,193.35,142.65
2016,8,1,6,15,506.5,41.0,2.1,16.5,139.5,254.83,197.78
2016,8,1,6,30,581.0,48.0,2.1,17.0,185.0,324.22,258.3
2016,8,1,6,45,293.5,80.5,2.1,17.5,150.0,247.61,200.38
2016,8,1,7,0,6.0,113.0,2.1,18.0,115.0,113.35,89.23
2016,8,1,7,15,20.0,137.0,2.05,18.5,145.5,145.93,116.16
2016,8,1,7,30,34.0,161.0,2.0,19.0,176.0,187.5,149.6
2016,8,1,7,45,60.0,190.0,2.0,20.0,220.0,237.67,189.13
2016,8,1,8,0,86.0,219.0,2.0,21.0,264.0,289.93,229.26
2016,8,1,8,15,118.5,244.0,2.0,21.5,312.5,355.44,279.11
2016,8,1,8,30,151.0,269.0,2.0,22.0,361.0,412.8,321.61
2016,8,1,8,45,507.5,174.0,2.0,22.5,516.5,639.15,495.44
2016,8,1,9,0,864.0,79.0,2.0,23.0,672.0,858.55,645.64
2016,8,1,9,15,875.5,81.0,2.05,23.5,712.0,895.18,665.68
2016,8,1,9,30,887.0,83.0,2.1,24.0,752.0,929.31,685.68
2016,8,1,9,45,887.5,88.5,2.2,25.0,784.5,954.11,698.61
2016,8,1,10,0,888.0,94.0,2.3,26.0,817.0,975.51,709.33
2016,8,1,10,15,894.5,95.0,2.4,26.5,846.0,994.43,719.86
2016,8,1,10,30,901.0,96.0,2.5,27.0,875.0,1010.04,728.33
2016,8,1,10,45,905.5,97.0,2.6,27.5,897.0,1020.2,733.41
2016,8,1,11,0,910.0,98.0,2.7,28.0,919.0,1026.83,736.38
2016,8,1,11,15,913.5,98.5,2.8,28.0,934.0,1028.34,737.68
2016,8,1,11,30,917.0,99.0,2.9,28.0,949.0,1026.24,736.82
2016,8,1,11,45,918.5,99.0,3.0,28.5,957.0,1018.03,730.72
2016,8,1,12,0,920.0,99.0,3.1,29.0,965.0,1006.29,722.48
2016,8,1,12,15,920.5,99.0,3.15,29.0,965.0,990.09,712.52
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,970.51,700.44
2016,8,1,12,45,916.5,101.0,3.3,29.0,956.5,945.01,684.89
2016,8,1,13,0,912.0,103.0,3.4,29.0,948.0,916.53,667.32
2016,8,1,13,15,909.0,102.0,3.5,29.0,933.0,883.6,646.69
2016,8,1,13,30,906.0,101.0,3.6,29.0,918.0,847.94,624.06
2016,8,1,13,45,903.5,99.0,3.7,29.0,896.5,809.16,599.07
2016,8,1,14,0,901.0,97.0,3.8,29.0,875.0,767.93,572.14
2016,8,1,14,15,894.5,96.0,3.85,28.5,846.0,722.55,542.88
2016,8,1,14,30,888.0,95.0,3.9,28.0,817.0,675.42,510.36
2016,8,1,14,45,882.0,92.5,3.95,28.0,783.0,625.68,473.39
2016,8,1,15,0,876.0,90.0,4.0,28.0,749.0,574.59,434.38
2016,8,1,15,15,865.0,88.0,4.0,27.5,709.0,520.3,392.5
2016,8,1,15,30,854.0,86.0,4.0,27.0,669.0,465.61,348.9
2016,8,1,15,45,841.5,83.0,4.05,26.5,625.0,409.32,302.67
2016,8,1,16,0,829.0,80.0,4.1,26.0,581.0,353.31,255.22
2016,8,1,16,15,810.0,77.5,4.1,25.0,533.0,296.4,206.58
2016,8,1,16,30,791.0,75.0,4.1,24.0,485.0,235.9,154.8
2016,8,1,16,45,767.5,71.5,4.1,23.5,435.5,180.38,108.16
2016,8,1,17,0,744.0,68.0,4.1,23.0,386.0,127.41,68.05
2016,8,1,17,15,709.5,64.0,4.0,22.0,334.5,76.33,39.28
2016,8,1,17,30,675.0,60.0,3.9,21.0,283.0,43.68,32.54
2016,8,1,17,45,626.0,54.5,3.85,20.0,233.5,41.02,30.35
2016,8,1,18,0,577.0,49.0,3.8,19.0,184.0,34.95,25.03
2016,8,1,18,15,500.0,42.0,3.7,18.0,137.5,31.03,21.42
2016,8,1,18,30,423.0,35.0,3.6,17.0,91.0,26.95,17.42
2016,8,1,18,45,296.5,24.0,3.5,16.5,55.5,18.9,8.36
2016,8,1,19,0,170.0,13.0,3.4,16.0,20.0,12.39,0.0
2016,8,1,19,15,85.0,6.5,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.0,2.0,13.5,10.0,6.67,0.0
2016,8,2,5,30,171.0,14.0,2.2,14.0,20.0,49.56,0.0
2016,8,2,5,45,300.5,24.5,2.4,14.5,57.0,121.91,74.6
2016,8,2,6,0,430.0,35.0,2.6,15.0,94.0,193.69,143.35
2016,8,2,6,15,508.5,42.5,2.6,15.5,140.5,257.21,200.54
2016,8,2,6,30,587.0,50.0,2.6,16.0,187.0,329.09,263.54
2016,8,2,6,45,327.0,88.5,2.6,16.5,168.0,273.49,222.43
2016,8,2,7,0,67.0,127.0,2.6,17.0,149.0,168.57,136.0
2016,8,2,7,15,123.5,150.0,2.6,17.5,199.5,237.72,193.3
2016,8,2,7,30,180.0,173.0,2.6,18.0,250.0,304.72,247.35
2016,8,2,7,45,184.0,196.5,2.6,19.0,284.0,340.8,274.29
2016,8,2,8,0,188.0,220.0,2.6,20.0,318.0,376.67,300.41
2016,8,2,8,15,524.5,149.0,2.6,20.5,458.5,587.85,466.76
2016,8,2,8,30,861.0,78.0,2.6,21.0,599.0,798.51,617.41
2016,8,2,8,45,877.0,79.5,2.6,21.5,645.5,843.4,644.02
2016,8,2,9,0,893.0,81.0,2.6,22.0,692.0,886.47,670.29
2016,8,2,9,15,905.0,82.5,2.6,22.5,733.5,923.81,692.29
2016,8,2,9,30,917.0,84.0,2.6,23.0,775.0,958.58,712.34
2016,8,2,9,45,921.0,88.0,2.65,24.0,810.0,985.69,726.21
2016,8,2,10,0,925.0,92.0,2.7,25.0,845.0,1009.45,737.83
2016,8,2,10,15,932.0,93.0,2.75,25.5,875.0,1029.4,748.43
2016,8,2,10,30,939.0,94.0,2.8,26.0,905.0,1045.9,756.88
2016,8,2,10,45,943.5,95.5,2.85,26.5,928.0,1056.85,761.88
2016,8,2,11,0,948.0,97.0,2.9,27.0,951.0,1064.11,764.67
2016,8,2,11,15,951.5,97.5,2.95,27.0,966.5,1065.55,765.42
2016,8,2,11,30,955.0,98.0,3.0,27.0,982.0,1063.23,763.97
2016,8,2,11,45,956.0,98.5,3.05,27.5,990.0,1054.66,757.19
2016,8,2,12,0,957.0,99.0,3.1,28.0,998.0,1042.41,748.23
2016,8,2,12,15,957.0,99.0,3.15,28.0,997.5,1025.07,737.62
2016,8,2,12,30,957.0,99.0,3.2,28.0,997.0,1004.21,724.83
2016,8,2,12,45,949.5,102.5,3.25,28.0,987.5,976.52,707.63
2016,8,2,13,0,942.0,106.0,3.3,28.0,978.0,945.84,688.46
2016,8,2,13,15,938.5,105.5,3.35,28.0,962.0,911.94,667.07
2016,8,2,13,30,935.0,105.0,3.4,28.0,946.0,875.24,643.68
2016,8,2,13,45,930.0,104.0,3.45,28.0,922.5,834.24,617.2
2016,8,2,14,0,925.0,103.0,3.5,28.0,899.0,790.9,588.85
2016,8,2,14,15,917.5,101.5,3.5,28.0,869.0,743.19,556.96
2016,8,2,14,30,910.0,100.0,3.5,28.0,839.0,693.76,521.79
2016,8,2,14,45,902.0,98.0,3.5,28.0,803.0,642.08,483.6
2016,8,2,15,0,894.0,96.0,3.5,28.0,767.0,589.2,443.47
2016,8,2,15,15,881.5,94.0,3.5,27.5,725.5,533.06,400.57
2016,8,2,15,30,869.0,92.0,3.5,27.0,684.0,476.67,355.97
2016,8,2,15,45,853.5,89.5,3.5,27.0,637.5,418.66,308.04
2016,8,2,16,0,838.0,87.0,3.5,27.0,591.0,361.22,259.31
2016,8,2,16,15,817.5,84.0,3.45,26.5,541.5,298.16,205.96
2016,8,2,16,30,797.0,81.0,3.4,26.0,492.0,241.09,157.03
2016,8,2,16,45,768.5,77.5,3.4,25.5,440.5,184.31,110.2
2016,8,2,17,0,740.0,74.0,3.4,25.0,389.0,130.71,70.42
2016,8,2,17,15,702.0,69.5,3.35,24.0,336.5,79.28,42.12
2016,8,2,17,30,664.0,65.0,3.3,23.0,284.0,43.63,32.21
2016,8,2,17,45,606.5,59.5,3.25,22.0,232.5,41.44,30.45
2016,8,2,18,0,549.0,54.0,3.2,21.0,181.0,39.17,28.46
2016,8,2,18,15,466.0,46.0,3.15,20.0,134.5,34.59,24.28
2016,8,2,18,30,383.0,38.0,3.1,19.0,88.0,29.83,19.63
2016,8,2,18,45,246.0,25.5,3.1,18.5,52.5,20.42,8.88
2016,8,2,19,0,109.0,13.0,3.1,18.0,17.0,12.39,0.0
2016,8,2,19,15,54.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.2,14.0,18.0,35.72,0.0
2016,8,3,5,45,237.5,26.5,2.4,15.0,53.0,106.41,63.38
2016,8,3,6,0,369.0,39.0,2.6,16.0,88.0,177.94,131.21
2016,8,3,6,15,452.0,48.0,2.55,16.5,134.5,241.65,187.79
2016,8,3,6,30,535.0,57.0,2.5,17.0,181.0,314.21,250.73
2016,8,3,6,45,294.0,90.5,2.45,17.5,161.5,259.55,210.14
2016,8,3,7,0,53.0,124.0,2.4,18.0,142.0,157.6,126.3
2016,8,3,7,15,60.0,146.5,2.35,18.5,170.0,187.75,150.99
2016,8,3,7,30,67.0,169.0,2.3,19.0,198.0,218.4,175.26
2016,8,3,7,45,71.5,192.0,2.25,20.0,226.0,248.34,197.99
2016,8,3,8,0,76.0,215.0,2.2,21.0,254.0,278.44,220.27
2016,8,3,8,15,124.0,241.0,2.2,21.5,312.5,356.8,280.77
2016,8,3,8,30,172.0,267.0,2.2,22.0,371.0,428.17,334.26
2016,8,3,8,45,515.0,182.0,2.2,23.0,526.5,654.81,506.53
2016,8,3,9,0,858.0,97.0,2.2,24.0,682.0,873.86,655.2
2016,8,3,9,15,870.5,99.0,2.2,24.5,723.0,911.11,675.12
2016,8,3,9,30,883.0,101.0,2.2,25.0,764.0,945.92,694.9
2016,8,3,9,45,896.0,100.5,2.25,26.0,801.0,975.75,710.38
2016,8,3,10,0,909.0,100.0,2.3,27.0,838.0,1002.75,723.92
2016,8,3,10,15,916.0,101.5,2.4,27.5,867.5,1022.94,735.05
2016,8,3,10,30,923.0,103.0,2.5,28.0,897.0,1039.72,744.12
2016,8,3,10,45,924.0,106.0,2.6,28.5,919.0,1048.54,748.25
2016,8,3,11,0,925.0,109.0,2.7,29.0,941.0,1053.66,750.22
2016,8,3,11,15,928.5,109.5,2.85,29.0,956.0,1054.98,751.91
2016,8,3,11,30,932.0,110.0,3.0,29.0,971.0,1052.62,751.37
2016,8,3,11,45,931.0,112.0,3.15,29.5,978.0,1043.65,745.22
2016,8,3,12,0,930.0,114.0,3.3,30.0,985.0,1031.09,736.87
2016,8,3,12,15,930.0,114.0,3.45,29.5,985.5,1013.99,728.6
2016,8,3,12,30,930.0,114.0,3.6,29.0,986.0,993.49,718.07
2016,8,3,12,45,928.0,114.0,3.75,29.0,978.0,967.83,702.65
2016,8,3,13,0,926.0,114.0,3.9,29.0,970.0,939.05,685.08
2016,8,3,13,15,923.0,113.5,4.0,28.5,954.5,905.94,665.54
2016,8,3,13,30,920.0,113.0,4.1,28.0,939.0,870.04,643.88
2016,8,3,13,45,915.5,112.0,4.2,28.0,916.5,829.86,617.77
2016,8,3,14,0,911.0,111.0,4.3,28.0,894.0,787.34,589.76
2016,8,3,14,15,904.0,109.5,4.35,27.5,864.0,740.44,559.3
2016,8,3,14,30,897.0,108.0,4.4,27.0,834.0,691.82,525.09
2016,8,3,14,45,892.0,104.5,4.45,26.5,799.5,641.08,488.12
2016,8,3,15,0,887.0,101.0,4.5,26.0,765.0,588.88,448.96
2016,8,3,15,15,874.5,99.0,4.45,25.5,723.5,533.0,405.37
2016,8,3,15,30,862.0,97.0,4.4,25.0,682.0,476.86,360.16
2016,8,3,15,45,851.0,92.5,4.35,24.5,637.0,419.14,312.3
2016,8,3,16,0,840.0,88.0,4.3,24.0,592.0,357.35,259.91
2016,8,3,16,15,819.5,85.0,4.2,23.0,542.0,298.35,209.17
2016,8,3,16,30,799.0,82.0,4.1,22.0,492.0,241.11,159.57
2016,8,3,16,45,774.5,77.5,4.05,21.5,441.0,183.97,111.52
2016,8,3,17,0,750.0,73.0,4.0,21.0,390.0,129.54,70.45
2016,8,3,17,15,712.5,68.5,3.85,20.0,337.0,77.54,41.79
2016,8,3,17,30,675.0,64.0,3.7,19.0,284.0,47.32,36.02
2016,8,3,17,45,622.5,58.0,3.6,18.5,233.0,40.42,30.02
2016,8,3,18,0,570.0,52.0,3.5,18.0,182.0,37.67,27.51
2016,8,3,18,15,486.5,44.0,3.35,17.5,135.0,33.01,23.15
2016,8,3,18,30,403.0,36.0,3.2,17.0,88.0,28.15,18.32
2016,8,3,18,45,265.0,24.0,3.1,16.5,52.0,19.15,7.49
2016,8,3,19,0,127.0,12.0,3.0,16.0,16.0,11.44,0.0
2016,8,3,19,15,63.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,40.16,0.0
2016,8,4,5,45,267.5,24.5,2.7,14.5,53.0,111.73,64.46
2016,8,4,6,0,403.0,36.0,2.9,15.0,89.0,185.7,136.96
2016,8,4,6,15,201.5,52.5,2.9,15.5,79.0,148.23,115.43
2016,8,4,6,30,0.0,69.0,2.9,16.0,69.0,66.64,50.66
2016,8,4,6,45,0.0,88.0,2.9,16.5,88.5,85.35,66.58
2016,8,4,7,0,0.0,107.0,2.9,17.0,108.0,103.97,82.02
2016,8,4,7,15,8.5,128.5,2.9,17.5,133.0,130.29,103.67
2016,8,4,7,30,17.0,150.0,2.9,18.0,158.0,157.39,125.61
2016,8,4,7,45,34.5,178.0,2.95,18.5,196.0,206.97,165.58
2016,8,4,8,0,52.0,206.0,3.0,19.0,234.0,250.77,200.12
2016,8,4,8,15,35.5,210.0,3.05,19.5,230.0,242.47,192.03
2016,8,4,8,30,19.0,214.0,3.1,20.0,226.0,223.35,175.51
2016,8,4,8,45,39.0,252.0,3.15,20.5,278.0,290.92,228.2
2016,8,4,9,0,59.0,290.0,3.2,21.0,330.0,349.92,272.93
2016,8,4,9,15,171.0,313.0,3.25,21.0,439.5,489.78,381.18
2016,8,4,9,30,283.0,336.0,3.3,21.0,549.0,635.59,489.53
2016,8,4,9,45,250.5,360.5,3.4,21.5,555.5,635.57,485.92
2016,8,4,10,0,218.0,385.0,3.5,22.0,562.0,619.74,472.06
2016,8,4,10,15,568.0,241.5,3.55,22.0,724.5,843.27,640.78
2016,8,4,10,30,918.0,98.0,3.6,22.0,887.0,1029.33,766.44
2016,8,4,10,45,920.0,100.0,3.65,22.5,908.0,1038.1,768.71
2016,8,4,11,0,922.0,102.0,3.7,23.0,929.0,1043.22,770.19
2016,8,4,11,15,924.5,102.5,3.75,23.0,944.0,1043.58,770.19
2016,8,4,11,30,927.0,103.0,3.8,23.0,959.0,1040.29,767.94
2016,8,4,11,45,926.5,104.5,3.85,23.0,965.5,1031.4,762.14
2016,8,4,12,0,926.0,106.0,3.9,23.0,972.0,1018.94,754.11
2016,8,4,12,15,925.5,106.0,3.95,22.5,971.5,1001.47,744.29
2016,8,4,12,30,925.0,106.0,4.0,22.0,971.0,980.62,732.24
2016,8,4,12,45,917.0,109.5,4.1,22.0,961.0,953.05,714.5
2016,8,4,13,0,909.0,113.0,4.2,22.0,951.0,922.62,694.77
2016,8,4,13,15,906.0,112.0,4.3,21.5,935.5,889.51,674.36
2016,8,4,13,30,903.0,111.0,4.4,21.0,920.0,853.67,651.8
2016,8,4,13,45,899.0,109.5,4.5,21.0,897.5,814.0,625.29
2016,8,4,14,0,895.0,108.0,4.6,21.0,875.0,772.0,596.8
2016,8,4,14,15,888.0,106.5,4.6,20.5,846.0,725.75,565.48
2016,8,4,14,30,881.0,105.0,4.6,20.0,817.0,677.81,530.38
2016,8,4,14,45,875.5,101.5,4.6,20.0,782.5,627.49,491.39
2016,8,4,15,0,870.0,98.0,4.6,20.0,748.0,575.8,450.3
2016,8,4,15,15,858.0,96.0,4.55,19.5,707.0,521.01,406.31
2016,8,4,15,30,846.0,94.0,4.5,19.0,666.0,465.96,360.69
2016,8,4,15,45,834.5,90.0,4.45,19.0,622.0,409.34,311.82
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,348.69,258.61
2016,8,4,16,15,803.0,83.0,4.35,18.5,529.0,290.8,207.32
2016,8,4,16,30,783.0,80.0,4.3,18.0,480.0,234.61,157.4
2016,8,4,16,45,759.5,75.5,4.25,17.5,430.0,178.56,109.52
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,125.11,68.71
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,73.99,40.43
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,45.72,35.06
2016,8,4,17,45,611.5,56.0,3.9,15.5,226.5,38.94,29.09
2016,8,4,18,0,560.0,50.0,3.8,15.0,176.0,36.12,26.49
2016,8,4,18,15,478.0,42.0,3.65,14.5,130.0,31.4,22.02
2016,8,4,18,30,396.0,34.0,3.5,14.0,84.0,26.45,17.05
2016,8,4,18,45,259.5,22.5,3.4,14.0,49.0,17.87,6.01
2016,8,4,19,0,123.0,11.0,3.3,14.0,14.0,10.48,0.0
2016,8,4,19,15,61.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,33.46,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,104.23,57.78
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,178.56,131.51
2016,8,5,6,15,459.0,46.5,3.0,15.0,132.5,242.38,189.21
2016,8,5,6,30,543.0,55.0,3.0,15.0,179.0,315.15,253.55
2016,8,5,6,45,271.5,67.0,3.0,15.5,129.0,220.9,180.6
2016,8,5,7,0,0.0,79.0,3.0,16.0,79.0,74.61,57.59
2016,8,5,7,15,0.0,106.5,2.9,16.5,106.5,102.03,80.46
2016,8,5,7,30,0.0,134.0,2.8,17.0,134.0,129.55,102.81
2016,8,5,7,45,15.0,163.5,2.75,17.5,171.5,169.57,135.37
2016,8,5,8,0,30.0,193.0,2.7,18.0,209.0,220.11,175.74
2016,8,5,8,15,31.0,211.5,2.65,18.5,229.5,240.83,191.21
2016,8,5,8,30,32.0,230.0,2.6,19.0,250.0,261.51,206.49
2016,8,5,8,45,71.5,268.5,2.55,19.5,316.5,337.06,265.3
2016,8,5,9,0,111.0,307.0,2.5,20.0,383.0,414.97,324.09
2016,8,5,9,15,501.0,202.0,2.45,20.5,573.5,694.59,539.03
2016,8,5,9,30,891.0,97.0,2.4,21.0,764.0,949.03,712.15
2016,8,5,9,45,892.0,103.0,2.4,21.5,797.0,974.79,723.95
2016,8,5,10,0,893.0,109.0,2.4,22.0,830.0,997.11,735.73
2016,8,5,10,15,900.0,110.0,2.45,22.5,859.5,1016.44,746.1
2016,8,5,10,30,907.0,111.0,2.5,23.0,889.0,1032.41,754.36
2016,8,5,10,45,913.0,111.5,2.55,23.5,912.0,1043.36,759.49
2016,8,5,11,0,919.0,112.0,2.6,24.0,935.0,1050.76,762.48
2016,8,5,11,15,922.5,112.5,2.65,24.5,950.0,1051.99,761.67
2016,8,5,11,30,926.0,113.0,2.7,25.0,965.0,1049.57,758.69
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.0,1040.98,751.94
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,1028.79,743.05
2016,8,5,12,15,929.0,113.0,2.9,26.0,980.5,1011.63,732.99
2016,8,5,12,30,929.0,113.0,3.0,26.0,980.0,991.05,720.73
2016,8,5,12,45,928.5,112.0,3.1,26.0,972.5,965.69,705.33
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,937.15,687.77
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,903.44,666.63
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,866.97,643.45
2016,8,5,13,45,914.0,109.5,3.5,26.0,909.5,825.14,616.37
2016,8,5,14,0,907.0,109.0,3.6,26.0,886.0,781.16,587.47
2016,8,5,14,15,899.5,108.0,3.65,25.5,856.0,734.41,557.15
2016,8,5,14,30,892.0,107.0,3.7,25.0,826.0,685.98,522.97
2016,8,5,14,45,880.0,106.0,3.8,25.0,789.0,633.37,483.73
2016,8,5,15,0,868.0,105.0,3.9,25.0,752.0,579.97,442.76
2016,8,5,15,15,855.0,103.0,3.9,24.5,710.0,524.65,399.7
2016,8,5,15,30,842.0,101.0,3.9,24.0,668.0,466.1,352.82
2016,8,5,15,45,822.0,99.5,3.95,24.0,621.5,407.91,304.15
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,350.92,255.22
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,292.97,205.68
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,237.08,157.61
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,177.72,108.65
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,126.12,70.64
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,76.56,43.91
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,50.94,39.19
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,48.32,36.94
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,45.63,34.44
2016,8,5,18,15,381.5,50.0,3.15,17.0,120.0,38.64,28.03
2016,8,5,18,30,294.0,39.0,3.0,16.0,75.0,31.27,20.89
2016,8,5,18,45,169.5,24.5,2.9,15.5,43.0,19.27,5.86
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,9.53,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,22.19,0.0
2016,8,6,5,45,183.5,25.5,2.85,13.5,46.5,88.09,46.41
2016,8,6,6,0,311.0,40.0,2.9,14.0,80.0,159.62,117.82
2016,8,6,6,15,397.0,50.5,2.9,14.5,125.0,222.87,174.33
2016,8,6,6,30,483.0,61.0,2.9,15.0,170.0,295.41,237.75
2016,8,6,6,45,241.5,61.0,2.9,15.5,115.5,198.9,162.42
2016,8,6,7,0,0.0,61.0,2.9,16.0,61.0,56.73,42.54
2016,8,6,7,15,0.0,83.5,2.9,16.5,83.5,78.51,60.81
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,100.64,78.93
2016,8,6,7,45,1.0,132.0,2.9,17.5,132.5,127.1,100.33
2016,8,6,8,0,2.0,158.0,2.9,18.0,159.0,153.7,121.46
2016,8,6,8,15,6.5,178.5,2.95,18.5,182.5,177.42,140.07
2016,8,6,8,30,11.0,199.0,3.0,19.0,206.0,201.47,158.69
2016,8,6,8,45,16.0,222.0,3.05,19.5,233.0,228.8,179.67
2016,8,6,9,0,21.0,245.0,3.1,20.0,260.0,256.39,200.56
2016,8,6,9,15,57.0,293.5,3.15,20.5,335.5,352.13,274.62
2016,8,6,9,30,93.0,342.0,3.2,21.0,411.0,438.64,339.46
2016,8,6,9,45,93.0,359.5,3.25,21.5,432.0,457.7,351.94
2016,8,6,10,0,93.0,377.0,3.3,22.0,453.0,476.31,364.28
2016,8,6,10,15,493.0,245.0,3.4,22.0,665.0,768.64,587.73
2016,8,6,10,30,893.0,113.0,3.5,22.0,877.0,1020.57,760.67
2016,8,6,10,45,897.5,114.0,3.6,22.5,899.0,1030.42,763.47
2016,8,6,11,0,902.0,115.0,3.7,23.0,921.0,1036.74,766.12
2016,8,6,11,15,905.0,116.0,3.75,23.0,936.0,1037.96,766.67
2016,8,6,11,30,908.0,117.0,3.8,23.0,951.0,1035.57,765.0
2016,8,6,11,45,908.5,117.5,3.9,23.0,958.5,1026.58,759.46
2016,8,6,12,0,909.0,118.0,4.0,23.0,966.0,1014.08,751.7
2016,8,6,12,15,909.0,118.0,4.05,23.0,965.5,997.16,740.76
2016,8,6,12,30,909.0,118.0,4.1,23.0,965.0,976.88,727.65
2016,8,6,12,45,902.0,121.0,4.2,23.0,955.5,949.86,710.29
2016,8,6,13,0,895.0,124.0,4.3,23.0,946.0,919.99,690.95
2016,8,6,13,15,892.0,123.0,4.3,23.0,931.0,887.08,668.94
2016,8,6,13,30,889.0,122.0,4.3,23.0,916.0,851.49,644.99
2016,8,6,13,45,885.5,120.5,4.35,23.0,894.0,812.49,618.74
2016,8,6,14,0,882.0,119.0,4.4,23.0,872.0,771.17,590.57
2016,8,6,14,15,875.0,117.5,4.45,22.5,842.5,725.23,559.8
2016,8,6,14,30,868.0,116.0,4.5,22.0,813.0,677.64,525.37
2016,8,6,14,45,860.0,113.0,4.55,22.0,778.0,626.65,486.43
2016,8,6,15,0,852.0,110.0,4.6,22.0,743.0,574.55,445.55
2016,8,6,15,15,840.0,108.0,4.6,21.5,702.5,518.1,400.86
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,463.18,355.83
2016,8,6,15,45,814.5,102.0,4.6,20.5,617.0,405.99,307.59
2016,8,6,16,0,801.0,98.0,4.6,20.0,572.0,349.32,258.39
2016,8,6,16,15,779.5,94.5,4.55,19.5,523.0,291.66,207.66
2016,8,6,16,30,758.0,91.0,4.5,19.0,474.0,235.95,158.6
2016,8,6,16,45,733.5,85.5,4.5,18.5,423.5,180.24,111.58
2016,8,6,17,0,709.0,80.0,4.5,18.0,373.0,122.95,68.22
2016,8,6,17,15,669.0,75.0,4.4,17.5,321.0,72.52,41.18
2016,8,6,17,30,629.0,70.0,4.3,17.0,269.0,47.99,36.92
2016,8,6,17,45,573.5,62.5,4.2,16.5,218.5,44.41,33.79
2016,8,6,18,0,518.0,55.0,4.1,16.0,168.0,40.61,30.29
2016,8,6,18,15,428.5,45.5,3.95,15.5,122.5,34.77,24.79
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,28.62,18.62
2016,8,6,18,45,199.0,23.0,3.65,14.5,44.0,18.63,4.28
2016,8,6,19,0,59.0,10.0,3.5,14.0,11.0,9.53,0.0
2016,8,6,19,15,29.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,32.17,0.0
2016,8,7,5,45,250.0,23.0,3.4,13.5,49.0,103.58,51.48
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,181.97,133.63
2016,8,7,6,15,482.5,43.0,3.5,14.5,131.0,247.15,192.95
2016,8,7,6,30,569.0,51.0,3.5,15.0,178.0,321.63,258.77
2016,8,7,6,45,627.0,56.5,3.5,15.5,230.0,387.93,316.74
2016,8,7,7,0,685.0,62.0,3.5,16.0,282.0,457.44,375.36
2016,8,7,7,15,722.5,66.0,3.45,16.5,335.0,519.73,426.03
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,584.05,476.33
2016,8,7,7,45,789.0,73.0,3.4,17.5,440.5,642.98,520.42
2016,8,7,8,0,818.0,76.0,3.4,18.0,493.0,702.4,561.99
2016,8,7,8,15,838.0,78.5,3.35,18.5,542.5,748.8,592.73
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,799.46,625.92
2016,8,7,8,45,875.0,82.0,3.3,19.5,638.5,844.58,654.69
2016,8,7,9,0,892.0,83.0,3.3,20.0,685.0,887.94,681.78
2016,8,7,9,15,903.5,85.0,3.3,20.5,726.5,925.41,704.4
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,960.24,724.99
2016,8,7,9,45,918.5,91.0,3.3,21.5,802.5,986.82,739.83
2016,8,7,10,0,922.0,95.0,3.3,22.0,837.0,1010.0,752.4
2016,8,7,10,15,929.0,96.0,3.3,22.5,867.0,1029.83,762.75
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,1046.2,770.86
2016,8,7,10,45,941.5,97.0,3.35,23.5,920.0,1056.38,775.43
2016,8,7,11,0,947.0,97.0,3.4,24.0,943.0,1062.89,777.77
2016,8,7,11,15,950.5,97.5,3.45,24.0,958.0,1064.18,778.39
2016,8,7,11,30,954.0,98.0,3.5,24.0,973.0,1061.69,776.72
2016,8,7,11,45,956.0,98.0,3.55,24.5,981.0,1053.4,769.92
2016,8,7,12,0,958.0,98.0,3.6,25.0,989.0,1041.39,760.87
2016,8,7,12,15,958.5,98.0,3.6,25.0,989.0,1024.26,749.72
2016,8,7,12,30,959.0,98.0,3.6,25.0,989.0,1003.57,736.35
2016,8,7,12,45,959.0,96.5,3.65,25.0,981.5,977.45,719.79
2016,8,7,13,0,959.0,95.0,3.7,25.0,974.0,948.0,701.01
2016,8,7,13,15,956.5,94.5,3.7,25.0,958.5,914.17,678.93
2016,8,7,13,30,954.0,94.0,3.7,25.0,943.0,877.4,654.78
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.0,836.87,628.16
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,793.74,599.48
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,746.22,568.32
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,696.77,533.66
2016,8,7,14,45,929.0,87.0,3.8,24.0,803.0,643.48,493.42
2016,8,7,15,0,921.0,85.0,3.8,24.0,767.0,588.93,451.1
2016,8,7,15,15,910.0,83.5,3.75,23.5,725.5,532.32,406.64
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,475.25,360.28
2016,8,7,15,45,884.0,80.0,3.65,22.5,637.0,415.97,310.71
2016,8,7,16,0,869.0,78.0,3.6,22.0,590.0,357.2,260.06
2016,8,7,16,15,849.5,75.5,3.5,21.5,540.0,297.51,207.81
2016,8,7,16,30,830.0,73.0,3.4,21.0,490.0,234.39,152.91
2016,8,7,16,45,802.5,70.0,3.35,20.5,437.5,176.14,104.21
2016,8,7,17,0,775.0,67.0,3.3,20.0,385.0,120.94,63.57
2016,8,7,17,15,737.5,62.5,3.15,19.5,331.5,67.47,36.04
2016,8,7,17,30,700.0,58.0,3.0,19.0,278.0,42.86,32.12
2016,8,7,17,45,642.5,53.0,2.9,18.5,226.0,40.56,30.13
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,34.93,25.05
2016,8,7,18,15,495.5,40.0,2.6,17.0,126.5,30.12,20.57
2016,8,7,18,30,406.0,32.0,2.4,16.0,79.0,25.1,15.47
2016,8,7,18,45,203.0,16.0,2.25,15.5,39.5,12.25,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,103.0,10.0,2.3,14.0,12.0,30.95,0.0
2016,8,8,5,45,250.5,21.5,2.55,14.5,46.5,101.52,46.24
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,180.35,131.24
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.0,244.33,189.45
2016,8,8,6,30,568.0,48.0,2.7,16.0,173.0,317.52,253.78
2016,8,8,6,45,619.5,54.0,2.65,16.5,223.5,381.11,309.06
2016,8,8,7,0,671.0,60.0,2.6,17.0,274.0,447.41,364.47
2016,8,8,7,15,426.0,113.5,2.55,17.5,258.0,395.21,322.16
2016,8,8,7,30,181.0,167.0,2.5,18.0,242.0,299.64,242.87
2016,8,8,7,45,489.5,121.5,2.5,19.0,361.5,488.57,395.4
2016,8,8,8,0,798.0,76.0,2.5,20.0,481.0,687.66,544.17
2016,8,8,8,15,818.5,78.5,2.5,20.5,530.0,739.18,577.14
2016,8,8,8,30,839.0,81.0,2.5,21.0,579.0,783.96,605.69
2016,8,8,8,45,854.0,83.5,2.55,21.5,624.5,828.46,633.9
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,871.12,660.41
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,907.33,682.19
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,940.99,702.1
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,970.38,719.45
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,996.75,734.8
2016,8,8,10,15,919.5,92.0,2.95,24.0,853.5,1015.99,746.49
2016,8,8,10,30,926.0,93.0,3.0,24.0,883.0,1031.78,756.09
2016,8,8,10,45,929.5,94.5,3.15,24.5,905.0,1041.53,761.28
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,1047.6,764.2
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,1048.89,765.23
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,1046.44,763.98
2016,8,8,11,45,939.5,98.5,3.65,25.5,965.0,1037.33,757.4
2016,8,8,12,0,939.0,100.0,3.8,26.0,972.0,1024.58,748.55
2016,8,8,12,15,939.5,100.0,3.9,26.0,972.0,1007.7,738.19
2016,8,8,12,30,940.0,100.0,4.0,26.0,972.0,987.32,725.56
2016,8,8,12,45,938.5,100.0,4.15,26.0,964.5,961.7,709.72
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,932.87,691.65
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,899.62,671.28
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,863.48,648.76
2016,8,8,13,45,928.5,97.5,4.45,25.0,903.5,822.89,621.65
2016,8,8,14,0,925.0,96.0,4.5,25.0,881.0,779.84,592.64
2016,8,8,14,15,918.5,95.0,4.5,24.5,851.5,732.89,561.5
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,684.12,526.66
2016,8,8,14,45,904.5,91.5,4.55,24.0,786.5,631.76,486.91
2016,8,8,15,0,897.0,89.0,4.6,24.0,751.0,578.16,445.07
2016,8,8,15,15,885.5,87.5,4.55,23.5,709.5,522.45,400.88
2016,8,8,15,30,874.0,86.0,4.5,23.0,668.0,466.37,354.93
2016,8,8,15,45,860.5,83.0,4.45,23.0,622.5,408.09,305.23
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,350.18,254.62
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,291.43,203.2
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,229.44,149.38
2016,8,8,16,45,781.5,70.5,4.1,21.5,426.5,171.77,101.28
2016,8,8,17,0,757.0,66.0,4.0,21.0,375.0,116.84,61.0
2016,8,8,17,15,718.5,62.0,3.9,20.0,322.5,64.85,35.07
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,42.94,32.19
2016,8,8,17,45,627.0,52.0,3.7,18.5,219.0,39.79,29.43
2016,8,8,18,0,574.0,46.0,3.6,18.0,168.0,33.39,23.67
2016,8,8,18,15,484.0,38.5,3.5,17.0,121.5,28.94,19.5
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,24.33,14.68
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,11.9,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,3.0,14.0,12.0,32.13,0.0
2016,8,9,5,45,259.5,20.5,3.1,14.5,46.0,102.24,41.9
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,181.9,131.81
2016,8,9,6,15,495.0,38.5,3.1,15.5,126.5,246.42,190.93
2016,8,9,6,30,580.0,46.0,3.0,16.0,173.0,318.14,254.36
2016,8,9,6,45,290.0,58.0,2.95,16.5,121.5,219.24,178.51
2016,8,9,7,0,0.0,70.0,2.9,17.0,70.0,65.6,49.81
2016,8,9,7,15,0.0,83.5,2.75,17.5,83.5,78.62,60.66
2016,8,9,7,30,0.0,97.0,2.6,18.0,97.0,91.64,71.18
2016,8,9,7,45,6.0,135.0,2.5,18.5,138.0,133.86,105.64
2016,8,9,8,0,12.0,173.0,2.4,19.0,179.0,176.98,140.05
2016,8,9,8,15,90.5,217.5,2.25,19.5,270.5,294.55,234.62
2016,8,9,8,30,169.0,262.0,2.1,20.0,362.0,421.62,332.25
2016,8,9,8,45,523.5,171.5,1.95,20.5,516.0,651.08,508.34
2016,8,9,9,0,878.0,81.0,1.8,21.0,670.0,873.27,659.24
2016,8,9,9,15,889.5,82.5,1.75,21.5,711.0,909.78,677.83
2016,8,9,9,30,901.0,84.0,1.7,22.0,752.0,943.71,696.37
2016,8,9,9,45,911.5,84.5,1.65,23.0,788.0,972.75,710.1
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,998.76,721.68
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.0,1018.16,731.11
2016,8,9,10,30,935.0,87.0,1.6,25.0,882.0,1034.08,738.45
2016,8,9,10,45,940.0,87.5,1.6,25.5,904.5,1044.34,742.37
2016,8,9,11,0,945.0,88.0,1.6,26.0,927.0,1050.91,744.17
2016,8,9,11,15,947.5,88.0,1.65,26.5,942.0,1050.68,742.71
2016,8,9,11,30,950.0,88.0,1.7,27.0,957.0,1046.7,739.12
2016,8,9,11,45,950.5,89.0,1.8,27.5,964.0,1038.02,733.49
2016,8,9,12,0,951.0,90.0,1.9,28.0,971.0,1025.65,725.64
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.0,1008.12,716.65
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,987.07,705.33
2016,8,9,12,45,941.0,95.0,2.35,28.5,960.0,958.47,687.66
2016,8,9,13,0,931.0,100.0,2.5,29.0,949.0,926.96,667.98
2016,8,9,13,15,927.5,99.5,2.65,29.0,933.5,892.97,647.75
2016,8,9,13,30,924.0,99.0,2.8,29.0,918.0,856.18,625.36
2016,8,9,13,45,918.5,99.0,3.0,29.0,895.0,815.69,600.4
2016,8,9,14,0,913.0,99.0,3.2,29.0,872.0,772.89,573.39
2016,8,9,14,15,906.0,97.5,3.3,28.5,842.0,725.54,543.36
2016,8,9,14,30,899.0,96.0,3.4,28.0,812.0,676.45,509.49
2016,8,9,14,45,888.5,95.0,3.5,28.0,776.0,624.21,470.96
2016,8,9,15,0,878.0,94.0,3.6,28.0,740.0,571.03,430.55
2016,8,9,15,15,866.0,92.0,3.65,27.5,698.5,515.5,387.81
2016,8,9,15,30,854.0,90.0,3.7,27.0,657.0,459.71,343.32
2016,8,9,15,45,837.0,88.0,3.75,27.0,611.0,401.96,295.28
2016,8,9,16,0,820.0,86.0,3.8,27.0,565.0,340.86,243.53
2016,8,9,16,15,799.0,83.0,3.75,26.0,515.5,282.63,194.02
2016,8,9,16,30,778.0,80.0,3.7,25.0,466.0,226.26,145.92
2016,8,9,16,45,748.0,76.5,3.7,24.5,414.5,170.23,100.2
2016,8,9,17,0,718.0,73.0,3.7,24.0,363.0,117.63,62.69
2016,8,9,17,15,678.0,68.0,3.55,23.0,311.5,67.13,38.13
2016,8,9,17,30,638.0,63.0,3.4,22.0,260.0,43.01,31.83
2016,8,9,17,45,576.5,57.0,3.25,21.5,209.0,40.39,29.56
2016,8,9,18,0,515.0,51.0,3.1,21.0,158.0,37.68,27.04
2016,8,9,18,15,422.5,41.5,2.95,20.0,113.0,31.69,21.54
2016,8,9,18,30,330.0,32.0,2.8,19.0,68.0,25.39,15.18
2016,8,9,18,45,165.0,16.0,2.65,18.5,34.0,12.44,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
