Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,2.8,14.5,34.5,65.02,21.61
2016,8,10,6,0,279.0,36.0,3.0,15.0,69.0,144.98,104.87
2016,8,10,6,15,365.5,47.5,2.95,15.5,113.0,207.35,160.85
2016,8,10,6,30,452.0,59.0,2.9,16.0,157.0,279.31,223.63
2016,8,10,6,45,233.0,85.0,2.9,16.5,136.0,215.24,174.89
2016,8,10,7,0,14.0,111.0,2.9,17.0,115.0,116.8,92.73
2016,8,10,7,15,20.0,131.0,2.85,17.5,138.5,140.68,112.51
2016,8,10,7,30,26.0,151.0,2.8,18.0,162.0,172.69,138.39
2016,8,10,7,45,71.5,182.0,2.8,19.0,217.0,238.4,191.52
2016,8,10,8,0,117.0,213.0,2.8,20.0,272.0,318.37,254.29
2016,8,10,8,15,436.0,161.5,2.75,20.5,414.0,534.29,426.22
2016,8,10,8,30,755.0,110.0,2.7,21.0,556.0,755.02,588.15
2016,8,10,8,45,773.5,113.5,2.65,21.5,601.5,801.03,615.82
2016,8,10,9,0,792.0,117.0,2.6,22.0,647.0,845.59,643.25
2016,8,10,9,15,806.0,120.0,2.6,22.5,688.0,883.74,666.18
2016,8,10,9,30,820.0,123.0,2.6,23.0,729.0,919.63,687.32
2016,8,10,9,45,844.0,118.5,2.6,24.0,768.5,946.01,700.55
2016,8,10,10,0,868.0,114.0,2.6,25.0,808.0,978.25,717.54
2016,8,10,10,15,876.0,115.0,2.6,25.5,837.5,998.08,727.64
2016,8,10,10,30,884.0,116.0,2.6,26.0,867.0,1014.65,735.75
2016,8,10,10,45,890.5,116.5,2.65,26.5,890.0,1025.79,740.95
2016,8,10,11,0,897.0,117.0,2.7,27.0,913.0,1033.42,744.05
2016,8,10,11,15,901.0,118.0,2.75,27.0,928.5,1035.48,745.22
2016,8,10,11,30,905.0,119.0,2.8,27.0,944.0,1033.92,744.26
2016,8,10,11,45,908.0,118.5,2.9,27.5,952.0,1026.2,738.5
2016,8,10,12,0,911.0,118.0,3.0,28.0,960.0,1014.92,730.59
2016,8,10,12,15,911.0,118.0,3.05,28.0,960.0,997.73,720.0
2016,8,10,12,30,911.0,118.0,3.1,28.0,960.0,977.16,707.32
2016,8,10,12,45,908.5,118.5,3.2,28.5,951.5,951.51,690.33
2016,8,10,13,0,906.0,119.0,3.3,29.0,943.0,922.79,671.34
2016,8,10,13,15,902.5,118.0,3.4,28.5,927.5,888.85,651.44
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,852.21,629.46
2016,8,10,13,45,894.5,115.5,3.6,28.0,889.0,811.78,603.35
2016,8,10,14,0,890.0,114.0,3.7,28.0,866.0,769.06,575.37
2016,8,10,14,15,882.5,112.5,3.75,27.5,836.0,722.16,544.67
2016,8,10,14,30,875.0,111.0,3.8,27.0,806.0,673.62,510.37
2016,8,10,14,45,866.5,108.5,3.85,27.0,770.0,622.16,471.95
2016,8,10,15,0,858.0,106.0,3.9,27.0,734.0,569.63,431.64
2016,8,10,15,15,844.5,103.5,3.9,26.5,692.5,513.78,388.34
2016,8,10,15,30,831.0,101.0,3.9,26.0,651.0,454.9,341.35
2016,8,10,15,45,815.5,97.5,3.9,25.5,605.0,397.01,293.56
2016,8,10,16,0,800.0,94.0,3.9,25.0,559.0,339.87,244.99
2016,8,10,16,15,777.5,90.5,3.8,24.5,510.0,281.87,195.04
2016,8,10,16,30,755.0,87.0,3.7,24.0,461.0,225.95,146.98
2016,8,10,16,45,727.0,82.5,3.65,23.5,409.5,170.69,101.86
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,114.33,61.31
2016,8,10,17,15,657.0,72.5,3.45,22.0,306.0,64.16,37.12
2016,8,10,17,30,615.0,67.0,3.3,21.0,254.0,46.27,34.8
2016,8,10,17,45,556.0,59.5,3.15,20.5,204.0,42.59,31.59
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,38.71,28.03
2016,8,10,18,15,403.0,42.0,2.9,19.0,109.0,32.31,22.13
2016,8,10,18,30,309.0,32.0,2.8,18.0,64.0,25.57,15.21
2016,8,10,18,45,154.5,16.0,2.7,17.5,32.0,12.55,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.0,1.8,14.5,31.5,58.47,15.1
2016,8,11,6,0,231.0,36.0,2.1,15.0,63.0,128.42,92.25
2016,8,11,6,15,314.0,50.0,2.1,15.5,106.0,188.7,146.0
2016,8,11,6,30,397.0,64.0,2.1,16.0,149.0,258.33,206.36
2016,8,11,6,45,451.5,75.0,2.1,16.5,197.0,322.38,261.31
2016,8,11,7,0,506.0,86.0,2.1,17.0,245.0,389.28,316.87
2016,8,11,7,15,253.0,97.5,2.1,17.5,177.0,263.57,215.61
2016,8,11,7,30,0.0,109.0,2.1,18.0,109.0,103.98,81.12
2016,8,11,7,45,0.0,129.0,2.1,19.0,129.0,123.65,96.88
2016,8,11,8,0,0.0,149.0,2.1,20.0,149.0,143.32,112.04
2016,8,11,8,15,13.0,184.0,2.1,20.5,191.5,188.65,148.05
2016,8,11,8,30,26.0,219.0,2.1,21.0,234.0,235.07,184.12
2016,8,11,8,45,39.5,249.5,2.15,22.0,274.5,289.97,225.57
2016,8,11,9,0,53.0,280.0,2.2,23.0,315.0,335.08,258.58
2016,8,11,9,15,130.0,311.5,2.2,23.5,405.5,452.59,347.04
2016,8,11,9,30,207.0,343.0,2.2,24.0,496.0,560.91,425.37
2016,8,11,9,45,529.0,233.5,2.25,25.0,649.5,778.54,583.83
2016,8,11,10,0,851.0,124.0,2.3,26.0,803.0,972.51,709.88
2016,8,11,10,15,859.0,125.5,2.35,26.5,832.5,992.54,718.87
2016,8,11,10,30,867.0,127.0,2.4,27.0,862.0,1009.34,727.57
2016,8,11,10,45,873.0,128.0,2.45,27.5,884.5,1020.26,732.62
2016,8,11,11,0,879.0,129.0,2.5,28.0,907.0,1027.72,735.62
2016,8,11,11,15,883.0,130.0,2.5,28.0,922.5,1029.64,736.22
2016,8,11,11,30,887.0,131.0,2.5,28.0,938.0,1028.0,734.74
2016,8,11,11,45,890.0,131.0,2.55,28.5,946.0,1020.79,728.96
2016,8,11,12,0,893.0,131.0,2.6,29.0,954.0,1010.07,721.12
2016,8,11,12,15,893.0,131.0,2.6,29.0,954.0,992.99,710.33
2016,8,11,12,30,893.0,131.0,2.6,29.0,954.0,972.6,697.55
2016,8,11,12,45,887.5,132.5,2.65,29.5,944.5,945.42,679.53
2016,8,11,13,0,882.0,134.0,2.7,30.0,935.0,915.38,659.72
2016,8,11,13,15,878.5,133.0,2.75,30.0,919.5,881.99,638.97
2016,8,11,13,30,875.0,132.0,2.8,30.0,904.0,845.98,616.35
2016,8,11,13,45,872.0,129.5,2.9,30.0,881.5,806.49,591.5
2016,8,11,14,0,869.0,127.0,3.0,30.0,859.0,764.68,564.74
2016,8,11,14,15,861.0,125.0,3.05,29.5,829.0,717.7,534.08
2016,8,11,14,30,853.0,123.0,3.1,29.0,799.0,669.19,500.46
2016,8,11,14,45,844.5,120.0,3.2,29.0,763.0,617.45,462.73
2016,8,11,15,0,836.0,117.0,3.3,29.0,727.0,564.69,423.08
2016,8,11,15,15,822.0,114.0,3.35,28.5,685.5,508.5,380.3
2016,8,11,15,30,808.0,111.0,3.4,28.0,644.0,452.42,336.07
2016,8,11,15,45,792.0,107.0,3.45,27.5,598.0,395.04,289.41
2016,8,11,16,0,776.0,103.0,3.5,27.0,552.0,338.53,242.04
2016,8,11,16,15,752.5,99.0,3.5,26.5,502.5,281.15,193.34
2016,8,11,16,30,729.0,95.0,3.5,26.0,453.0,221.98,143.49
2016,8,11,16,45,699.0,89.5,3.55,25.5,402.0,166.74,99.07
2016,8,11,17,0,669.0,84.0,3.6,25.0,351.0,114.97,62.79
2016,8,11,17,15,625.0,78.0,3.5,24.0,299.0,66.15,39.87
2016,8,11,17,30,581.0,72.0,3.4,23.0,247.0,50.42,38.08
2016,8,11,17,45,518.5,63.5,3.3,22.0,197.0,46.09,34.4
2016,8,11,18,0,456.0,55.0,3.2,21.0,147.0,41.52,30.3
2016,8,11,18,15,362.5,43.5,3.0,20.0,103.0,33.86,23.29
2016,8,11,18,30,269.0,32.0,2.8,19.0,59.0,25.75,15.03
2016,8,11,18,45,134.5,16.0,2.65,18.5,29.5,12.68,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,2.05,14.5,33.0,66.48,12.33
2016,8,12,6,0,289.0,34.0,2.3,15.0,66.0,146.08,104.43
2016,8,12,6,15,378.5,45.5,2.25,15.5,110.5,210.02,162.2
2016,8,12,6,30,468.0,57.0,2.2,16.0,155.0,283.95,226.48
2016,8,12,6,45,530.5,64.5,2.2,16.5,205.5,349.57,283.08
2016,8,12,7,0,593.0,72.0,2.2,17.0,256.0,420.91,342.38
2016,8,12,7,15,296.5,91.0,2.15,17.5,183.0,292.35,239.16
2016,8,12,7,30,0.0,110.0,2.1,18.0,110.0,105.08,81.99
2016,8,12,7,45,0.0,127.0,2.1,19.0,127.0,121.66,95.26
2016,8,12,8,0,0.0,144.0,2.1,20.0,144.0,138.23,107.96
2016,8,12,8,15,12.5,180.5,2.1,21.0,188.0,184.7,144.65
2016,8,12,8,30,25.0,217.0,2.1,22.0,232.0,232.28,181.23
2016,8,12,8,45,73.0,259.5,2.1,23.0,307.0,329.83,256.21
2016,8,12,9,0,121.0,302.0,2.1,24.0,382.0,432.62,331.98
2016,8,12,9,15,189.0,318.0,2.15,24.5,452.5,513.83,391.32
2016,8,12,9,30,257.0,334.0,2.2,25.0,523.0,611.33,460.43
2016,8,12,9,45,562.5,224.5,2.25,25.5,664.0,805.78,601.53
2016,8,12,10,0,868.0,115.0,2.3,26.0,805.0,979.25,714.06
2016,8,12,10,15,875.5,116.0,2.35,26.5,834.5,998.53,722.73
2016,8,12,10,30,883.0,117.0,2.4,27.0,864.0,1014.53,730.9
2016,8,12,10,45,888.0,118.0,2.5,27.5,886.0,1024.6,735.92
2016,8,12,11,0,893.0,119.0,2.6,28.0,908.0,1031.15,738.84
2016,8,12,11,15,896.5,120.0,2.7,28.0,923.0,1032.6,740.13
2016,8,12,11,30,900.0,121.0,2.8,28.0,938.0,1030.44,739.27
2016,8,12,11,45,902.0,121.0,2.9,28.5,945.5,1022.17,733.17
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,1010.35,724.94
2016,8,12,12,15,903.5,121.0,3.1,29.0,952.5,992.64,714.45
2016,8,12,12,30,903.0,121.0,3.2,29.0,952.0,971.59,701.84
2016,8,12,12,45,909.5,115.5,3.35,29.5,946.5,948.28,686.7
2016,8,12,13,0,916.0,110.0,3.5,30.0,941.0,921.5,669.23
2016,8,12,13,15,913.0,109.5,3.55,30.0,925.0,888.07,648.04
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,851.86,624.89
2016,8,12,13,45,905.0,108.0,3.7,30.0,886.0,810.99,598.64
2016,8,12,14,0,900.0,107.0,3.8,30.0,863.0,767.84,570.53
2016,8,12,14,15,893.0,105.5,3.8,29.5,833.0,720.74,539.84
2016,8,12,14,30,886.0,104.0,3.8,29.0,803.0,671.94,505.38
2016,8,12,14,45,876.5,102.0,3.8,29.0,767.0,619.7,466.48
2016,8,12,15,0,867.0,100.0,3.8,29.0,731.0,566.47,425.77
2016,8,12,15,15,854.0,98.0,3.7,28.5,689.5,510.76,382.62
2016,8,12,15,30,841.0,96.0,3.6,28.0,648.0,454.9,337.95
2016,8,12,15,45,825.0,93.0,3.55,28.0,602.0,393.59,287.35
2016,8,12,16,0,809.0,90.0,3.5,28.0,556.0,336.11,238.42
2016,8,12,16,15,786.5,87.0,3.35,27.5,506.0,277.98,188.89
2016,8,12,16,30,764.0,84.0,3.2,27.0,456.0,221.92,141.32
2016,8,12,16,45,734.0,79.5,3.1,26.5,404.5,165.83,96.43
2016,8,12,17,0,704.0,75.0,3.0,26.0,353.0,113.21,60.15
2016,8,12,17,15,661.5,69.5,2.75,25.0,301.0,58.65,34.13
2016,8,12,17,30,619.0,64.0,2.5,24.0,249.0,44.25,32.61
2016,8,12,17,45,556.0,57.0,2.3,23.5,198.5,40.87,29.68
2016,8,12,18,0,493.0,50.0,2.1,23.0,148.0,37.34,26.43
2016,8,12,18,15,395.5,40.0,1.8,22.0,103.5,30.87,20.51
2016,8,12,18,30,298.0,30.0,1.5,21.0,59.0,24.06,13.25
2016,8,12,18,45,149.0,15.0,1.25,20.5,29.5,11.88,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.5,2.2,15.5,32.0,64.96,5.36
2016,8,13,6,0,285.0,33.0,2.4,16.0,64.0,143.75,101.71
2016,8,13,6,15,375.5,44.0,2.3,16.5,108.0,207.23,159.22
2016,8,13,6,30,466.0,55.0,2.2,17.0,152.0,280.83,223.04
2016,8,13,6,45,528.5,62.0,2.15,18.0,201.5,345.7,278.33
2016,8,13,7,0,591.0,69.0,2.1,19.0,251.0,416.3,336.05
2016,8,13,7,15,332.0,115.0,2.1,19.5,220.5,341.58,276.2
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,215.28,171.91
2016,8,13,7,45,83.5,184.5,2.15,21.0,222.5,250.32,199.36
2016,8,13,8,0,94.0,208.0,2.2,22.0,255.0,286.03,226.19
2016,8,13,8,15,158.0,230.0,2.15,23.0,318.5,373.19,292.95
2016,8,13,8,30,222.0,252.0,2.1,24.0,382.0,454.41,352.85
2016,8,13,8,45,524.0,175.0,2.1,25.0,514.0,656.02,503.74
2016,8,13,9,0,826.0,98.0,2.1,26.0,646.0,853.84,636.62
2016,8,13,9,15,839.0,100.5,2.1,26.5,687.0,884.27,652.17
2016,8,13,9,30,852.0,103.0,2.1,27.0,728.0,919.27,672.15
2016,8,13,9,45,869.5,101.0,2.15,28.0,765.5,950.96,688.84
2016,8,13,10,0,887.0,99.0,2.2,29.0,803.0,980.03,703.7
2016,8,13,10,15,894.5,100.0,2.25,29.5,832.5,999.69,713.91
2016,8,13,10,30,902.0,101.0,2.3,30.0,862.0,1016.0,722.14
2016,8,13,10,45,907.5,101.5,2.4,30.5,884.5,1026.27,727.22
2016,8,13,11,0,913.0,102.0,2.5,31.0,907.0,1032.95,730.19
2016,8,13,11,15,916.5,103.0,2.55,31.0,922.5,1034.51,731.06
2016,8,13,11,30,920.0,104.0,2.6,31.0,938.0,1032.38,729.8
2016,8,13,11,45,921.5,104.5,2.7,31.5,945.5,1024.05,723.81
2016,8,13,12,0,923.0,105.0,2.8,32.0,953.0,1012.11,715.68
2016,8,13,12,15,923.5,105.0,2.9,32.0,953.0,995.12,705.9
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,974.68,693.94
2016,8,13,12,45,909.5,112.5,3.1,32.5,940.5,944.65,674.44
2016,8,13,13,0,895.0,120.0,3.2,33.0,928.0,911.98,653.23
2016,8,13,13,15,891.5,119.0,3.3,32.5,912.5,878.14,633.75
2016,8,13,13,30,888.0,118.0,3.4,32.0,897.0,841.63,612.2
2016,8,13,13,45,883.0,117.0,3.5,32.0,874.0,801.45,586.65
2016,8,13,14,0,878.0,116.0,3.6,32.0,851.0,759.04,559.29
2016,8,13,14,15,870.0,114.5,3.6,31.5,821.0,712.06,528.52
2016,8,13,14,30,862.0,113.0,3.6,31.0,791.0,663.52,494.57
2016,8,13,14,45,852.5,110.5,3.65,31.0,755.0,611.85,456.59
2016,8,13,15,0,843.0,108.0,3.7,31.0,719.0,559.23,416.82
2016,8,13,15,15,829.0,105.5,3.65,30.5,677.0,501.42,372.7
2016,8,13,15,30,815.0,103.0,3.6,30.0,635.0,445.35,328.36
2016,8,13,15,45,798.5,99.5,3.6,30.0,589.5,387.8,281.02
2016,8,13,16,0,782.0,96.0,3.6,30.0,544.0,331.15,233.26
2016,8,13,16,15,758.5,92.5,3.5,29.5,494.5,273.84,184.95
2016,8,13,16,30,735.0,89.0,3.4,29.0,445.0,218.76,138.77
2016,8,13,16,45,705.0,84.0,3.3,28.5,394.0,159.86,92.22
2016,8,13,17,0,675.0,79.0,3.2,28.0,343.0,108.19,57.08
2016,8,13,17,15,630.5,73.0,3.0,27.0,291.5,59.13,35.76
2016,8,13,17,30,586.0,67.0,2.8,26.0,240.0,46.76,34.46
2016,8,13,17,45,523.5,59.0,2.65,25.0,190.5,42.68,31.01
2016,8,13,18,0,461.0,51.0,2.5,24.0,141.0,38.38,27.16
2016,8,13,18,15,362.0,40.5,2.3,23.0,97.5,31.5,20.87
2016,8,13,18,30,263.0,30.0,2.1,22.0,54.0,24.25,12.95
2016,8,13,18,45,131.5,15.0,1.95,21.5,27.0,14.3,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.0,59.29,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,60.0,133.52,93.76
2016,8,14,6,15,343.0,46.0,2.2,16.5,103.5,197.0,151.21
2016,8,14,6,30,433.0,58.0,2.2,17.0,147.0,269.69,214.19
2016,8,14,6,45,221.0,81.5,2.2,18.0,127.5,205.75,165.7
2016,8,14,7,0,9.0,105.0,2.2,19.0,108.0,108.08,84.68
2016,8,14,7,15,15.0,125.0,2.2,19.5,131.0,131.75,104.2
2016,8,14,7,30,21.0,145.0,2.2,20.0,154.0,155.94,123.59
2016,8,14,7,45,39.0,172.0,2.25,21.0,191.0,205.35,162.82
2016,8,14,8,0,57.0,199.0,2.3,22.0,228.0,248.72,196.3
2016,8,14,8,15,71.0,224.5,2.3,22.5,264.0,288.54,226.55
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,329.19,256.85
2016,8,14,8,45,434.0,184.0,2.3,24.0,468.0,589.92,458.27
2016,8,14,9,0,783.0,118.0,2.3,25.0,636.0,838.88,631.28
2016,8,14,9,15,797.5,121.0,2.3,25.5,677.0,877.21,652.04
2016,8,14,9,30,812.0,124.0,2.3,26.0,718.0,913.31,672.94
2016,8,14,9,45,816.0,130.0,2.35,27.0,751.5,940.25,686.73
2016,8,14,10,0,820.0,136.0,2.4,28.0,785.0,964.07,698.45
2016,8,14,10,15,828.5,137.5,2.45,28.5,814.5,984.16,709.15
2016,8,14,10,30,837.0,139.0,2.5,29.0,844.0,1001.05,717.86
2016,8,14,10,45,844.5,139.5,2.55,29.5,866.5,1003.26,717.35
2016,8,14,11,0,852.0,140.0,2.6,30.0,889.0,1011.4,720.86
2016,8,14,11,15,856.0,141.0,2.65,30.0,904.5,1013.12,721.81
2016,8,14,11,30,860.0,142.0,2.7,30.0,920.0,1011.36,720.74
2016,8,14,11,45,864.0,141.0,2.8,30.5,928.0,1004.12,715.34
2016,8,14,12,0,868.0,140.0,2.9,31.0,936.0,993.45,707.88
2016,8,14,12,15,868.0,140.0,2.95,31.0,935.5,976.52,697.56
2016,8,14,12,30,868.0,140.0,3.0,31.0,935.0,956.35,685.24
2016,8,14,12,45,868.0,138.5,3.05,31.0,927.5,931.6,669.99
2016,8,14,13,0,868.0,137.0,3.1,31.0,920.0,903.81,652.75
2016,8,14,13,15,864.0,136.0,3.15,31.0,904.0,870.18,631.6
2016,8,14,13,30,860.0,135.0,3.2,31.0,888.0,834.0,608.64
2016,8,14,13,45,850.0,136.0,3.3,31.0,863.5,792.63,582.25
2016,8,14,14,0,840.0,137.0,3.4,31.0,839.0,751.55,555.73
2016,8,14,14,15,831.5,135.0,3.45,30.5,808.5,704.35,524.03
2016,8,14,14,30,823.0,133.0,3.5,30.0,778.0,655.78,490.18
2016,8,14,14,45,809.5,131.5,3.55,30.0,741.5,603.58,451.74
2016,8,14,15,0,796.0,130.0,3.6,30.0,705.0,550.97,411.94
2016,8,14,15,15,781.0,127.0,3.6,29.5,663.0,496.13,370.03
2016,8,14,15,30,766.0,124.0,3.6,29.0,621.0,441.6,326.96
2016,8,14,15,45,747.0,119.5,3.65,29.0,575.5,381.56,278.02
2016,8,14,16,0,728.0,115.0,3.7,29.0,530.0,325.6,231.04
2016,8,14,16,15,702.0,110.5,3.65,28.0,480.5,269.38,184.25
2016,8,14,16,30,676.0,106.0,3.6,27.0,431.0,215.77,139.75
2016,8,14,16,45,644.5,99.0,3.6,26.5,380.5,162.17,97.44
2016,8,14,17,0,613.0,92.0,3.6,26.0,330.0,112.33,63.55
2016,8,14,17,15,566.0,84.5,3.45,25.0,279.0,65.79,43.28
2016,8,14,17,30,519.0,77.0,3.3,24.0,228.0,55.17,41.98
2016,8,14,17,45,457.0,67.0,3.2,23.0,180.0,49.75,37.34
2016,8,14,18,0,395.0,57.0,3.1,22.0,132.0,44.01,32.19
2016,8,14,18,15,299.5,43.5,2.95,21.0,90.0,33.44,22.63
2016,8,14,18,30,204.0,30.0,2.8,20.0,48.0,23.5,12.03
2016,8,14,18,45,102.0,15.0,2.65,19.5,24.0,14.3,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,15.5,2.75,14.5,33.0,71.21,0.0
2016,8,15,6,0,348.0,31.0,2.9,15.0,66.0,161.76,113.23
2016,8,15,6,15,445.5,40.0,2.85,15.5,112.5,229.11,176.2
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,307.29,244.8
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,214.52,174.22
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,68.95,52.61
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,83.5,64.76
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,98.04,76.54
2016,8,15,7,45,2.5,131.0,2.55,18.5,132.5,127.76,100.63
2016,8,15,8,0,5.0,159.0,2.5,19.0,162.0,157.76,124.48
2016,8,15,8,15,38.5,202.5,2.45,19.5,225.0,238.52,189.31
2016,8,15,8,30,72.0,246.0,2.4,20.0,288.0,314.3,248.28
2016,8,15,8,45,82.0,269.5,2.4,21.0,321.5,349.5,273.61
2016,8,15,9,0,92.0,293.0,2.4,22.0,355.0,385.02,298.8
2016,8,15,9,15,234.0,297.0,2.45,22.5,465.5,545.31,420.15
2016,8,15,9,30,376.0,301.0,2.5,23.0,576.0,686.64,522.33
2016,8,15,9,45,649.0,198.5,2.55,23.5,700.5,861.18,647.02
2016,8,15,10,0,922.0,96.0,2.6,24.0,825.0,1010.5,742.71
2016,8,15,10,15,929.0,97.5,2.65,24.5,854.5,1030.66,752.2
2016,8,15,10,30,936.0,99.0,2.7,25.0,884.0,1047.3,760.75
2016,8,15,10,45,939.5,100.0,2.8,26.0,906.5,1056.24,763.46
2016,8,15,11,0,943.0,101.0,2.9,27.0,929.0,1061.43,763.92
2016,8,15,11,15,946.0,102.0,2.95,27.0,944.0,1062.33,764.35
2016,8,15,11,30,949.0,103.0,3.0,27.0,959.0,1059.41,762.51
2016,8,15,11,45,949.0,104.0,3.15,27.5,966.0,1049.72,755.89
2016,8,15,12,0,949.0,105.0,3.3,28.0,973.0,1036.32,746.97
2016,8,15,12,15,949.0,105.0,3.4,28.0,972.0,1018.26,736.19
2016,8,15,12,30,949.0,105.0,3.5,28.0,971.0,996.64,723.14
2016,8,15,12,45,937.5,110.0,3.6,28.0,959.5,966.11,704.23
2016,8,15,13,0,926.0,115.0,3.7,28.0,948.0,932.76,683.38
2016,8,15,13,15,922.0,114.5,3.75,28.0,931.5,897.86,661.07
2016,8,15,13,30,918.0,114.0,3.8,28.0,915.0,860.21,636.74
2016,8,15,13,45,913.0,112.5,3.85,28.0,891.0,818.26,609.28
2016,8,15,14,0,908.0,111.0,3.9,28.0,867.0,774.0,579.97
2016,8,15,14,15,900.0,109.5,3.9,27.5,836.0,725.57,547.81
2016,8,15,14,30,892.0,108.0,3.9,27.0,805.0,675.5,512.11
2016,8,15,14,45,883.0,105.5,3.9,27.0,768.5,622.53,472.29
2016,8,15,15,0,874.0,103.0,3.9,27.0,732.0,568.5,430.58
2016,8,15,15,15,860.5,101.0,3.85,26.5,689.0,511.92,386.4
2016,8,15,15,30,847.0,99.0,3.8,26.0,646.0,452.33,338.52
2016,8,15,15,45,831.5,95.0,3.75,26.0,599.5,392.82,288.6
2016,8,15,16,0,816.0,91.0,3.7,26.0,553.0,334.06,238.11
2016,8,15,16,15,792.5,88.0,3.6,25.0,502.5,275.15,187.89
2016,8,15,16,30,769.0,85.0,3.5,24.0,452.0,218.46,139.75
2016,8,15,16,45,740.0,79.5,3.45,23.5,400.0,161.33,93.91
2016,8,15,17,0,711.0,74.0,3.4,23.0,348.0,107.59,57.4
2016,8,15,17,15,666.5,69.0,3.25,22.0,295.0,53.08,33.72
2016,8,15,17,30,622.0,64.0,3.1,21.0,242.0,44.82,33.53
2016,8,15,17,45,559.0,56.0,3.0,20.5,191.5,40.62,29.81
2016,8,15,18,0,496.0,48.0,2.9,20.0,141.0,36.19,25.7
2016,8,15,18,15,389.5,37.5,2.8,19.0,96.5,29.18,19.16
2016,8,15,18,30,283.0,27.0,2.7,18.0,52.0,21.79,10.28
2016,8,15,18,45,141.5,13.5,2.65,17.5,26.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,13.5,29.5,62.0,0.0
2016,8,16,6,0,276.0,32.0,2.3,14.0,59.0,139.78,97.25
2016,8,16,6,15,372.0,43.0,2.25,14.5,103.5,204.7,157.76
2016,8,16,6,30,468.0,54.0,2.2,15.0,148.0,280.43,223.97
2016,8,16,6,45,234.0,65.5,2.2,16.0,112.5,201.93,163.85
2016,8,16,7,0,0.0,77.0,2.2,17.0,77.0,73.18,56.14
2016,8,16,7,15,0.0,93.5,2.15,17.5,93.5,89.28,69.57
2016,8,16,7,30,0.0,110.0,2.1,18.0,110.0,105.36,82.57
2016,8,16,7,45,0.0,130.0,2.1,19.0,130.5,125.07,98.11
2016,8,16,8,0,0.0,150.0,2.1,20.0,151.0,144.77,113.3
2016,8,16,8,15,7.0,174.0,2.1,20.5,178.5,174.05,136.33
2016,8,16,8,30,14.0,198.0,2.1,21.0,206.0,203.85,159.37
2016,8,16,8,45,62.5,247.0,2.15,22.0,288.0,307.78,240.38
2016,8,16,9,0,111.0,296.0,2.2,23.0,370.0,405.42,313.41
2016,8,16,9,15,226.5,303.0,2.2,23.5,464.5,532.14,408.0
2016,8,16,9,30,342.0,310.0,2.2,24.0,559.0,665.11,502.88
2016,8,16,9,45,597.0,218.5,2.25,25.0,678.5,832.8,621.51
2016,8,16,10,0,852.0,127.0,2.3,26.0,798.0,985.03,717.86
2016,8,16,10,15,860.0,128.5,2.35,26.5,827.5,996.19,721.5
2016,8,16,10,30,868.0,130.0,2.4,27.0,857.0,1012.8,730.15
2016,8,16,10,45,874.0,131.0,2.45,27.5,880.0,1023.49,735.03
2016,8,16,11,0,880.0,132.0,2.5,28.0,903.0,1030.69,737.86
2016,8,16,11,15,883.5,133.0,2.55,28.0,918.0,1031.82,738.47
2016,8,16,11,30,887.0,134.0,2.6,28.0,933.0,1029.37,737.0
2016,8,16,11,45,889.5,134.0,2.65,28.5,940.5,1021.34,730.67
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,1009.78,722.26
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.0,992.34,711.68
2016,8,16,12,30,892.0,134.0,2.8,29.0,946.0,971.58,699.03
2016,8,16,12,45,882.5,137.5,2.85,29.5,935.0,942.34,679.57
2016,8,16,13,0,873.0,141.0,2.9,30.0,924.0,910.42,658.41
2016,8,16,13,15,869.0,140.0,2.95,30.0,908.0,876.42,637.13
2016,8,16,13,30,865.0,139.0,3.0,30.0,892.0,839.86,613.98
2016,8,16,13,45,860.5,137.0,3.05,30.0,868.5,799.57,588.13
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,759.09,561.89
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,711.04,529.48
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,661.58,494.89
2016,8,16,14,45,829.5,127.5,3.15,29.0,747.5,608.97,456.26
2016,8,16,15,0,820.0,124.0,3.2,29.0,711.0,555.55,415.89
2016,8,16,15,15,805.0,121.0,3.15,28.5,669.0,499.35,372.77
2016,8,16,15,30,790.0,118.0,3.1,28.0,627.0,443.42,328.43
2016,8,16,15,45,772.5,113.5,3.1,28.0,580.5,385.76,280.94
2016,8,16,16,0,755.0,109.0,3.1,28.0,534.0,329.19,233.21
2016,8,16,16,15,729.5,104.5,3.05,27.0,484.0,268.02,182.4
2016,8,16,16,30,704.0,100.0,3.0,26.0,434.0,212.89,136.54
2016,8,16,16,45,672.0,94.0,3.0,25.5,382.5,158.43,93.71
2016,8,16,17,0,640.0,88.0,3.0,25.0,331.0,107.76,60.0
2016,8,16,17,15,592.5,80.5,2.9,24.0,279.5,59.71,45.86
2016,8,16,17,30,545.0,73.0,2.8,23.0,228.0,52.34,39.71
2016,8,16,17,45,479.0,63.5,2.75,22.0,178.5,47.2,35.27
2016,8,16,18,0,413.0,54.0,2.7,21.0,129.0,41.79,30.34
2016,8,16,18,15,310.5,40.5,2.6,20.0,86.5,32.16,21.49
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,21.2,9.05
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,12.87,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.2,15.5,26.5,52.21,0.0
2016,8,17,6,0,214.0,32.0,2.5,16.0,53.0,119.25,81.26
2016,8,17,6,15,306.0,45.0,2.45,16.5,95.0,180.25,137.73
2016,8,17,6,30,398.0,58.0,2.4,17.0,137.0,254.36,201.87
2016,8,17,6,45,461.5,68.0,2.35,17.5,185.5,319.55,258.04
2016,8,17,7,0,525.0,78.0,2.3,18.0,234.0,390.72,317.27
2016,8,17,7,15,268.5,107.5,2.3,18.5,188.0,285.39,232.55
2016,8,17,7,30,12.0,137.0,2.3,19.0,142.0,141.9,112.18
2016,8,17,7,45,17.0,157.0,2.3,20.0,165.0,165.54,130.99
2016,8,17,8,0,22.0,177.0,2.3,21.0,188.0,189.57,149.4
2016,8,17,8,15,83.5,215.5,2.25,21.5,262.5,288.64,228.24
2016,8,17,8,30,145.0,254.0,2.2,22.0,337.0,395.18,309.79
2016,8,17,8,45,458.5,187.0,2.2,23.0,481.5,614.52,477.57
2016,8,17,9,0,772.0,120.0,2.2,24.0,626.0,831.4,627.91
2016,8,17,9,15,787.0,123.0,2.25,24.5,667.0,869.84,649.54
2016,8,17,9,30,802.0,126.0,2.3,25.0,708.0,906.09,671.12
2016,8,17,9,45,817.0,126.5,2.35,26.0,744.5,937.1,687.7
2016,8,17,10,0,832.0,127.0,2.4,27.0,781.0,965.45,702.41
2016,8,17,10,15,840.5,129.0,2.45,27.5,810.5,986.18,713.51
2016,8,17,10,30,849.0,131.0,2.5,28.0,840.0,994.71,716.91
2016,8,17,10,45,853.0,133.0,2.6,28.5,862.0,1004.29,721.67
2016,8,17,11,0,857.0,135.0,2.7,29.0,884.0,1010.41,724.3
2016,8,17,11,15,861.0,136.0,2.8,29.0,899.0,1012.01,725.63
2016,8,17,11,30,865.0,137.0,2.9,29.0,914.0,1010.1,724.87
2016,8,17,11,45,865.5,138.5,3.0,29.5,921.0,1001.74,718.66
2016,8,17,12,0,866.0,140.0,3.1,30.0,928.0,989.95,710.39
2016,8,17,12,15,865.5,140.0,3.15,30.0,927.0,972.37,699.52
2016,8,17,12,30,865.0,140.0,3.2,30.0,926.0,951.57,686.65
2016,8,17,12,45,859.5,141.5,3.3,30.5,916.5,924.57,668.74
2016,8,17,13,0,854.0,143.0,3.4,31.0,907.0,894.79,649.0
2016,8,17,13,15,849.5,142.0,3.45,31.0,890.5,860.89,627.48
2016,8,17,13,30,845.0,141.0,3.5,31.0,874.0,828.31,606.73
2016,8,17,13,45,840.5,138.5,3.55,31.0,851.0,787.34,580.12
2016,8,17,14,0,836.0,136.0,3.6,31.0,828.0,744.27,551.85
2016,8,17,14,15,827.0,134.0,3.65,30.5,797.5,696.69,519.51
2016,8,17,14,30,818.0,132.0,3.7,30.0,767.0,647.8,485.21
2016,8,17,14,45,809.0,128.5,3.75,30.0,731.0,596.44,447.19
2016,8,17,15,0,800.0,125.0,3.8,30.0,695.0,544.27,407.49
2016,8,17,15,15,784.0,122.0,3.8,29.5,653.0,488.6,364.7
2016,8,17,15,30,768.0,119.0,3.8,29.0,611.0,433.36,320.82
2016,8,17,15,45,751.0,114.0,3.85,28.5,565.5,376.63,274.56
2016,8,17,16,0,734.0,109.0,3.9,28.0,520.0,317.47,225.25
2016,8,17,16,15,707.5,104.5,3.85,27.0,470.5,260.79,177.74
2016,8,17,16,30,681.0,100.0,3.8,26.0,421.0,206.79,132.76
2016,8,17,16,45,649.0,93.5,3.8,25.5,370.5,153.32,90.8
2016,8,17,17,0,617.0,87.0,3.8,25.0,320.0,103.67,58.0
2016,8,17,17,15,568.5,80.0,3.65,24.0,269.0,57.51,43.99
2016,8,17,17,30,520.0,73.0,3.5,23.0,218.0,52.54,39.88
2016,8,17,17,45,453.0,63.0,3.4,22.0,170.0,46.97,35.04
2016,8,17,18,0,386.0,53.0,3.3,21.0,122.0,41.08,29.69
2016,8,17,18,15,284.0,39.5,3.15,20.0,81.0,30.49,19.98
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,20.44,7.54
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,12.39,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,23.5,45.39,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,47.0,103.39,69.67
2016,8,18,6,15,248.0,47.5,2.4,15.5,88.0,161.85,123.96
2016,8,18,6,30,333.0,63.0,2.4,16.0,129.0,230.11,183.3
2016,8,18,6,45,387.0,76.5,2.4,17.0,175.0,290.07,234.86
2016,8,18,7,0,441.0,90.0,2.4,18.0,221.0,355.33,289.05
2016,8,18,7,15,254.5,122.5,2.35,18.5,201.5,295.23,240.2
2016,8,18,7,30,68.0,155.0,2.3,19.0,182.0,206.28,165.61
2016,8,18,7,45,102.5,180.5,2.3,19.5,227.5,269.9,216.8
2016,8,18,8,0,137.0,206.0,2.3,20.0,273.0,327.13,261.39
2016,8,18,8,15,388.0,175.0,2.25,20.5,391.5,513.53,408.43
2016,8,18,8,30,639.0,144.0,2.2,21.0,510.0,703.2,548.99
2016,8,18,8,45,651.5,152.5,2.2,22.0,552.5,745.79,573.96
2016,8,18,9,0,664.0,161.0,2.2,23.0,595.0,786.84,598.46
2016,8,18,9,15,681.0,165.5,2.25,23.5,635.0,825.75,622.6
2016,8,18,9,30,698.0,170.0,2.3,24.0,675.0,862.89,645.25
2016,8,18,9,45,641.0,209.5,2.35,25.0,691.0,865.36,643.19
2016,8,18,10,0,584.0,249.0,2.4,26.0,707.0,857.64,633.3
2016,8,18,10,15,594.5,253.5,2.45,26.5,735.0,882.97,648.46
2016,8,18,10,30,605.0,258.0,2.5,27.0,763.0,902.19,659.32
2016,8,18,10,45,615.5,259.5,2.6,27.5,785.0,915.72,666.99
2016,8,18,11,0,626.0,261.0,2.7,28.0,807.0,926.51,672.93
2016,8,18,11,15,631.0,263.0,2.75,28.0,821.5,929.43,674.68
2016,8,18,11,30,636.0,265.0,2.8,28.0,836.0,929.45,674.68
2016,8,18,11,45,643.5,263.5,2.9,28.5,844.5,925.51,671.37
2016,8,18,12,0,651.0,262.0,3.0,29.0,853.0,918.63,666.2
2016,8,18,12,15,651.0,261.5,3.05,29.0,852.0,902.65,655.95
2016,8,18,12,30,651.0,261.0,3.1,29.0,851.0,884.05,644.02
2016,8,18,12,45,648.0,260.0,3.15,29.5,843.0,859.72,626.96
2016,8,18,13,0,645.0,259.0,3.2,30.0,835.0,833.17,608.39
2016,8,18,13,15,640.0,257.0,3.25,29.5,819.5,801.91,588.91
2016,8,18,13,30,635.0,255.0,3.3,29.0,804.0,768.89,567.89
2016,8,18,13,45,632.0,249.0,3.4,29.0,782.5,732.1,543.11
2016,8,18,14,0,629.0,243.0,3.5,29.0,761.0,693.78,516.78
2016,8,18,14,15,618.5,238.5,3.55,28.5,732.0,650.34,487.01
2016,8,18,14,30,608.0,234.0,3.6,28.0,703.0,606.38,456.1
2016,8,18,14,45,600.5,224.5,3.65,28.0,670.0,559.36,421.41
2016,8,18,15,0,593.0,215.0,3.7,28.0,637.0,511.98,385.58
2016,8,18,15,15,575.0,208.0,3.7,27.5,596.5,460.7,346.55
2016,8,18,15,30,557.0,201.0,3.7,27.0,556.0,411.31,307.86
2016,8,18,15,45,541.0,190.0,3.75,27.0,513.5,360.54,266.67
2016,8,18,16,0,525.0,179.0,3.8,27.0,471.0,311.1,225.75
2016,8,18,16,15,496.0,169.0,3.8,26.0,424.0,260.77,184.96
2016,8,18,16,30,467.0,159.0,3.8,25.0,377.0,213.63,147.06
2016,8,18,16,45,433.5,145.5,3.8,24.0,329.0,166.51,111.13
2016,8,18,17,0,400.0,132.0,3.8,23.0,281.0,123.51,82.39
2016,8,18,17,15,354.5,116.0,3.65,22.0,233.0,82.77,66.12
2016,8,18,17,30,309.0,100.0,3.5,21.0,185.0,76.71,61.12
2016,8,18,17,45,252.0,81.0,3.4,20.5,140.5,63.24,49.31
2016,8,18,18,0,195.0,62.0,3.3,20.0,96.0,49.28,36.8
2016,8,18,18,15,132.5,41.0,3.2,19.0,60.5,33.34,22.34
2016,8,18,18,30,70.0,20.0,3.1,18.0,25.0,16.78,4.13
2016,8,18,18,45,35.0,10.0,3.05,17.5,12.5,9.53,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,41.5,13.0,2.2,15.5,16.5,23.12,0.0
2016,8,19,6,0,83.0,26.0,2.5,16.0,33.0,62.77,39.79
2016,8,19,6,15,140.0,47.5,2.55,16.5,70.5,114.4,86.43
2016,8,19,6,30,197.0,69.0,2.6,17.0,108.0,171.39,135.68
2016,8,19,6,45,246.5,89.0,2.65,17.5,152.0,228.54,184.75
2016,8,19,7,0,296.0,109.0,2.7,18.0,196.0,290.55,236.78
2016,8,19,7,15,148.0,117.5,2.6,18.5,161.0,217.49,176.7
2016,8,19,7,30,0.0,126.0,2.5,19.0,126.0,122.59,96.28
2016,8,19,7,45,9.5,150.0,2.45,19.5,154.5,153.12,121.08
2016,8,19,8,0,19.0,174.0,2.4,20.0,183.0,184.43,145.89
2016,8,19,8,15,53.5,210.0,2.35,20.5,239.5,259.58,205.6
2016,8,19,8,30,88.0,246.0,2.3,21.0,296.0,328.36,258.66
2016,8,19,8,45,126.0,271.0,2.25,21.5,349.5,401.98,314.08
2016,8,19,9,0,164.0,296.0,2.2,22.0,403.0,465.71,360.71
2016,8,19,9,15,245.5,303.5,2.2,22.5,475.0,564.1,432.81
2016,8,19,9,30,327.0,311.0,2.2,23.0,547.0,652.86,495.75
2016,8,19,9,45,442.5,285.5,2.2,24.0,622.0,753.33,565.07
2016,8,19,10,0,558.0,260.0,2.2,25.0,697.0,844.38,625.64
2016,8,19,10,15,569.0,265.0,2.25,25.5,724.5,866.58,638.01
2016,8,19,10,30,580.0,270.0,2.3,26.0,752.0,886.52,649.46
2016,8,19,10,45,583.0,276.5,2.35,26.5,772.5,897.62,654.93
2016,8,19,11,0,586.0,283.0,2.4,27.0,793.0,908.35,660.22
2016,8,19,11,15,591.5,285.5,2.45,27.0,807.0,912.24,662.64
2016,8,19,11,30,597.0,288.0,2.5,27.0,821.0,913.32,663.36
2016,8,19,11,45,598.5,289.5,2.65,27.5,828.0,906.68,658.59
2016,8,19,12,0,600.0,291.0,2.8,28.0,835.0,897.33,652.09
2016,8,19,12,15,600.0,291.0,2.85,28.0,834.0,882.48,642.57
2016,8,19,12,30,600.0,291.0,2.9,28.0,833.0,865.15,631.43
2016,8,19,12,45,606.0,284.0,3.0,28.0,827.5,844.24,618.44
2016,8,19,13,0,612.0,277.0,3.1,28.0,822.0,820.82,603.64
2016,8,19,13,15,606.5,274.5,3.15,28.0,806.0,789.52,582.77
2016,8,19,13,30,601.0,272.0,3.2,28.0,790.0,756.61,560.57
2016,8,19,13,45,597.5,265.5,3.3,28.0,768.5,720.1,535.89
2016,8,19,14,0,594.0,259.0,3.4,28.0,747.0,682.23,509.78
2016,8,19,14,15,582.5,254.0,3.45,27.5,718.0,638.38,479.61
2016,8,19,14,30,571.0,249.0,3.5,27.0,689.0,594.83,448.89
2016,8,19,14,45,562.0,240.0,3.55,27.0,655.0,548.97,414.94
2016,8,19,15,0,553.0,231.0,3.6,27.0,621.0,502.96,380.06
2016,8,19,15,15,534.0,223.0,3.55,26.5,581.0,453.08,341.97
2016,8,19,15,30,515.0,215.0,3.5,26.0,541.0,404.47,303.9
2016,8,19,15,45,494.5,204.0,3.5,25.5,498.0,354.27,263.82
2016,8,19,16,0,474.0,193.0,3.5,25.0,455.0,305.97,224.47
2016,8,19,16,15,445.5,180.5,3.45,24.5,408.5,256.58,184.18
2016,8,19,16,30,417.0,168.0,3.4,24.0,362.0,210.42,146.95
2016,8,19,16,45,380.5,153.5,3.4,23.5,314.0,165.09,112.48
2016,8,19,17,0,344.0,139.0,3.4,23.0,266.0,128.56,88.65
2016,8,19,17,15,301.5,120.5,3.3,22.0,219.5,90.53,72.76
2016,8,19,17,30,259.0,102.0,3.2,21.0,173.0,77.98,62.19
2016,8,19,17,45,206.0,80.5,3.15,20.5,129.0,62.78,48.87
2016,8,19,18,0,153.0,59.0,3.1,20.0,85.0,47.01,34.79
2016,8,19,18,15,101.5,37.0,3.0,19.5,52.0,30.25,19.57
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,12.74,0.61
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,7.15,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
