Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,1.75,14.5,14.0,18.88,0.0
2016,8,20,6,0,65.0,22.0,2.0,15.0,28.0,51.5,31.27
2016,8,20,6,15,113.5,45.0,2.0,15.5,63.5,101.4,76.36
2016,8,20,6,30,162.0,68.0,2.0,16.0,99.0,155.3,122.97
2016,8,20,6,45,208.0,90.0,2.0,16.5,142.5,211.34,171.0
2016,8,20,7,0,254.0,112.0,2.0,17.0,186.0,271.81,221.64
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,206.48,167.81
2016,8,20,7,30,0.0,125.0,2.0,18.0,125.0,121.64,95.83
2016,8,20,7,45,6.5,146.0,2.0,19.0,149.5,146.89,116.1
2016,8,20,8,0,13.0,167.0,2.0,20.0,174.0,172.68,136.19
2016,8,20,8,15,21.0,191.5,2.0,20.5,203.5,203.85,160.48
2016,8,20,8,30,29.0,216.0,2.0,21.0,233.0,246.45,193.26
2016,8,20,8,45,41.0,243.5,2.05,21.5,269.5,286.51,223.58
2016,8,20,9,0,53.0,271.0,2.1,22.0,306.0,327.13,253.81
2016,8,20,9,15,62.0,295.0,2.15,22.5,338.0,361.5,278.75
2016,8,20,9,30,71.0,319.0,2.2,23.0,370.0,396.01,303.45
2016,8,20,9,45,347.5,271.0,2.3,23.5,539.5,633.22,483.42
2016,8,20,10,0,624.0,223.0,2.4,24.0,709.0,873.19,652.33
2016,8,20,10,15,634.5,226.5,2.45,24.5,737.0,894.31,662.58
2016,8,20,10,30,645.0,230.0,2.5,25.0,765.0,912.84,672.94
2016,8,20,10,45,656.0,231.0,2.65,25.5,787.5,926.51,680.97
2016,8,20,11,0,667.0,232.0,2.8,26.0,810.0,937.33,687.2
2016,8,20,11,15,671.5,233.5,2.9,26.0,824.0,939.19,688.59
2016,8,20,11,30,676.0,235.0,3.0,26.0,838.0,938.04,688.18
2016,8,20,11,45,685.0,232.0,3.15,26.5,846.5,933.67,684.77
2016,8,20,12,0,694.0,229.0,3.3,27.0,855.0,926.22,679.38
2016,8,20,12,15,694.0,229.0,3.4,27.0,854.5,910.14,669.37
2016,8,20,12,30,694.0,229.0,3.5,27.0,854.0,891.29,657.57
2016,8,20,12,45,680.5,234.0,3.6,27.0,842.5,862.52,638.89
2016,8,20,13,0,667.0,239.0,3.7,27.0,831.0,831.84,618.31
2016,8,20,13,15,662.0,237.0,3.7,26.5,815.5,799.95,597.7
2016,8,20,13,30,657.0,235.0,3.7,26.0,800.0,766.21,575.48
2016,8,20,13,45,659.0,227.0,3.75,26.0,779.5,730.53,550.82
2016,8,20,14,0,661.0,219.0,3.8,26.0,759.0,692.87,524.32
2016,8,20,14,15,650.0,215.0,3.8,25.5,730.0,648.23,492.89
2016,8,20,14,30,639.0,211.0,3.8,25.0,701.0,603.0,460.3
2016,8,20,14,45,633.0,202.5,3.85,25.0,668.0,556.23,425.09
2016,8,20,15,0,627.0,194.0,3.9,25.0,635.0,508.87,388.52
2016,8,20,15,15,609.0,187.5,3.85,24.5,594.5,457.19,348.26
2016,8,20,15,30,591.0,181.0,3.8,24.0,554.0,406.59,307.74
2016,8,20,15,45,575.0,171.0,3.8,23.5,511.0,354.2,264.88
2016,8,20,16,0,559.0,161.0,3.8,23.0,468.0,303.81,222.63
2016,8,20,16,15,530.0,152.5,3.7,22.5,421.0,252.96,180.0
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,205.25,140.59
2016,8,20,16,45,469.5,131.5,3.55,21.5,326.5,157.39,103.48
2016,8,20,17,0,438.0,119.0,3.5,21.0,279.0,113.39,74.3
2016,8,20,17,15,390.5,105.5,3.4,20.0,231.0,75.18,60.09
2016,8,20,17,30,343.0,92.0,3.3,19.0,183.0,67.18,53.3
2016,8,20,17,45,285.5,74.5,3.2,18.5,139.0,55.59,42.99
2016,8,20,18,0,228.0,57.0,3.1,18.0,95.0,43.42,31.94
2016,8,20,18,15,154.0,37.5,2.95,17.5,59.5,29.02,18.57
2016,8,20,18,30,80.0,18.0,2.8,17.0,24.0,14.04,0.0
2016,8,20,18,45,40.0,9.0,2.7,16.5,12.0,8.58,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.35,14.5,18.0,26.66,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,72.54,44.9
2016,8,21,6,15,177.5,46.5,2.7,15.5,74.5,127.71,96.76
2016,8,21,6,30,248.0,66.0,2.7,16.0,113.0,197.6,157.11
2016,8,21,6,45,308.0,82.0,2.75,16.5,158.5,258.58,209.83
2016,8,21,7,0,368.0,98.0,2.8,17.0,204.0,325.64,266.37
2016,8,21,7,15,184.0,108.5,2.75,17.5,161.5,237.31,194.06
2016,8,21,7,30,0.0,119.0,2.7,18.0,119.0,115.32,90.7
2016,8,21,7,45,5.0,140.5,2.7,18.5,143.0,140.1,110.89
2016,8,21,8,0,10.0,162.0,2.7,19.0,167.0,165.27,130.87
2016,8,21,8,15,39.0,200.0,2.65,19.5,222.0,237.38,188.69
2016,8,21,8,30,68.0,238.0,2.6,20.0,277.0,303.44,240.19
2016,8,21,8,45,68.0,258.0,2.6,21.0,299.5,326.09,255.79
2016,8,21,9,0,68.0,278.0,2.6,22.0,322.0,348.48,271.05
2016,8,21,9,15,118.5,306.5,2.6,22.5,389.5,439.27,339.41
2016,8,21,9,30,169.0,335.0,2.6,23.0,457.0,519.19,397.65
2016,8,21,9,45,407.5,274.5,2.65,23.5,586.5,708.3,538.14
2016,8,21,10,0,646.0,214.0,2.7,24.0,716.0,884.97,662.14
2016,8,21,10,15,656.5,217.5,2.75,24.0,744.0,906.35,674.31
2016,8,21,10,30,667.0,221.0,2.8,24.0,772.0,925.07,686.13
2016,8,21,10,45,677.0,222.5,2.9,24.5,794.5,938.35,693.46
2016,8,21,11,0,687.0,224.0,3.0,25.0,817.0,948.7,698.96
2016,8,21,11,15,692.0,225.5,3.1,25.0,831.5,951.01,700.62
2016,8,21,11,30,697.0,227.0,3.2,25.0,846.0,950.22,700.41
2016,8,21,11,45,702.0,226.0,3.3,25.5,854.0,943.75,695.18
2016,8,21,12,0,707.0,225.0,3.4,26.0,862.0,934.2,688.04
2016,8,21,12,15,706.5,225.0,3.5,26.0,861.0,917.39,677.5
2016,8,21,12,30,706.0,225.0,3.6,26.0,860.0,897.78,665.14
2016,8,21,12,45,722.0,213.5,3.75,26.0,857.0,878.9,653.55
2016,8,21,13,0,738.0,202.0,3.9,26.0,854.0,856.68,639.6
2016,8,21,13,15,732.5,200.5,3.95,25.5,837.5,822.88,618.4
2016,8,21,13,30,727.0,199.0,4.0,25.0,821.0,787.04,595.16
2016,8,21,13,45,493.0,291.5,4.1,25.0,708.0,662.48,502.24
2016,8,21,14,0,259.0,384.0,4.2,25.0,595.0,551.2,417.33
2016,8,21,14,15,330.0,348.0,4.2,24.5,606.5,549.76,419.04
2016,8,21,14,30,401.0,312.0,4.2,24.0,618.0,541.65,414.76
2016,8,21,14,45,535.5,243.5,4.25,24.0,631.0,534.7,410.74
2016,8,21,15,0,670.0,175.0,4.3,24.0,644.0,513.1,394.2
2016,8,21,15,15,651.5,169.5,4.2,23.5,602.5,459.86,352.06
2016,8,21,15,30,633.0,164.0,4.1,23.0,561.0,407.65,309.7
2016,8,21,15,45,612.5,157.0,4.1,22.5,516.5,354.68,265.81
2016,8,21,16,0,592.0,150.0,4.1,22.0,472.0,303.48,222.45
2016,8,21,16,15,562.0,142.0,4.05,21.0,424.0,250.62,178.1
2016,8,21,16,30,532.0,134.0,4.0,20.0,376.0,201.38,137.32
2016,8,21,16,45,495.5,123.5,3.95,19.5,327.5,152.81,99.61
2016,8,21,17,0,459.0,113.0,3.9,19.0,279.0,108.64,70.81
2016,8,21,17,15,409.5,100.5,3.75,18.5,230.5,71.71,57.43
2016,8,21,17,30,360.0,88.0,3.6,18.0,182.0,64.34,51.02
2016,8,21,17,45,296.5,72.0,3.5,17.5,137.5,53.81,41.58
2016,8,21,18,0,233.0,56.0,3.4,17.0,93.0,42.77,31.44
2016,8,21,18,15,155.5,37.0,3.3,16.5,57.5,28.72,18.2
2016,8,21,18,30,78.0,18.0,3.2,16.0,22.0,15.13,0.0
2016,8,21,18,45,39.0,9.0,3.1,16.0,11.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,13.5,2.75,14.5,18.0,26.51,0.0
2016,8,22,6,0,106.0,27.0,3.0,15.0,36.0,72.16,43.43
2016,8,22,6,15,178.0,46.5,3.0,15.5,74.0,128.25,97.0
2016,8,22,6,30,250.0,66.0,3.0,16.0,112.0,198.65,157.91
2016,8,22,6,45,128.0,82.0,3.0,16.5,106.0,155.45,125.07
2016,8,22,7,0,6.0,98.0,3.0,17.0,100.0,100.01,78.7
2016,8,22,7,15,14.0,118.5,2.9,17.5,124.0,125.3,99.82
2016,8,22,7,30,22.0,139.0,2.8,18.0,148.0,151.3,121.04
2016,8,22,7,45,23.5,157.5,2.75,18.5,168.0,171.32,136.83
2016,8,22,8,0,25.0,176.0,2.7,19.0,188.0,191.43,152.4
2016,8,22,8,15,87.0,212.0,2.65,19.5,260.0,288.54,230.57
2016,8,22,8,30,149.0,248.0,2.6,20.0,332.0,392.94,311.55
2016,8,22,8,45,167.5,269.5,2.6,20.5,371.5,436.28,343.01
2016,8,22,9,0,186.0,291.0,2.6,21.0,411.0,480.18,374.56
2016,8,22,9,15,422.0,236.5,2.65,21.5,531.5,663.45,513.63
2016,8,22,9,30,658.0,182.0,2.7,22.0,652.0,838.68,638.43
2016,8,22,9,45,660.0,191.5,2.75,22.5,683.5,863.95,652.13
2016,8,22,10,0,662.0,201.0,2.8,23.0,715.0,886.47,665.18
2016,8,22,10,15,672.5,204.5,2.9,23.5,743.0,908.03,677.96
2016,8,22,10,30,683.0,208.0,3.0,24.0,771.0,926.89,688.93
2016,8,22,10,45,689.5,210.5,3.1,24.5,792.0,937.83,694.68
2016,8,22,11,0,696.0,213.0,3.2,25.0,813.0,945.76,698.57
2016,8,22,11,15,700.5,214.5,3.3,25.0,827.0,947.55,699.87
2016,8,22,11,30,705.0,216.0,3.4,25.0,841.0,946.24,699.27
2016,8,22,11,45,708.0,216.0,3.55,25.5,847.5,938.78,693.63
2016,8,22,12,0,711.0,216.0,3.7,26.0,854.0,928.26,686.06
2016,8,22,12,15,711.0,215.5,3.8,26.0,853.0,911.37,675.34
2016,8,22,12,30,711.0,215.0,3.9,26.0,852.0,891.66,662.77
2016,8,22,12,45,675.0,234.0,4.0,26.0,834.0,856.18,639.14
2016,8,22,13,0,639.0,253.0,4.1,26.0,816.0,819.5,613.47
2016,8,22,13,15,634.0,250.5,4.1,25.5,800.5,787.78,592.75
2016,8,22,13,30,629.0,248.0,4.1,25.0,785.0,754.32,570.44
2016,8,22,13,45,627.5,241.0,4.2,25.0,764.0,717.76,544.94
2016,8,22,14,0,626.0,234.0,4.3,25.0,743.0,679.58,517.82
2016,8,22,14,15,615.0,229.5,4.3,24.5,713.5,635.81,486.66
2016,8,22,14,30,604.0,225.0,4.3,24.0,684.0,591.56,454.43
2016,8,22,14,45,595.5,216.5,4.35,24.0,650.5,544.9,418.95
2016,8,22,15,0,587.0,208.0,4.4,24.0,617.0,497.98,382.45
2016,8,22,15,15,568.5,201.5,4.35,23.5,577.0,447.1,342.55
2016,8,22,15,30,550.0,195.0,4.3,23.0,537.0,398.27,303.2
2016,8,22,15,45,531.5,184.5,4.3,22.5,494.0,347.4,261.45
2016,8,22,16,0,513.0,174.0,4.3,22.0,451.0,298.16,220.2
2016,8,22,16,15,483.5,163.5,4.2,21.0,404.5,248.14,178.72
2016,8,22,16,30,454.0,153.0,4.1,20.0,358.0,201.41,140.53
2016,8,22,16,45,421.5,139.5,4.0,19.5,311.5,155.42,105.02
2016,8,22,17,0,389.0,126.0,3.9,19.0,265.0,113.44,77.39
2016,8,22,17,15,342.0,110.0,3.75,18.5,218.0,78.84,63.65
2016,8,22,17,30,295.0,94.0,3.6,18.0,171.0,72.52,58.15
2016,8,22,17,45,240.5,75.0,3.45,17.5,128.0,58.9,45.97
2016,8,22,18,0,186.0,56.0,3.3,17.0,85.0,44.78,33.1
2016,8,22,18,15,120.0,35.0,3.15,16.5,51.0,28.66,17.9
2016,8,22,18,30,54.0,14.0,3.0,16.0,17.0,11.89,0.0
2016,8,22,18,45,27.0,7.0,2.85,16.0,8.5,6.67,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,15.5,18.5,28.8,0.0
2016,8,23,6,0,124.0,27.0,2.5,16.0,37.0,84.37,49.76
2016,8,23,6,15,205.5,44.5,2.5,16.5,75.5,143.36,108.1
2016,8,23,6,30,287.0,62.0,2.5,17.0,114.0,209.9,165.93
2016,8,23,6,45,351.0,75.5,2.55,17.5,160.5,272.01,219.66
2016,8,23,7,0,415.0,89.0,2.6,18.0,207.0,340.65,277.41
2016,8,23,7,15,242.5,119.5,2.55,18.5,192.0,285.6,232.66
2016,8,23,7,30,70.0,150.0,2.5,19.0,177.0,202.96,163.21
2016,8,23,7,45,109.0,175.0,2.45,19.5,223.5,269.3,216.8
2016,8,23,8,0,148.0,200.0,2.4,20.0,270.0,329.56,263.95
2016,8,23,8,15,212.5,216.5,2.35,20.5,329.5,402.32,320.32
2016,8,23,8,30,277.0,233.0,2.3,21.0,389.0,491.97,387.5
2016,8,23,8,45,482.0,190.0,2.3,21.5,488.0,638.47,498.16
2016,8,23,9,0,687.0,147.0,2.3,22.0,587.0,791.32,606.05
2016,8,23,9,15,703.5,151.0,2.3,22.5,627.0,829.72,628.55
2016,8,23,9,30,720.0,155.0,2.3,23.0,667.0,866.23,650.45
2016,8,23,9,45,708.5,170.5,2.35,24.0,695.5,886.89,660.6
2016,8,23,10,0,697.0,186.0,2.4,25.0,724.0,903.93,668.44
2016,8,23,10,15,707.0,189.0,2.45,25.0,752.5,924.91,681.58
2016,8,23,10,30,717.0,192.0,2.5,25.0,781.0,943.06,692.87
2016,8,23,10,45,726.0,193.0,2.6,25.5,803.5,955.07,699.31
2016,8,23,11,0,735.0,194.0,2.7,26.0,826.0,963.98,703.86
2016,8,23,11,15,740.0,195.0,2.75,26.5,840.5,965.71,703.43
2016,8,23,11,30,745.0,196.0,2.8,27.0,855.0,964.21,701.07
2016,8,23,11,45,749.5,195.5,2.9,27.5,862.5,957.37,695.78
2016,8,23,12,0,754.0,195.0,3.0,28.0,870.0,947.3,688.53
2016,8,23,12,15,754.0,195.0,3.1,28.0,869.0,930.3,678.17
2016,8,23,12,30,754.0,195.0,3.2,28.0,868.0,910.31,665.9
2016,8,23,12,45,762.5,187.5,3.3,28.0,862.5,883.73,649.23
2016,8,23,13,0,771.0,180.0,3.4,28.0,857.0,858.58,633.46
2016,8,23,13,15,766.0,179.0,3.45,28.0,840.5,825.31,611.83
2016,8,23,13,30,761.0,178.0,3.5,28.0,824.0,789.85,588.6
2016,8,23,13,45,756.5,174.5,3.6,28.0,801.5,750.41,562.1
2016,8,23,14,0,752.0,171.0,3.7,28.0,779.0,709.62,533.6
2016,8,23,14,15,741.5,168.0,3.75,27.5,748.5,662.5,500.77
2016,8,23,14,30,731.0,165.0,3.8,27.0,718.0,614.47,466.38
2016,8,23,14,45,720.5,160.0,3.9,27.0,682.5,563.93,428.43
2016,8,23,15,0,710.0,155.0,4.0,27.0,647.0,513.0,389.11
2016,8,23,15,15,692.5,150.5,4.0,26.5,606.0,459.07,346.98
2016,8,23,15,30,675.0,146.0,4.0,26.0,565.0,405.96,304.21
2016,8,23,15,45,655.5,139.5,4.0,25.5,520.0,351.46,259.24
2016,8,23,16,0,636.0,133.0,4.0,25.0,475.0,298.55,214.57
2016,8,23,16,15,606.5,126.5,3.95,24.5,426.5,245.11,169.52
2016,8,23,16,30,577.0,120.0,3.9,24.0,378.0,194.93,128.06
2016,8,23,16,45,541.5,110.5,3.85,23.5,329.0,144.99,90.08
2016,8,23,17,0,506.0,101.0,3.8,23.0,280.0,98.99,61.51
2016,8,23,17,15,454.5,90.5,3.65,22.0,231.0,64.78,50.64
2016,8,23,17,30,403.0,80.0,3.5,21.0,182.0,58.68,45.46
2016,8,23,17,45,335.5,65.5,3.4,20.0,137.0,49.11,37.0
2016,8,23,18,0,268.0,51.0,3.3,19.0,92.0,39.07,27.87
2016,8,23,18,15,177.5,33.5,3.2,18.5,56.0,26.1,15.34
2016,8,23,18,30,87.0,16.0,3.1,18.0,20.0,12.58,0.0
2016,8,23,18,45,43.5,8.0,3.05,17.5,10.0,7.63,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.0,14.5,20.5,36.65,0.0
2016,8,24,6,0,189.0,26.0,2.3,15.0,41.0,103.05,59.05
2016,8,24,6,15,286.0,40.0,2.3,15.5,82.5,167.72,126.65
2016,8,24,6,30,383.0,54.0,2.3,16.0,124.0,243.42,192.81
2016,8,24,6,45,452.5,64.5,2.35,16.5,172.5,311.2,251.75
2016,8,24,7,0,522.0,75.0,2.4,17.0,221.0,385.66,314.44
2016,8,24,7,15,261.0,96.0,2.35,17.5,169.0,268.21,219.78
2016,8,24,7,30,0.0,117.0,2.3,18.0,117.0,113.53,89.15
2016,8,24,7,45,1.5,134.0,2.3,18.5,135.0,131.11,103.43
2016,8,24,8,0,3.0,151.0,2.3,19.0,153.0,148.82,117.31
2016,8,24,8,15,42.0,194.5,2.3,19.5,218.5,234.09,186.17
2016,8,24,8,30,81.0,238.0,2.3,20.0,284.0,314.8,249.3
2016,8,24,8,45,172.5,258.0,2.3,20.5,365.5,427.79,336.82
2016,8,24,9,0,264.0,278.0,2.3,21.0,447.0,547.53,425.88
2016,8,24,9,15,536.0,201.0,2.3,21.5,572.5,727.41,560.26
2016,8,24,9,30,808.0,124.0,2.3,22.0,698.0,908.42,682.64
2016,8,24,9,45,830.5,120.5,2.35,23.0,736.0,941.9,699.64
2016,8,24,10,0,853.0,117.0,2.4,24.0,774.0,964.48,710.71
2016,8,24,10,15,861.0,118.5,2.45,24.5,803.5,984.06,721.28
2016,8,24,10,30,869.0,120.0,2.5,25.0,833.0,1000.35,729.78
2016,8,24,10,45,874.5,121.5,2.6,25.5,854.5,1010.72,735.04
2016,8,24,11,0,880.0,123.0,2.7,26.0,876.0,1017.56,738.18
2016,8,24,11,15,883.5,123.5,2.75,26.0,891.0,1017.75,738.16
2016,8,24,11,30,887.0,124.0,2.8,26.0,906.0,1014.34,736.0
2016,8,24,11,45,887.0,125.0,2.9,26.5,912.0,1004.41,728.79
2016,8,24,12,0,887.0,126.0,3.0,27.0,918.0,990.97,719.43
2016,8,24,12,15,887.0,126.0,3.05,27.0,917.0,973.08,708.29
2016,8,24,12,30,887.0,126.0,3.1,27.0,916.0,951.85,695.03
2016,8,24,12,45,864.5,137.0,3.2,27.0,900.5,917.97,673.77
2016,8,24,13,0,842.0,148.0,3.3,27.0,885.0,887.57,654.74
2016,8,24,13,15,837.0,147.0,3.35,27.0,868.0,852.2,631.89
2016,8,24,13,30,832.0,146.0,3.4,27.0,851.0,814.41,607.23
2016,8,24,13,45,825.0,145.0,3.5,27.0,827.0,772.87,580.0
2016,8,24,14,0,818.0,144.0,3.6,27.0,803.0,729.44,550.38
2016,8,24,14,15,808.5,141.5,3.6,26.5,772.0,681.26,516.57
2016,8,24,14,30,799.0,139.0,3.6,26.0,741.0,631.88,480.97
2016,8,24,14,45,786.0,136.5,3.65,26.0,703.5,579.56,441.39
2016,8,24,15,0,773.0,134.0,3.7,26.0,666.0,526.89,400.43
2016,8,24,15,15,756.0,130.5,3.7,25.5,624.0,468.95,355.04
2016,8,24,15,30,739.0,127.0,3.7,25.0,582.0,413.55,310.09
2016,8,24,15,45,717.5,122.0,3.7,24.5,535.5,356.14,262.37
2016,8,24,16,0,696.0,117.0,3.7,24.0,489.0,300.42,214.96
2016,8,24,16,15,667.0,111.5,3.65,23.5,439.0,244.49,167.32
2016,8,24,16,30,638.0,106.0,3.6,23.0,389.0,191.65,123.29
2016,8,24,16,45,600.5,98.5,3.55,22.5,338.5,139.54,83.72
2016,8,24,17,0,563.0,91.0,3.5,22.0,288.0,92.05,55.15
2016,8,24,17,15,509.5,82.0,3.4,21.0,237.5,58.81,45.68
2016,8,24,17,30,456.0,73.0,3.3,20.0,187.0,54.52,42.02
2016,8,24,17,45,381.0,60.5,3.2,19.0,140.5,45.43,33.93
2016,8,24,18,0,306.0,48.0,3.1,18.0,94.0,36.85,26.01
2016,8,24,18,15,202.0,32.0,3.05,17.5,57.0,24.99,14.16
2016,8,24,18,30,98.0,16.0,3.0,17.0,20.0,12.64,0.0
2016,8,24,18,45,49.0,8.0,2.95,16.5,10.0,7.63,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.0,12.5,2.35,14.5,20.0,37.04,0.0
2016,8,25,6,0,196.0,25.0,2.6,15.0,40.0,103.47,56.27
2016,8,25,6,15,296.5,38.0,2.6,15.5,81.0,171.08,128.91
2016,8,25,6,30,397.0,51.0,2.6,16.0,122.0,246.29,195.03
2016,8,25,6,45,198.5,58.5,2.65,16.5,94.0,177.48,143.22
2016,8,25,7,0,0.0,66.0,2.7,17.0,66.0,62.25,46.98
2016,8,25,7,15,0.0,81.5,2.7,17.5,81.5,77.37,59.68
2016,8,25,7,30,0.0,97.0,2.7,18.0,97.0,92.47,72.02
2016,8,25,7,45,0.0,109.5,2.7,18.5,109.5,104.45,81.56
2016,8,25,8,0,0.0,122.0,2.7,19.0,122.0,116.46,90.96
2016,8,25,8,15,1.0,144.0,2.65,19.5,144.5,139.02,108.81
2016,8,25,8,30,2.0,166.0,2.6,20.0,167.0,161.67,126.43
2016,8,25,8,45,13.0,201.5,2.6,20.5,210.0,206.88,162.05
2016,8,25,9,0,24.0,237.0,2.6,21.0,253.0,252.89,197.55
2016,8,25,9,15,40.5,270.5,2.6,21.5,298.5,315.74,245.45
2016,8,25,9,30,57.0,304.0,2.6,22.0,344.0,367.42,283.82
2016,8,25,9,45,465.5,203.5,2.65,22.5,559.0,685.4,528.6
2016,8,25,10,0,874.0,103.0,2.7,23.0,774.0,968.88,721.72
2016,8,25,10,15,882.5,104.0,2.75,23.5,803.5,988.75,730.07
2016,8,25,10,30,891.0,105.0,2.8,24.0,833.0,1005.27,738.76
2016,8,25,10,45,897.0,106.0,2.85,24.5,856.0,1015.81,743.64
2016,8,25,11,0,903.0,107.0,2.9,25.0,879.0,1022.73,746.34
2016,8,25,11,15,907.0,107.5,2.9,25.0,894.0,1023.45,746.19
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,1020.47,743.83
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,1011.85,736.98
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,999.59,727.93
2016,8,25,12,15,913.5,110.0,3.05,26.0,921.5,980.81,716.18
2016,8,25,12,30,913.0,110.0,3.1,26.0,920.0,958.61,702.27
2016,8,25,12,45,901.5,115.0,3.15,26.0,908.0,928.22,682.96
2016,8,25,13,0,890.0,120.0,3.2,26.0,896.0,895.14,661.81
2016,8,25,13,15,885.5,119.5,3.25,26.0,879.0,860.07,639.2
2016,8,25,13,30,881.0,119.0,3.3,26.0,862.0,822.4,614.64
2016,8,25,13,45,874.0,118.0,3.4,26.0,837.5,779.92,586.78
2016,8,25,14,0,867.0,117.0,3.5,26.0,813.0,735.4,557.15
2016,8,25,14,15,858.5,115.0,3.6,25.5,781.5,687.12,523.75
2016,8,25,14,30,850.0,113.0,3.7,25.0,750.0,637.38,487.9
2016,8,25,14,45,838.0,111.0,3.8,25.0,712.5,583.62,447.0
2016,8,25,15,0,826.0,109.0,3.9,25.0,675.0,529.38,404.49
2016,8,25,15,15,810.5,106.0,3.95,24.5,632.5,472.28,359.15
2016,8,25,15,30,795.0,103.0,4.0,24.0,590.0,415.52,312.53
2016,8,25,15,45,776.0,99.5,4.05,23.5,543.5,357.71,263.71
2016,8,25,16,0,757.0,96.0,4.1,23.0,497.0,301.18,214.8
2016,8,25,16,15,730.0,91.5,4.05,22.5,447.0,243.5,164.92
2016,8,25,16,30,703.0,87.0,4.0,22.0,397.0,184.68,115.46
2016,8,25,16,45,667.5,81.5,4.0,21.5,345.5,130.66,74.28
2016,8,25,17,0,632.0,76.0,4.0,21.0,294.0,80.89,45.14
2016,8,25,17,15,579.5,69.0,3.9,20.0,242.5,48.33,36.74
2016,8,25,17,30,527.0,62.0,3.8,19.0,191.0,45.23,34.06
2016,8,25,17,45,451.0,52.0,3.7,18.0,143.5,39.25,28.66
2016,8,25,18,0,375.0,42.0,3.6,17.0,96.0,32.96,22.7
2016,8,25,18,15,254.0,28.5,3.45,16.5,58.0,22.86,12.08
2016,8,25,18,30,133.0,15.0,3.3,16.0,20.0,14.3,0.0
2016,8,25,18,45,66.5,7.5,3.15,15.5,10.0,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,15.0,20.0,39.09,0.0
2016,8,26,6,0,216.0,24.0,2.4,16.0,40.0,109.2,55.52
2016,8,26,6,15,322.5,36.5,2.45,16.0,82.0,179.19,134.32
2016,8,26,6,30,429.0,49.0,2.5,16.0,124.0,257.83,203.84
2016,8,26,6,45,214.5,64.5,2.55,16.5,102.0,183.59,148.14
2016,8,26,7,0,0.0,80.0,2.6,17.0,80.0,77.34,59.61
2016,8,26,7,15,0.0,99.0,2.6,17.5,99.0,96.13,75.34
2016,8,26,7,30,0.0,118.0,2.6,18.0,118.0,114.86,90.56
2016,8,26,7,45,21.5,150.5,2.6,18.5,160.5,162.95,130.09
2016,8,26,8,0,43.0,183.0,2.6,19.0,203.0,222.94,178.33
2016,8,26,8,15,152.0,207.5,2.6,19.5,290.5,345.82,277.31
2016,8,26,8,30,261.0,232.0,2.6,20.0,378.0,478.54,379.75
2016,8,26,8,45,538.0,167.5,2.6,20.5,499.5,660.34,519.28
2016,8,26,9,0,815.0,103.0,2.6,21.0,621.0,848.75,650.71
2016,8,26,9,15,829.0,105.5,2.6,21.5,662.0,886.66,672.24
2016,8,26,9,30,843.0,108.0,2.6,22.0,703.0,922.15,693.17
2016,8,26,9,45,821.0,126.5,2.65,22.5,730.0,939.02,701.86
2016,8,26,10,0,799.0,145.0,2.7,23.0,757.0,951.15,707.62
2016,8,26,10,15,808.0,147.0,2.75,23.5,786.0,971.43,718.91
2016,8,26,10,30,817.0,149.0,2.8,24.0,815.0,988.52,728.04
2016,8,26,10,45,821.5,151.5,2.85,24.5,836.5,998.34,732.51
2016,8,26,11,0,826.0,154.0,2.9,25.0,858.0,1004.71,734.89
2016,8,26,11,15,830.0,155.0,2.95,25.0,872.0,1005.47,735.21
2016,8,26,11,30,834.0,156.0,3.0,25.0,886.0,1002.72,733.42
2016,8,26,11,45,835.5,156.5,3.1,25.5,892.5,993.47,726.52
2016,8,26,12,0,837.0,157.0,3.2,26.0,899.0,980.79,717.5
2016,8,26,12,15,836.5,157.0,3.25,26.0,897.5,962.32,705.82
2016,8,26,12,30,836.0,157.0,3.3,26.0,896.0,940.63,692.08
2016,8,26,12,45,837.5,153.5,3.4,26.5,888.0,914.1,674.12
2016,8,26,13,0,839.0,150.0,3.5,27.0,880.0,884.52,654.12
2016,8,26,13,15,834.5,149.0,3.55,26.5,862.5,849.48,632.6
2016,8,26,13,30,830.0,148.0,3.6,26.0,845.0,811.99,609.18
2016,8,26,13,45,825.0,145.0,3.7,26.0,821.5,769.92,581.33
2016,8,26,14,0,820.0,142.0,3.8,26.0,798.0,725.85,550.9
2016,8,26,14,15,810.0,140.0,3.85,25.5,766.5,677.6,516.88
2016,8,26,14,30,800.0,138.0,3.9,25.0,735.0,628.19,481.03
2016,8,26,14,45,790.0,133.5,3.95,25.0,698.0,575.55,440.86
2016,8,26,15,0,780.0,129.0,4.0,25.0,661.0,522.29,399.07
2016,8,26,15,15,763.0,125.5,4.0,24.5,618.5,466.34,354.65
2016,8,26,15,30,746.0,122.0,4.0,24.0,576.0,408.17,307.18
2016,8,26,15,45,727.5,116.5,4.0,24.0,529.5,350.98,258.59
2016,8,26,16,0,709.0,111.0,4.0,24.0,483.0,295.12,210.22
2016,8,26,16,15,679.5,105.5,3.95,23.0,433.5,238.39,162.1
2016,8,26,16,30,650.0,100.0,3.9,22.0,384.0,184.8,117.69
2016,8,26,16,45,613.5,92.5,3.85,21.5,333.0,132.2,78.0
2016,8,26,17,0,577.0,85.0,3.8,21.0,282.0,84.09,50.05
2016,8,26,17,15,522.5,76.5,3.65,20.0,231.5,54.75,42.33
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,50.69,38.81
2016,8,26,17,45,390.5,56.0,3.4,18.5,134.5,43.11,31.9
2016,8,26,18,0,313.0,44.0,3.3,18.0,88.0,33.89,23.3
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,22.31,11.01
2016,8,26,18,30,89.0,13.0,3.0,17.0,16.0,12.39,0.0
2016,8,26,18,45,44.5,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.1,15.0,5.0,4.77,0.0
2016,8,27,6,0,0.0,10.0,2.3,15.0,10.0,9.26,0.0
2016,8,27,6,15,0.0,22.5,2.35,15.5,22.5,20.87,11.36
2016,8,27,6,30,0.0,35.0,2.4,16.0,35.0,32.51,21.6
2016,8,27,6,45,0.0,50.0,2.45,16.5,50.0,46.68,33.83
2016,8,27,7,0,0.0,65.0,2.5,17.0,65.0,61.32,46.29
2016,8,27,7,15,0.0,81.0,2.45,17.0,81.0,76.98,59.48
2016,8,27,7,30,0.0,97.0,2.4,17.0,97.0,92.61,72.43
2016,8,27,7,45,0.0,121.0,2.4,17.5,121.5,116.61,91.94
2016,8,27,8,0,0.0,145.0,2.4,18.0,146.0,140.62,111.08
2016,8,27,8,15,10.0,172.5,2.4,18.5,179.0,176.03,139.46
2016,8,27,8,30,20.0,200.0,2.4,19.0,212.0,212.19,167.9
2016,8,27,8,45,52.5,239.0,2.45,19.5,272.5,292.8,231.42
2016,8,27,9,0,85.0,278.0,2.5,20.0,333.0,364.99,286.67
2016,8,27,9,15,242.0,279.5,2.55,20.5,447.5,535.61,417.92
2016,8,27,9,30,399.0,281.0,2.6,21.0,562.0,687.38,529.28
2016,8,27,9,45,591.5,215.0,2.65,21.5,655.0,823.21,626.93
2016,8,27,10,0,784.0,149.0,2.7,22.0,748.0,940.62,704.5
2016,8,27,10,15,793.0,151.5,2.75,22.5,776.5,961.17,715.09
2016,8,27,10,30,802.0,154.0,2.8,23.0,805.0,978.58,724.52
2016,8,27,10,45,810.0,154.0,2.85,23.5,827.0,989.03,729.45
2016,8,27,11,0,818.0,154.0,2.9,24.0,849.0,996.11,732.33
2016,8,27,11,15,821.5,155.0,2.95,24.0,863.0,996.33,732.29
2016,8,27,11,30,825.0,156.0,3.0,24.0,877.0,993.06,730.15
2016,8,27,11,45,828.0,155.5,3.1,24.5,883.5,984.25,723.5
2016,8,27,12,0,831.0,155.0,3.2,25.0,890.0,972.01,714.73
2016,8,27,12,15,830.5,155.0,3.3,25.0,888.5,953.59,703.35
2016,8,27,12,30,830.0,155.0,3.4,25.0,887.0,931.98,689.88
2016,8,27,12,45,824.5,156.0,3.5,25.0,876.5,903.82,671.98
2016,8,27,13,0,819.0,157.0,3.6,25.0,866.0,872.96,652.17
2016,8,27,13,15,814.0,155.5,3.65,25.0,849.0,837.53,628.84
2016,8,27,13,30,809.0,154.0,3.7,25.0,832.0,799.76,603.74
2016,8,27,13,45,806.0,150.0,3.8,25.0,808.5,758.93,576.48
2016,8,27,14,0,803.0,146.0,3.9,25.0,785.0,716.01,546.3
2016,8,27,14,15,793.0,144.0,3.9,24.5,754.0,668.42,512.32
2016,8,27,14,30,783.0,142.0,3.9,24.0,723.0,619.73,476.61
2016,8,27,14,45,775.5,136.0,3.95,24.0,687.5,567.88,436.84
2016,8,27,15,0,768.0,130.0,4.0,24.0,652.0,515.2,395.3
2016,8,27,15,15,751.0,126.5,4.0,23.5,609.5,457.48,349.35
2016,8,27,15,30,734.0,123.0,4.0,23.0,567.0,402.31,303.88
2016,8,27,15,45,719.0,116.5,4.0,22.5,522.0,346.09,256.28
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,290.85,208.43
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,234.56,159.98
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,181.36,115.49
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,128.68,75.67
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,79.95,47.59
2016,8,27,17,15,527.5,73.5,3.7,19.0,227.5,52.51,40.54
2016,8,27,17,30,473.0,65.0,3.6,18.0,177.0,48.32,36.88
2016,8,27,17,45,399.0,53.0,3.5,17.5,131.0,40.65,29.85
2016,8,27,18,0,325.0,41.0,3.4,17.0,85.0,32.52,22.15
2016,8,27,18,15,209.0,26.0,3.25,16.5,49.5,20.9,9.25
2016,8,27,18,30,93.0,11.0,3.1,16.0,14.0,10.48,0.0
2016,8,27,18,45,46.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.0,1.35,13.5,17.5,33.48,0.0
2016,8,28,6,0,180.0,22.0,1.5,14.0,35.0,94.61,39.22
2016,8,28,6,15,283.5,36.5,1.5,14.5,76.0,164.71,123.04
2016,8,28,6,30,387.0,51.0,1.5,15.0,117.0,241.85,190.94
2016,8,28,6,45,193.5,63.0,1.55,15.5,96.0,171.92,138.55
2016,8,28,7,0,0.0,75.0,1.6,16.0,75.0,72.11,55.41
2016,8,28,7,15,0.0,93.5,1.55,16.5,93.5,90.4,70.81
2016,8,28,7,30,0.0,112.0,1.5,17.0,112.0,108.63,85.68
2016,8,28,7,45,0.5,129.5,1.45,17.5,130.0,126.09,99.62
2016,8,28,8,0,1.0,147.0,1.4,18.0,148.0,143.58,113.32
2016,8,28,8,15,8.5,171.0,1.4,18.5,176.0,173.4,136.96
2016,8,28,8,30,16.0,195.0,1.4,19.0,204.0,203.76,160.56
2016,8,28,8,45,26.0,222.0,1.45,20.0,238.0,239.89,188.04
2016,8,28,9,0,36.0,249.0,1.5,21.0,272.0,289.29,225.05
2016,8,28,9,15,97.5,287.5,1.55,21.5,355.0,387.16,299.83
2016,8,28,9,30,159.0,326.0,1.6,22.0,438.0,501.52,383.62
2016,8,28,9,45,509.5,221.0,1.7,22.5,604.5,746.63,565.35
2016,8,28,10,0,860.0,116.0,1.8,23.0,771.0,968.44,712.08
2016,8,28,10,15,868.0,117.5,1.9,23.5,800.0,987.88,720.85
2016,8,28,10,30,876.0,119.0,2.0,24.0,829.0,1003.98,729.83
2016,8,28,10,45,882.0,120.0,2.15,24.5,851.0,1014.09,735.67
2016,8,28,11,0,888.0,121.0,2.3,25.0,873.0,1020.62,739.32
2016,8,28,11,15,891.5,122.0,2.4,25.5,887.5,1021.03,738.61
2016,8,28,11,30,895.0,123.0,2.5,26.0,902.0,1017.79,735.71
2016,8,28,11,45,897.0,122.5,2.65,26.5,908.5,1007.86,729.14
2016,8,28,12,0,899.0,122.0,2.8,27.0,915.0,994.35,720.33
2016,8,28,12,15,898.5,122.0,2.9,27.0,913.5,975.46,709.05
2016,8,28,12,30,898.0,122.0,3.0,27.0,912.0,953.2,695.59
2016,8,28,12,45,911.5,112.5,3.1,27.0,907.0,930.63,681.89
2016,8,28,13,0,925.0,103.0,3.2,27.0,902.0,904.15,665.54
2016,8,28,13,15,921.0,102.5,3.3,26.5,884.5,868.23,644.02
2016,8,28,13,30,917.0,102.0,3.4,26.0,867.0,829.56,620.35
2016,8,28,13,45,911.0,101.0,3.5,26.0,842.0,786.31,591.97
2016,8,28,14,0,905.0,100.0,3.6,26.0,817.0,740.83,561.68
2016,8,28,14,15,897.0,98.5,3.6,25.5,785.5,691.55,527.49
2016,8,28,14,30,889.0,97.0,3.6,25.0,754.0,640.67,490.36
2016,8,28,14,45,878.0,95.0,3.65,25.0,716.0,586.27,448.7
2016,8,28,15,0,867.0,93.0,3.7,25.0,678.0,531.06,405.16
2016,8,28,15,15,852.5,91.0,3.65,24.5,635.0,473.7,359.17
2016,8,28,15,30,838.0,89.0,3.6,24.0,592.0,413.56,309.56
2016,8,28,15,45,819.0,86.0,3.55,24.0,544.0,353.75,258.25
2016,8,28,16,0,800.0,83.0,3.5,24.0,496.0,295.18,207.02
2016,8,28,16,15,773.5,79.0,3.45,23.0,445.0,235.58,155.91
2016,8,28,16,30,747.0,75.0,3.4,22.0,394.0,178.67,108.46
2016,8,28,16,45,710.0,70.5,3.35,21.5,341.5,123.24,67.3
2016,8,28,17,0,673.0,66.0,3.3,21.0,289.0,68.2,36.66
2016,8,28,17,15,619.5,60.0,3.15,20.0,237.0,41.85,31.07
2016,8,28,17,30,566.0,54.0,3.0,19.0,185.0,39.23,28.76
2016,8,28,17,45,481.0,45.0,2.9,18.5,136.5,33.82,23.76
2016,8,28,18,0,396.0,36.0,2.8,18.0,88.0,28.15,18.23
2016,8,28,18,15,259.0,23.5,2.65,17.5,51.0,18.77,6.73
2016,8,28,18,30,122.0,11.0,2.5,17.0,14.0,10.48,0.0
2016,8,28,18,45,61.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.0,1.9,13.5,18.0,36.65,0.0
2016,8,29,6,0,205.0,22.0,2.2,14.0,36.0,101.77,36.17
2016,8,29,6,15,318.5,34.0,2.3,14.5,77.5,175.11,130.47
2016,8,29,6,30,432.0,46.0,2.4,15.0,119.0,255.77,202.26
2016,8,29,6,45,502.0,54.5,2.5,15.5,168.0,323.88,262.47
2016,8,29,7,0,572.0,63.0,2.6,16.0,217.0,398.71,326.35
2016,8,29,7,15,297.5,98.0,2.55,16.0,179.5,303.67,250.1
2016,8,29,7,30,23.0,133.0,2.5,16.0,142.0,146.54,117.78
2016,8,29,7,45,12.5,140.0,2.5,16.5,145.0,145.78,116.71
2016,8,29,8,0,2.0,147.0,2.5,17.0,148.0,144.43,114.71
2016,8,29,8,15,1.0,152.0,2.5,17.5,152.5,147.67,116.73
2016,8,29,8,30,0.0,157.0,2.5,18.0,157.0,151.07,118.83
2016,8,29,8,45,69.5,220.0,2.55,18.5,264.0,286.0,228.11
2016,8,29,9,0,139.0,283.0,2.6,19.0,371.0,431.65,340.61
2016,8,29,9,15,157.0,303.5,2.6,19.5,409.0,472.9,369.87
2016,8,29,9,30,175.0,324.0,2.6,20.0,447.0,514.34,399.3
2016,8,29,9,45,534.5,208.5,2.65,20.5,609.0,756.21,583.41
2016,8,29,10,0,894.0,93.0,2.7,21.0,771.0,974.93,731.14
2016,8,29,10,15,901.5,94.0,2.75,21.5,799.5,993.92,739.55
2016,8,29,10,30,909.0,95.0,2.8,22.0,828.0,1009.44,747.65
2016,8,29,10,45,915.0,95.0,2.85,23.0,850.5,1018.78,750.35
2016,8,29,11,0,921.0,95.0,2.9,24.0,873.0,1024.43,750.79
2016,8,29,11,15,924.5,95.5,2.95,24.0,887.0,1024.41,750.61
2016,8,29,11,30,928.0,96.0,3.0,24.0,901.0,1020.61,748.15
2016,8,29,11,45,930.5,96.0,3.1,24.5,908.0,1011.52,741.37
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,998.69,732.27
2016,8,29,12,15,932.5,95.5,3.25,25.0,913.5,978.83,719.69
2016,8,29,12,30,932.0,95.0,3.3,25.0,912.0,955.47,704.88
2016,8,29,12,45,916.0,103.0,3.4,25.5,898.5,923.59,683.36
2016,8,29,13,0,900.0,111.0,3.5,26.0,885.0,889.1,660.07
2016,8,29,13,15,896.0,110.5,3.55,25.5,868.0,853.85,638.4
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,815.92,614.61
2016,8,29,13,45,578.5,238.5,3.7,25.0,714.0,671.36,509.84
2016,8,29,14,0,265.0,367.0,3.8,25.0,577.0,536.91,406.85
2016,8,29,14,15,567.0,234.5,3.85,24.5,658.5,599.36,459.47
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,631.06,486.43
2016,8,29,14,45,861.0,98.0,3.95,24.0,703.0,577.38,444.53
2016,8,29,15,0,853.0,94.0,4.0,24.0,666.0,522.66,401.01
2016,8,29,15,15,838.0,92.0,3.95,23.5,623.5,465.79,355.02
2016,8,29,15,30,823.0,90.0,3.9,23.0,581.0,406.25,305.52
2016,8,29,15,45,808.0,85.5,3.9,22.5,534.5,347.28,255.02
2016,8,29,16,0,793.0,81.0,3.9,22.0,488.0,289.12,204.04
2016,8,29,16,15,767.0,77.5,3.85,21.5,437.5,230.53,152.94
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,174.55,105.83
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,119.06,64.61
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,67.57,37.43
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,40.08,29.58
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,37.77,27.47
