Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,45,481.0,43.5,3.3,18.5,133.0,32.73,22.77
2016,8,29,18,0,395.0,35.0,3.2,18.0,85.0,27.46,17.54
2016,8,29,18,15,197.5,24.0,3.05,17.5,49.0,19.45,5.8
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,42.56,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,115.93,32.62
2016,8,30,6,15,376.0,29.5,3.05,16.5,78.0,191.34,140.91
2016,8,30,6,30,493.0,39.0,3.1,17.0,120.0,273.67,214.77
2016,8,30,6,45,563.0,45.5,3.15,17.5,170.5,342.39,275.73
2016,8,30,7,0,633.0,52.0,3.2,18.0,221.0,415.49,338.34
2016,8,30,7,15,678.5,56.5,3.2,18.5,273.0,480.47,392.15
2016,8,30,7,30,724.0,61.0,3.2,19.0,325.0,548.36,446.05
2016,8,30,7,45,757.0,64.5,3.2,19.5,377.0,608.95,492.0
2016,8,30,8,0,790.0,68.0,3.2,20.0,429.0,670.4,535.43
2016,8,30,8,15,812.5,70.5,3.2,20.5,479.0,717.11,566.81
2016,8,30,8,30,835.0,73.0,3.2,21.0,529.0,768.61,601.0
2016,8,30,8,45,853.0,75.0,3.2,21.5,575.0,814.62,630.51
2016,8,30,9,0,871.0,77.0,3.2,22.0,621.0,858.89,658.3
2016,8,30,9,15,883.5,78.5,3.25,22.5,662.5,895.56,680.71
2016,8,30,9,30,896.0,80.0,3.3,23.0,704.0,929.61,701.17
2016,8,30,9,45,905.5,81.5,3.35,23.5,739.5,957.96,717.63
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,983.13,731.93
2016,8,30,10,15,921.5,84.0,3.45,24.5,803.5,1001.44,741.68
2016,8,30,10,30,928.0,85.0,3.5,25.0,832.0,1016.19,749.18
2016,8,30,10,45,934.5,85.0,3.6,25.5,854.0,1026.13,754.0
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,1032.32,756.51
2016,8,30,11,15,943.5,85.0,3.7,26.0,890.0,1030.72,754.85
2016,8,30,11,30,946.0,85.0,3.7,26.0,904.0,1025.29,750.88
2016,8,30,11,45,948.5,84.5,3.75,26.0,910.5,1015.48,744.56
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,1001.88,735.88
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,982.24,722.99
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,959.01,707.82
2016,8,30,12,45,946.0,85.0,3.8,26.0,902.5,930.23,688.99
2016,8,30,13,0,942.0,86.0,3.8,26.0,892.0,898.28,668.01
2016,8,30,13,15,938.0,85.5,3.8,26.0,874.5,861.78,643.9
2016,8,30,13,30,934.0,85.0,3.8,26.0,857.0,822.47,617.73
2016,8,30,13,45,929.0,83.5,3.8,26.0,832.5,778.78,588.33
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,732.75,557.03
2016,8,30,14,15,916.0,81.0,3.8,25.5,776.0,683.1,522.75
2016,8,30,14,30,908.0,80.0,3.8,25.0,744.0,631.81,484.99
2016,8,30,14,45,897.5,78.5,3.8,25.0,706.5,577.24,442.73
2016,8,30,15,0,887.0,77.0,3.8,25.0,669.0,521.78,398.53
2016,8,30,15,15,873.5,75.0,3.75,24.5,625.5,463.88,351.73
2016,8,30,15,30,860.0,73.0,3.7,24.0,582.0,405.94,303.31
2016,8,30,15,45,842.5,70.5,3.65,23.5,535.0,346.44,252.27
2016,8,30,16,0,825.0,68.0,3.6,23.0,488.0,287.89,200.94
2016,8,30,16,15,800.0,65.0,3.5,22.5,437.5,228.5,149.18
2016,8,30,16,30,775.0,62.0,3.4,22.0,387.0,166.99,97.76
2016,8,30,16,45,740.0,58.5,3.35,21.5,334.5,111.09,56.93
2016,8,30,17,0,705.0,55.0,3.3,21.0,282.0,59.34,31.15
2016,8,30,17,15,653.0,50.0,3.15,20.5,230.5,37.68,27.36
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,35.22,25.11
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,30.79,20.95
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,24.04,14.46
2016,8,30,18,15,215.5,15.5,2.9,18.5,41.5,11.77,0.06
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.5,9.5,2.8,14.5,18.0,45.12,0.0
2016,8,31,6,0,283.0,19.0,3.1,15.0,36.0,121.73,23.51
2016,8,31,6,15,403.0,28.0,3.15,15.5,79.0,199.57,146.76
2016,8,31,6,30,523.0,37.0,3.2,16.0,122.0,280.96,221.01
2016,8,31,6,45,591.5,43.0,3.3,16.5,172.5,350.5,283.23
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,426.3,348.46
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,491.98,403.17
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,560.45,457.79
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,620.1,503.16
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,674.78,541.88
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,727.41,577.89
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,779.19,612.43
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,824.31,641.72
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,867.45,669.18
2016,8,31,9,15,896.0,76.5,3.65,21.0,666.5,903.99,693.01
2016,8,31,9,30,908.0,78.0,3.7,21.0,708.0,937.84,714.9
2016,8,31,9,45,912.0,82.5,3.75,21.5,742.0,964.69,730.51
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,988.04,743.76
2016,8,31,10,15,922.5,88.0,3.85,22.0,805.0,1006.24,755.03
2016,8,31,10,30,929.0,89.0,3.9,22.0,834.0,1020.87,764.04
2016,8,31,10,45,933.5,90.0,3.95,22.5,855.5,1029.83,767.9
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,1035.01,769.41
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.0,1034.31,768.66
2016,8,31,11,30,944.0,92.0,4.1,23.0,905.0,1029.76,765.54
2016,8,31,11,45,944.5,92.5,4.15,23.0,911.0,1018.94,758.38
2016,8,31,12,0,945.0,93.0,4.2,23.0,917.0,1004.37,748.86
2016,8,31,12,15,944.5,92.5,4.2,23.0,915.5,984.13,735.33
2016,8,31,12,30,944.0,92.0,4.2,23.0,914.0,960.33,719.51
2016,8,31,12,45,935.5,95.5,4.25,23.0,902.0,930.11,699.6
2016,8,31,13,0,927.0,99.0,4.3,23.0,890.0,896.93,677.64
2016,8,31,13,15,923.0,98.5,4.3,23.0,872.5,860.72,653.23
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,821.73,626.78
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,778.32,597.19
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,732.57,565.62
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,682.55,529.9
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,630.98,491.29
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,576.88,448.68
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,521.78,404.03
2016,8,31,15,15,859.5,83.5,4.35,21.5,621.5,463.03,355.84
2016,8,31,15,30,844.0,81.0,4.3,21.0,578.0,404.49,306.25
2016,8,31,15,45,827.0,77.5,4.25,21.0,530.5,345.05,254.07
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,282.73,198.84
2016,8,31,16,15,783.0,71.0,4.1,20.5,432.0,223.43,146.86
2016,8,31,16,30,756.0,68.0,4.0,20.0,381.0,166.85,99.3
2016,8,31,16,45,721.0,63.5,3.95,20.0,328.5,111.27,58.65
2016,8,31,17,0,686.0,59.0,3.9,20.0,276.0,59.91,33.47
2016,8,31,17,15,630.0,53.5,3.75,19.5,224.5,40.89,30.27
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,34.86,24.87
2016,8,31,17,45,482.0,40.0,3.45,18.5,125.0,30.1,20.4
2016,8,31,18,0,390.0,32.0,3.3,18.0,77.0,25.15,15.3
2016,8,31,18,15,195.0,16.0,3.15,17.5,38.5,12.33,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,44.49,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,119.73,9.6
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,199.59,145.87
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,282.52,221.88
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,352.48,284.45
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,428.51,349.77
2016,9,1,7,15,402.5,97.0,3.15,17.5,209.0,364.5,298.93
2016,9,1,7,30,145.0,143.0,3.1,18.0,195.0,254.18,207.1
2016,9,1,7,45,154.0,166.0,3.05,18.5,229.0,291.92,237.36
2016,9,1,8,0,163.0,189.0,3.0,19.0,263.0,329.93,266.67
2016,9,1,8,15,197.5,209.0,2.95,19.5,309.0,384.15,308.59
2016,9,1,8,30,232.0,229.0,2.9,20.0,355.0,440.46,351.07
2016,9,1,8,45,241.5,250.0,2.9,20.5,391.0,491.57,387.85
2016,9,1,9,0,251.0,271.0,2.9,21.0,427.0,529.8,414.48
2016,9,1,9,15,584.5,175.0,2.9,21.0,570.0,747.5,581.08
2016,9,1,9,30,918.0,79.0,2.9,21.0,713.0,947.71,717.62
2016,9,1,9,45,925.5,81.5,2.9,21.5,748.5,975.66,731.78
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,1000.25,745.19
2016,9,1,10,15,939.5,85.0,2.95,22.5,813.5,1018.63,754.93
2016,9,1,10,30,946.0,86.0,3.0,23.0,843.0,1033.36,762.4
2016,9,1,10,45,950.0,87.5,3.1,23.5,864.5,1042.42,766.72
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,1047.6,768.67
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,1046.78,768.77
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,1042.05,766.45
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,1030.12,759.5
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,1014.41,750.12
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,994.36,739.0
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,970.7,725.43
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,940.22,706.04
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,906.64,684.39
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.0,869.79,660.89
2016,9,1,13,30,936.0,95.0,4.3,22.0,862.0,830.12,635.19
2016,9,1,13,45,930.0,94.0,4.3,22.0,836.5,785.82,604.75
2016,9,1,14,0,924.0,93.0,4.3,22.0,811.0,739.26,572.42
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.0,688.53,535.72
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,636.22,496.19
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,580.98,452.53
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,524.87,406.93
2016,9,1,15,15,769.5,111.5,4.0,20.5,594.0,444.26,342.49
2016,9,1,15,30,653.0,137.0,4.0,20.0,518.0,373.47,285.07
2016,9,1,15,45,673.0,117.5,4.0,20.0,481.0,321.66,239.47
2016,9,1,16,0,693.0,98.0,4.0,20.0,444.0,267.11,190.37
2016,9,1,16,15,725.5,84.0,3.9,19.5,412.5,220.57,147.07
2016,9,1,16,30,758.0,70.0,3.8,19.0,381.0,166.43,99.23
2016,9,1,16,45,714.0,67.0,3.75,18.5,327.0,111.34,59.82
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,57.49,33.39
2016,9,1,17,15,611.0,57.5,3.5,17.5,221.0,40.7,30.36
2016,9,1,17,30,552.0,51.0,3.3,17.0,169.0,37.59,27.47
2016,9,1,17,45,446.0,43.0,3.15,16.5,120.5,32.97,23.03
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,28.25,17.82
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,13.85,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,87.5,9.5,2.25,14.0,14.0,31.33,0.0
2016,9,2,6,0,175.0,19.0,2.5,15.0,28.0,86.92,0.0
2016,9,2,6,15,297.0,31.0,2.55,15.5,68.0,164.11,118.99
2016,9,2,6,30,419.0,43.0,2.6,16.0,108.0,246.81,193.63
2016,9,2,6,45,490.0,51.5,2.7,16.5,156.5,314.5,253.66
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,389.06,317.53
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,454.01,371.27
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,522.42,425.45
2016,9,2,7,45,692.0,76.5,2.55,18.5,357.5,581.05,470.07
2016,9,2,8,0,725.0,81.0,2.5,19.0,408.0,638.09,510.87
2016,9,2,8,15,749.5,85.0,2.45,19.5,456.5,691.33,546.97
2016,9,2,8,30,774.0,89.0,2.4,20.0,505.0,744.04,581.7
2016,9,2,8,45,791.0,92.0,2.35,20.5,549.5,788.4,609.61
2016,9,2,9,0,808.0,95.0,2.3,21.0,594.0,831.04,635.79
2016,9,2,9,15,822.0,97.5,2.35,21.5,634.5,868.41,658.68
2016,9,2,9,30,836.0,100.0,2.4,22.0,675.0,895.66,674.51
2016,9,2,9,45,856.5,97.0,2.45,23.0,712.5,927.65,692.2
2016,9,2,10,0,877.0,94.0,2.5,24.0,750.0,957.1,707.94
2016,9,2,10,15,884.5,95.0,2.6,24.0,778.0,975.56,719.62
2016,9,2,10,30,892.0,96.0,2.7,24.0,806.0,990.61,729.27
2016,9,2,10,45,724.0,194.0,2.85,24.5,780.5,949.19,700.9
2016,9,2,11,0,556.0,292.0,3.0,25.0,755.0,881.34,652.01
2016,9,2,11,15,731.5,196.0,3.1,25.0,815.5,951.99,703.09
2016,9,2,11,30,907.0,100.0,3.2,25.0,876.0,999.77,734.39
2016,9,2,11,45,662.5,229.5,3.35,25.5,799.0,900.95,667.74
2016,9,2,12,0,418.0,359.0,3.5,26.0,722.0,783.91,580.97
2016,9,2,12,15,481.0,337.0,3.55,26.0,753.0,808.01,600.08
2016,9,2,12,30,544.0,315.0,3.6,26.0,784.0,827.64,615.09
2016,9,2,12,45,709.0,216.0,3.65,26.0,820.5,857.91,640.53
2016,9,2,13,0,874.0,117.0,3.7,26.0,857.0,866.36,646.7
2016,9,2,13,15,870.0,116.5,3.7,26.0,839.5,831.58,623.3
2016,9,2,13,30,866.0,116.0,3.7,26.0,822.0,794.2,598.29
2016,9,2,13,45,862.5,113.0,3.75,26.0,798.5,752.37,570.18
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,708.28,539.92
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,659.98,505.23
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,610.31,468.51
2016,9,2,14,45,831.0,103.5,3.85,25.0,675.0,556.2,426.68
2016,9,2,15,0,821.0,100.0,3.9,25.0,638.0,501.57,383.19
2016,9,2,15,15,804.5,97.5,3.9,24.5,595.0,444.54,337.14
2016,9,2,15,30,788.0,95.0,3.9,24.0,552.0,388.0,289.97
2016,9,2,15,45,769.0,91.0,3.9,23.5,505.5,330.06,240.45
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,273.47,191.12
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,216.36,142.24
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,158.69,95.04
2016,9,2,16,45,652.5,73.5,3.65,20.5,308.0,105.7,57.52
2016,9,2,17,0,614.0,68.0,3.6,20.0,257.0,57.39,35.3
2016,9,2,17,15,552.5,61.0,3.45,19.0,206.5,43.7,32.78
2016,9,2,17,30,491.0,54.0,3.3,18.0,156.0,40.36,29.73
2016,9,2,17,45,395.0,44.0,3.2,17.5,110.5,34.09,23.83
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,27.54,16.86
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,13.56,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,28.82,0.0
2016,9,3,6,15,188.5,36.5,3.55,15.0,65.5,130.06,93.62
2016,9,3,6,30,377.0,47.0,3.6,15.0,105.0,233.11,183.8
2016,9,3,6,45,444.5,58.0,3.65,15.5,152.5,299.86,243.34
2016,9,3,7,0,512.0,69.0,3.7,16.0,200.0,373.14,306.66
2016,9,3,7,15,565.0,76.5,3.7,16.5,251.0,439.97,362.76
2016,9,3,7,30,618.0,84.0,3.7,17.0,302.0,510.66,419.86
2016,9,3,7,45,652.5,90.0,3.7,17.5,353.0,570.35,466.33
2016,9,3,8,0,687.0,96.0,3.7,18.0,404.0,631.25,512.11
2016,9,3,8,15,714.5,100.5,3.65,18.0,453.0,685.78,551.26
2016,9,3,8,30,742.0,105.0,3.6,18.0,502.0,740.13,589.46
2016,9,3,8,45,764.5,107.5,3.6,18.5,548.0,783.77,618.16
2016,9,3,9,0,787.0,110.0,3.6,19.0,594.0,829.8,648.14
2016,9,3,9,15,802.5,113.0,3.6,19.5,635.0,868.46,672.38
2016,9,3,9,30,818.0,116.0,3.6,20.0,676.0,904.82,694.73
2016,9,3,9,45,853.5,106.0,3.6,20.5,717.5,934.44,712.21
2016,9,3,10,0,889.0,96.0,3.6,21.0,759.0,970.18,733.78
2016,9,3,10,15,896.5,97.5,3.65,21.0,787.5,989.26,745.62
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,1004.86,755.34
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,1013.78,759.58
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,1019.01,761.52
2016,9,3,11,15,917.5,100.5,4.0,22.0,872.5,1017.53,760.58
2016,9,3,11,30,920.0,101.0,4.1,22.0,886.0,1012.29,757.3
2016,9,3,11,45,920.0,102.0,4.2,22.0,891.5,1001.43,750.35
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,986.9,741.05
2016,9,3,12,15,919.5,102.5,4.4,21.5,894.5,966.75,729.41
2016,9,3,12,30,919.0,102.0,4.5,21.0,892.0,943.14,715.61
2016,9,3,12,45,904.0,109.0,4.65,21.0,878.5,911.05,694.94
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,876.38,672.26
2016,9,3,13,15,667.5,217.5,4.8,20.5,773.0,770.98,597.5
2016,9,3,13,30,446.0,319.0,4.8,20.0,681.0,665.53,516.51
2016,9,3,13,45,467.5,299.0,4.8,20.0,668.5,639.6,498.38
2016,9,3,14,0,489.0,279.0,4.8,20.0,656.0,610.82,477.36
2016,9,3,14,15,672.5,192.0,4.7,20.0,686.5,622.95,488.86
2016,9,3,14,30,856.0,105.0,4.6,20.0,717.0,615.2,483.79
2016,9,3,14,45,588.0,190.0,4.55,20.0,600.0,500.44,392.38
2016,9,3,15,0,320.0,275.0,4.5,20.0,483.0,407.4,318.2
2016,9,3,15,15,564.5,183.5,4.45,19.5,520.5,412.05,320.41
2016,9,3,15,30,809.0,92.0,4.4,19.0,558.0,390.88,297.96
2016,9,3,15,45,789.0,88.5,4.35,18.5,510.5,331.86,246.14
2016,9,3,16,0,769.0,85.0,4.3,18.0,463.0,274.28,194.79
2016,9,3,16,15,740.0,81.5,4.2,17.5,412.5,216.61,144.06
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,158.33,95.45
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.0,104.66,57.64
2016,9,3,17,0,614.0,70.0,4.1,17.0,256.0,56.9,36.9
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.0,45.67,34.85
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,42.44,31.78
2016,9,3,17,45,366.5,46.0,3.65,15.5,107.5,36.25,25.83
2016,9,3,18,0,247.0,36.0,3.5,15.0,61.0,28.24,17.22
2016,9,3,18,15,123.5,18.0,3.5,14.5,30.5,14.27,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,15.22,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,41.02,0.0
2016,9,4,6,15,151.0,37.0,3.4,14.0,57.0,110.13,78.21
2016,9,4,6,30,246.0,57.0,3.4,14.0,94.0,188.79,149.01
2016,9,4,6,45,315.0,73.0,3.4,14.5,140.5,253.45,206.15
2016,9,4,7,0,384.0,89.0,3.4,15.0,187.0,325.32,268.07
2016,9,4,7,15,440.0,100.5,3.3,15.5,237.0,390.84,323.08
2016,9,4,7,30,496.0,112.0,3.2,16.0,287.0,461.07,379.93
2016,9,4,7,45,550.0,117.5,3.1,16.5,339.5,526.98,431.56
2016,9,4,8,0,604.0,123.0,3.0,17.0,392.0,601.61,487.9
2016,9,4,8,15,635.0,129.0,2.95,17.5,441.0,657.51,528.27
2016,9,4,8,30,666.0,135.0,2.9,18.0,490.0,713.59,567.11
2016,9,4,8,45,704.5,133.5,2.85,18.5,538.5,767.26,602.74
2016,9,4,9,0,743.0,132.0,2.8,19.0,587.0,820.67,637.34
2016,9,4,9,15,760.0,135.5,2.8,19.5,628.5,859.94,661.64
2016,9,4,9,30,777.0,139.0,2.8,20.0,670.0,892.13,680.82
2016,9,4,9,45,833.0,120.0,2.85,20.5,716.0,938.64,710.03
2016,9,4,10,0,889.0,101.0,2.9,21.0,762.0,975.09,731.95
2016,9,4,10,15,897.0,102.5,2.95,21.0,791.0,994.52,743.89
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,1010.48,753.76
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,1019.82,758.77
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,1025.44,761.47
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,1024.3,761.28
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,1019.38,758.73
2016,9,4,11,45,922.5,108.0,3.75,22.5,896.5,1008.81,751.05
2016,9,4,12,0,923.0,109.0,3.9,23.0,902.0,994.55,741.0
2016,9,4,12,15,922.5,108.5,3.95,23.0,900.0,974.18,727.74
2016,9,4,12,30,922.0,108.0,4.0,23.0,898.0,950.35,712.2
2016,9,4,12,45,926.0,104.0,4.1,23.0,889.5,923.52,694.91
2016,9,4,13,0,930.0,100.0,4.2,23.0,881.0,893.21,675.16
2016,9,4,13,15,926.0,99.5,4.2,23.0,863.0,856.52,650.42
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,817.05,623.64
2016,9,4,13,45,914.0,98.5,4.25,23.0,819.0,772.06,592.93
2016,9,4,14,0,906.0,98.0,4.3,23.0,793.0,725.0,560.43
2016,9,4,14,15,897.5,96.5,4.25,22.5,760.5,674.83,523.66
2016,9,4,14,30,889.0,95.0,4.2,22.0,728.0,623.13,484.65
2016,9,4,14,45,875.0,94.0,4.2,22.0,688.5,567.61,440.79
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,511.61,395.3
2016,9,4,15,15,845.0,90.5,4.15,21.5,605.0,450.93,345.55
2016,9,4,15,30,829.0,88.0,4.1,21.0,561.0,392.29,295.75
2016,9,4,15,45,806.0,85.5,4.05,21.0,512.5,332.09,243.03
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,273.64,191.15
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,214.53,139.92
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,158.6,94.05
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,100.65,53.74
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,51.69,39.83
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,42.59,31.91
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,39.17,28.74
2016,9,4,17,45,392.5,42.0,3.3,16.5,105.5,32.81,22.68
2016,9,4,18,0,281.0,32.0,3.2,16.0,59.0,26.18,14.99
2016,9,4,18,15,140.5,16.0,3.05,15.5,29.5,15.25,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,13.5,11.5,25.01,0.0
2016,9,5,6,0,133.0,17.0,1.8,14.0,23.0,69.15,0.0
2016,9,5,6,15,257.5,30.5,1.85,14.5,62.0,149.17,105.29
2016,9,5,6,30,382.0,44.0,1.9,15.0,101.0,232.03,181.59
2016,9,5,6,45,462.0,53.5,1.95,15.5,149.5,303.2,244.32
2016,9,5,7,0,542.0,63.0,2.0,16.0,198.0,382.21,311.58
2016,9,5,7,15,594.0,69.5,1.95,16.5,249.5,448.57,366.32
2016,9,5,7,30,646.0,76.0,1.9,17.0,301.0,518.67,421.64
2016,9,5,7,45,685.5,80.0,1.85,17.5,353.0,580.45,468.36
2016,9,5,8,0,725.0,84.0,1.8,18.0,405.0,640.79,511.39
2016,9,5,8,15,751.5,88.0,1.75,18.5,454.5,695.48,547.97
2016,9,5,8,30,778.0,92.0,1.7,19.0,504.0,749.76,583.17
2016,9,5,8,45,800.5,93.5,1.7,20.0,550.5,796.97,611.74
2016,9,5,9,0,823.0,95.0,1.7,21.0,597.0,842.75,638.66
2016,9,5,9,15,837.5,97.5,1.75,21.5,638.0,880.8,661.57
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,908.64,677.52
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,940.33,696.03
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,969.35,712.63
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,988.31,723.28
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,1003.76,731.84
2016,9,5,10,45,911.5,98.5,2.25,25.0,832.5,1012.52,735.33
2016,9,5,11,0,917.0,99.0,2.4,26.0,854.0,1017.58,736.54
2016,9,5,11,15,920.5,99.5,2.5,26.0,868.0,1016.9,736.55
2016,9,5,11,30,924.0,100.0,2.6,26.0,882.0,1012.44,734.29
2016,9,5,11,45,924.5,100.5,2.75,26.5,888.0,1001.31,726.87
2016,9,5,12,0,925.0,101.0,2.9,27.0,894.0,986.49,717.13
2016,9,5,12,15,925.0,101.0,2.95,27.0,892.0,967.06,705.03
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,944.11,690.68
2016,9,5,12,45,908.5,108.5,3.15,27.5,876.0,910.96,668.94
2016,9,5,13,0,892.0,116.0,3.3,28.0,862.0,875.28,645.42
2016,9,5,13,15,888.0,115.0,3.35,28.0,844.0,839.14,622.09
2016,9,5,13,30,884.0,114.0,3.4,28.0,826.0,800.36,596.76
2016,9,5,13,45,875.0,114.0,3.5,28.0,800.0,756.42,567.85
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,710.6,536.53
2016,9,5,14,15,856.0,112.0,3.65,27.5,741.5,660.62,501.12
2016,9,5,14,30,846.0,110.0,3.7,27.0,709.0,609.29,463.63
2016,9,5,14,45,831.5,108.5,3.75,27.0,670.0,554.38,421.4
2016,9,5,15,0,817.0,107.0,3.8,27.0,631.0,499.2,377.72
2016,9,5,15,15,799.5,104.0,3.8,26.5,587.0,441.34,331.33
2016,9,5,15,30,782.0,101.0,3.8,26.0,543.0,384.13,283.95
2016,9,5,15,45,759.0,97.0,3.8,25.5,495.5,325.22,234.11
2016,9,5,16,0,736.0,93.0,3.8,25.0,448.0,264.94,182.5
2016,9,5,16,15,704.5,88.0,3.6,24.5,397.0,207.11,133.51
2016,9,5,16,30,673.0,83.0,3.4,24.0,346.0,152.71,89.97
2016,9,5,16,45,632.0,76.5,3.25,23.5,295.0,100.04,54.57
2016,9,5,17,0,591.0,70.0,3.1,23.0,244.0,52.43,39.79
2016,9,5,17,15,525.5,62.0,2.65,22.0,193.0,45.34,33.71
2016,9,5,17,30,460.0,54.0,2.2,21.0,142.0,41.21,29.96
2016,9,5,17,45,360.0,42.0,1.8,20.0,97.5,33.07,22.47
2016,9,5,18,0,260.0,30.0,1.4,19.0,53.0,24.49,12.86
2016,9,5,18,15,130.0,15.0,1.3,18.0,26.5,14.3,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.63,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,73.25,0.0
2016,9,6,6,15,277.5,28.5,1.45,14.5,61.0,154.51,107.55
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,239.38,186.67
2016,9,6,6,45,489.5,49.0,1.55,16.0,149.0,311.16,249.44
2016,9,6,7,0,572.0,57.0,1.6,17.0,198.0,391.02,316.48
2016,9,6,7,15,623.5,62.5,1.45,18.0,250.0,457.18,369.49
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,527.03,422.39
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,586.4,464.98
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,649.95,507.02
2016,9,6,8,15,776.0,79.5,1.15,22.0,455.5,703.84,541.47
2016,9,6,8,30,801.0,83.0,1.2,23.0,505.0,757.15,574.59
2016,9,6,8,45,821.0,85.0,1.25,24.0,551.0,803.52,602.12
2016,9,6,9,0,841.0,87.0,1.3,25.0,597.0,841.22,623.34
2016,9,6,9,15,855.0,89.0,1.5,25.5,638.5,878.45,647.12
2016,9,6,9,30,869.0,91.0,1.7,26.0,680.0,913.2,669.05
2016,9,6,9,45,876.0,94.5,1.9,27.0,714.5,940.35,684.57
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,964.25,697.92
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,983.48,708.01
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,999.24,716.0
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,1008.34,720.42
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,1013.76,722.68
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,1012.98,721.6
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,1008.44,718.35
2016,9,6,11,45,919.5,103.5,2.4,30.5,883.5,998.21,710.25
2016,9,6,12,0,921.0,104.0,2.4,31.0,889.0,984.28,700.02
2016,9,6,12,15,920.5,103.5,2.45,31.0,887.0,963.82,687.67
2016,9,6,12,30,920.0,103.0,2.5,31.0,885.0,939.89,673.17
2016,9,6,12,45,912.0,106.0,2.6,31.5,873.0,909.62,653.65
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,876.47,632.2
2016,9,6,13,15,899.5,108.0,2.8,31.5,843.0,839.5,610.59
2016,9,6,13,30,895.0,107.0,2.9,31.0,825.0,799.89,586.86
2016,9,6,13,45,889.0,105.5,3.0,31.0,799.5,756.24,558.83
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,710.46,528.46
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,660.52,493.71
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,609.2,456.85
2016,9,6,14,45,852.0,98.5,3.25,30.0,670.5,554.49,415.41
2016,9,6,15,0,840.0,96.0,3.3,30.0,632.0,497.59,371.11
2016,9,6,15,15,823.5,93.5,3.25,29.5,588.0,439.45,324.96
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,381.79,277.66
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,322.42,227.43
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,264.69,177.96
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,206.19,129.46
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,147.44,83.48
2016,9,6,16,45,660.0,69.5,2.65,26.5,294.0,93.91,48.6
2016,9,6,17,0,618.0,64.0,2.5,26.0,242.0,45.52,33.37
2016,9,6,17,15,553.0,56.5,2.15,25.0,191.0,40.96,29.52
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,37.03,25.96
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,29.64,19.19
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,21.84,9.93
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,12.87,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.0,7.0,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,142.0,14.0,0.4,17.0,20.0,57.12,0.0
2016,9,7,6,15,269.5,27.5,0.5,17.5,59.0,150.58,101.63
2016,9,7,6,30,397.0,41.0,0.6,18.0,98.0,235.09,179.88
2016,9,7,6,45,474.5,50.5,0.7,19.0,146.5,305.65,240.33
2016,9,7,7,0,552.0,60.0,0.8,20.0,195.0,383.84,304.58
2016,9,7,7,15,604.5,66.5,0.95,21.0,247.0,450.85,358.07
2016,9,7,7,30,657.0,73.0,1.1,22.0,299.0,521.64,412.2
2016,9,7,7,45,691.5,78.5,1.25,23.0,350.5,582.26,456.63
2016,9,7,8,0,726.0,84.0,1.4,24.0,402.0,640.87,497.33
2016,9,7,8,15,752.5,88.0,1.45,24.5,451.5,695.52,533.42
2016,9,7,8,30,779.0,92.0,1.5,25.0,501.0,749.74,568.32
2016,9,7,8,45,797.0,96.0,1.6,26.0,546.5,796.03,596.38
2016,9,7,9,0,815.0,100.0,1.7,27.0,592.0,840.62,622.79
2016,9,7,9,15,829.5,102.5,1.65,28.0,633.0,878.31,642.56
2016,9,7,9,30,844.0,105.0,1.6,29.0,674.0,913.54,660.32
2016,9,7,9,45,861.0,104.0,1.6,30.0,710.5,936.32,670.45
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,964.27,683.84
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,982.81,692.59
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,997.9,699.34
2016,9,7,10,45,897.5,107.5,1.6,32.5,826.0,1006.46,702.19
2016,9,7,11,0,902.0,109.0,1.6,33.0,847.0,1011.35,702.99
2016,9,7,11,15,905.0,109.5,1.6,33.0,860.5,1009.95,701.56
2016,9,7,11,30,908.0,110.0,1.6,33.0,874.0,1004.82,698.08
2016,9,7,11,45,908.5,111.0,1.6,33.5,879.0,994.11,689.95
2016,9,7,12,0,909.0,112.0,1.6,34.0,884.0,979.76,679.8
2016,9,7,12,15,908.5,112.0,1.6,34.0,882.0,959.87,667.8
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,936.56,653.79
2016,9,7,12,45,887.5,121.0,1.65,34.5,864.0,901.58,631.83
2016,9,7,13,0,867.0,130.0,1.7,35.0,848.0,864.33,608.44
2016,9,7,13,15,862.0,129.0,1.75,34.5,829.5,827.93,587.86
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,792.34,567.44
2016,9,7,13,45,847.5,127.0,1.9,34.0,785.0,747.13,539.6
2016,9,7,14,0,838.0,126.0,2.0,34.0,759.0,700.21,508.71
2016,9,7,14,15,827.0,124.0,2.1,34.0,726.0,649.9,474.27
2016,9,7,14,30,816.0,122.0,2.2,34.0,693.0,598.53,437.97
2016,9,7,14,45,799.5,120.5,2.3,34.0,653.5,543.9,398.13
2016,9,7,15,0,783.0,119.0,2.4,34.0,614.0,489.29,356.96
2016,9,7,15,15,763.5,115.5,2.45,33.5,570.0,431.88,312.98
2016,9,7,15,30,744.0,112.0,2.5,33.0,526.0,372.7,266.23
2016,9,7,15,45,715.5,108.0,2.65,32.5,477.5,313.83,218.67
2016,9,7,16,0,687.0,104.0,2.8,32.0,429.0,257.55,172.36
2016,9,7,16,15,651.5,98.5,2.75,31.0,378.5,201.53,127.22
2016,9,7,16,30,616.0,93.0,2.7,30.0,328.0,149.52,87.73
2016,9,7,16,45,564.5,86.0,2.7,29.5,276.0,99.48,56.16
2016,9,7,17,0,513.0,79.0,2.7,29.0,224.0,57.44,42.95
2016,9,7,17,15,442.5,68.5,2.4,27.5,175.0,51.63,38.16
2016,9,7,17,30,372.0,58.0,2.1,26.0,126.0,43.94,31.48
2016,9,7,17,45,268.0,43.0,1.85,25.0,83.5,33.22,21.84
2016,9,7,18,0,164.0,28.0,1.6,24.0,41.0,22.03,8.88
2016,9,7,18,15,82.0,14.0,1.55,23.0,20.5,13.34,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.3,16.0,15.0,32.07,0.0
2016,9,8,6,15,171.0,29.5,2.35,16.5,50.5,115.83,76.81
2016,9,8,6,30,275.0,47.0,2.4,17.0,86.0,189.27,146.36
2016,9,8,6,45,357.0,60.0,2.5,17.5,132.5,258.0,206.56
2016,9,8,7,0,439.0,73.0,2.6,18.0,179.0,335.41,272.52
2016,9,8,7,15,494.5,82.5,2.5,18.5,229.0,404.8,329.85
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,475.88,386.34
2016,9,8,7,45,593.0,98.5,2.35,19.5,330.0,538.82,434.53
2016,9,8,8,0,636.0,105.0,2.3,20.0,381.0,603.77,482.47
2016,9,8,8,15,665.0,110.5,2.25,20.5,429.5,658.42,520.61
2016,9,8,8,30,694.0,116.0,2.2,21.0,478.0,713.08,556.95
2016,9,8,8,45,719.0,119.0,2.15,21.5,523.5,761.07,587.58
2016,9,8,9,0,744.0,122.0,2.1,22.0,569.0,808.04,616.81
2016,9,8,9,15,760.5,125.0,2.15,22.5,609.5,841.61,637.1
2016,9,8,9,30,777.0,128.0,2.2,23.0,650.0,877.55,658.92
2016,9,8,9,45,785.0,132.5,2.25,24.0,683.5,904.74,673.34
2016,9,8,10,0,793.0,137.0,2.3,25.0,717.0,928.96,685.74
2016,9,8,10,15,802.0,139.0,2.35,25.0,745.0,948.28,697.6
2016,9,8,10,30,811.0,141.0,2.4,25.0,773.0,964.38,707.49
2016,9,8,10,45,819.5,141.5,2.5,25.5,794.5,975.0,713.02
2016,9,8,11,0,828.0,142.0,2.6,26.0,816.0,982.17,716.45
2016,9,8,11,15,831.5,143.0,2.7,26.0,829.5,981.47,716.3
2016,9,8,11,30,835.0,144.0,2.8,26.0,843.0,977.23,714.03
2016,9,8,11,45,838.5,143.0,2.9,26.5,849.0,967.31,706.77
2016,9,8,12,0,842.0,142.0,3.0,27.0,855.0,953.9,697.36
2016,9,8,12,15,841.5,142.0,3.05,27.0,852.5,934.39,685.02
2016,9,8,12,30,841.0,142.0,3.1,27.0,850.0,911.64,670.61
2016,9,8,12,45,848.0,136.0,3.2,27.0,842.5,886.09,654.66
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,852.38,633.11
2016,9,8,13,15,850.0,128.5,3.3,27.0,816.5,815.83,608.96
2016,9,8,13,30,845.0,127.0,3.3,27.0,798.0,780.09,585.25
2016,9,8,13,45,840.0,124.5,3.35,27.0,773.5,737.1,556.51
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,692.07,524.54
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,642.21,488.82
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,591.26,451.24
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,537.51,409.59
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,483.29,366.36
2016,9,8,15,15,772.0,107.5,3.35,25.5,564.5,425.71,319.93
2016,9,8,15,30,753.0,104.0,3.3,25.0,521.0,369.02,272.77
2016,9,8,15,45,730.5,99.5,3.3,25.0,473.5,308.58,221.25
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,252.57,172.73
2016,9,8,16,15,674.0,89.5,3.2,24.0,375.5,195.71,125.34
2016,9,8,16,30,640.0,84.0,3.1,23.0,325.0,142.63,83.89
2016,9,8,16,45,594.5,77.0,3.05,22.5,274.0,91.63,51.13
2016,9,8,17,0,549.0,70.0,3.0,22.0,223.0,50.1,37.92
2016,9,8,17,15,480.0,61.0,2.85,21.0,174.0,45.29,33.74
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,40.27,29.11
2016,9,8,17,45,306.0,38.5,2.55,19.5,82.5,30.61,20.09
2016,9,8,18,0,201.0,25.0,2.4,19.0,40.0,19.68,6.21
2016,9,8,18,15,100.5,12.5,2.35,18.5,20.0,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
