Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,117.0,13.0,1.6,14.0,17.0,48.38,0.0
2016,9,9,6,15,247.5,26.5,1.65,14.5,54.5,141.23,92.66
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,225.88,175.34
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,297.33,238.25
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,376.99,305.56
2016,9,9,7,15,274.0,86.5,1.75,17.5,152.0,277.41,226.43
2016,9,9,7,30,4.0,115.0,1.7,18.0,116.0,116.36,91.58
2016,9,9,7,45,47.5,146.5,1.65,18.5,166.5,187.8,151.0
2016,9,9,8,0,91.0,178.0,1.6,19.0,217.0,255.87,205.7
2016,9,9,8,15,92.0,200.5,1.55,19.5,244.5,283.76,226.38
2016,9,9,8,30,93.0,223.0,1.5,20.0,272.0,311.38,246.54
2016,9,9,8,45,216.0,233.0,1.5,21.0,359.0,438.6,344.79
2016,9,9,9,0,339.0,243.0,1.5,22.0,446.0,574.76,444.15
2016,9,9,9,15,595.0,169.5,1.55,22.5,555.5,748.31,570.07
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,900.17,668.98
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,928.33,682.35
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,953.43,695.01
2016,9,9,10,15,879.0,102.0,1.75,25.5,762.5,971.65,704.6
2016,9,9,10,30,887.0,103.0,1.8,26.0,791.0,986.46,712.14
2016,9,9,10,45,893.5,103.5,1.85,27.0,813.0,995.7,714.85
2016,9,9,11,0,900.0,104.0,1.9,28.0,835.0,1001.3,715.41
2016,9,9,11,15,903.5,105.0,1.9,28.5,848.5,1000.81,713.09
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,996.58,708.64
2016,9,9,11,45,909.5,105.5,1.9,29.5,868.0,986.05,700.44
2016,9,9,12,0,912.0,105.0,1.9,30.0,874.0,971.85,690.13
2016,9,9,12,15,911.5,105.0,1.95,30.0,871.5,951.8,678.23
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,928.3,664.2
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,895.89,643.6
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,860.91,621.25
2016,9,9,13,15,878.0,116.0,2.3,31.0,823.5,823.93,598.61
2016,9,9,13,30,873.0,115.0,2.4,31.0,805.0,784.43,573.98
2016,9,9,13,45,867.0,113.0,2.5,31.0,779.0,740.88,546.25
2016,9,9,14,0,861.0,111.0,2.6,31.0,753.0,695.29,515.56
2016,9,9,14,15,851.0,109.0,2.65,30.5,720.5,645.33,480.93
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,594.02,444.18
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,538.84,402.67
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,483.34,359.52
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,425.22,313.59
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,367.9,266.72
2016,9,9,15,45,752.5,92.0,3.05,28.5,474.0,308.93,217.47
2016,9,9,16,0,728.0,88.0,3.1,28.0,426.0,248.93,166.86
2016,9,9,16,15,693.5,83.5,3.1,27.0,375.0,191.77,119.8
2016,9,9,16,30,659.0,79.0,3.1,26.0,324.0,138.4,78.85
2016,9,9,16,45,610.5,73.0,3.15,25.0,272.5,87.06,47.13
2016,9,9,17,0,562.0,67.0,3.2,24.0,221.0,47.91,35.7
2016,9,9,17,15,489.5,58.0,3.1,23.0,171.5,42.97,31.43
2016,9,9,17,30,417.0,49.0,3.0,22.0,122.0,37.81,26.7
2016,9,9,17,45,303.0,36.5,2.9,21.0,79.5,29.0,18.45
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,18.94,3.82
2016,9,9,18,15,94.5,12.0,2.7,19.5,18.5,11.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,11.0,2.4,14.0,13.0,24.92,0.0
2016,9,10,6,15,154.0,28.0,2.45,14.5,47.0,107.0,67.6
2016,9,10,6,30,261.0,45.0,2.5,15.0,81.0,181.21,140.56
2016,9,10,6,45,342.5,58.0,2.55,15.5,126.5,248.78,200.41
2016,9,10,7,0,424.0,71.0,2.6,16.0,172.0,325.03,266.03
2016,9,10,7,15,212.0,91.0,2.55,16.5,141.5,236.03,193.99
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,109.51,86.39
2016,9,10,7,45,19.5,138.0,2.45,18.0,146.5,150.43,120.32
2016,9,10,8,0,39.0,165.0,2.4,19.0,182.0,202.82,162.49
2016,9,10,8,15,73.5,193.5,2.4,19.5,230.0,261.49,209.4
2016,9,10,8,30,108.0,222.0,2.4,20.0,278.0,322.48,257.02
2016,9,10,8,45,416.5,172.5,2.4,20.5,416.5,562.86,446.69
2016,9,10,9,0,725.0,123.0,2.4,21.0,555.0,791.73,612.02
2016,9,10,9,15,742.0,126.5,2.45,21.5,595.0,830.09,634.4
2016,9,10,9,30,759.0,130.0,2.5,22.0,635.0,861.84,653.62
2016,9,10,9,45,771.5,133.0,2.6,23.0,669.5,891.08,670.15
2016,9,10,10,0,784.0,136.0,2.7,24.0,704.0,917.56,684.68
2016,9,10,10,15,793.5,137.5,2.8,24.5,732.0,936.54,695.5
2016,9,10,10,30,803.0,139.0,2.9,25.0,760.0,952.34,704.32
2016,9,10,10,45,809.5,140.5,3.0,25.5,781.0,961.9,709.1
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,968.03,711.78
2016,9,10,11,15,819.5,143.0,3.15,26.0,815.0,967.21,711.03
2016,9,10,11,30,823.0,144.0,3.2,26.0,828.0,962.89,708.18
2016,9,10,11,45,824.5,144.5,3.3,26.5,833.0,952.63,700.51
2016,9,10,12,0,826.0,145.0,3.4,27.0,838.0,938.95,690.72
2016,9,10,12,15,825.0,145.0,3.45,27.0,835.5,919.11,677.95
2016,9,10,12,30,824.0,145.0,3.5,27.0,833.0,896.11,663.15
2016,9,10,12,45,825.0,142.0,3.6,27.0,823.5,868.71,645.65
2016,9,10,13,0,826.0,139.0,3.7,27.0,814.0,838.31,626.03
2016,9,10,13,15,820.5,138.0,3.75,27.0,795.5,801.85,601.89
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,763.09,575.98
2016,9,10,13,45,807.0,135.0,3.85,27.0,751.5,719.42,545.91
2016,9,10,14,0,799.0,133.0,3.9,27.0,726.0,674.06,513.05
2016,9,10,14,15,787.5,131.0,3.9,26.5,693.5,625.06,477.56
2016,9,10,14,30,776.0,129.0,3.9,26.0,661.0,575.15,440.38
2016,9,10,14,45,762.0,125.5,3.9,26.0,623.0,521.89,398.78
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,466.63,354.59
2016,9,10,15,15,727.5,118.0,3.85,25.5,541.5,409.82,308.57
2016,9,10,15,30,707.0,114.0,3.8,25.0,498.0,354.18,262.16
2016,9,10,15,45,682.0,109.0,3.75,24.5,451.5,297.75,214.22
2016,9,10,16,0,657.0,104.0,3.7,24.0,405.0,243.58,167.71
2016,9,10,16,15,620.5,97.5,3.6,23.5,355.0,188.59,121.92
2016,9,10,16,30,584.0,91.0,3.5,23.0,305.0,137.79,82.7
2016,9,10,16,45,535.0,83.0,3.45,22.5,255.5,89.49,52.66
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,54.97,42.11
2016,9,10,17,15,413.5,64.0,3.2,21.0,158.0,48.57,36.51
2016,9,10,17,30,341.0,53.0,3.0,20.0,110.0,40.37,29.07
2016,9,10,17,45,237.0,37.5,2.9,19.5,70.5,29.1,18.48
2016,9,10,18,0,133.0,22.0,2.8,19.0,31.0,17.34,0.5
2016,9,10,18,15,66.5,11.0,2.75,18.5,15.5,10.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,18.4,0.0
2016,9,11,6,15,118.5,28.0,2.7,15.0,42.5,93.63,56.52
2016,9,11,6,30,205.0,47.0,2.8,15.0,75.0,160.58,124.09
2016,9,11,6,45,283.0,63.0,2.9,15.5,119.0,226.97,182.71
2016,9,11,7,0,361.0,79.0,3.0,16.0,163.0,301.63,247.06
2016,9,11,7,15,180.5,90.0,2.95,16.5,132.0,216.63,177.95
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,98.52,77.32
2016,9,11,7,45,10.5,128.5,2.85,17.5,133.0,133.87,106.75
2016,9,11,8,0,21.0,156.0,2.8,18.0,165.0,170.06,136.16
2016,9,11,8,15,28.5,178.0,2.8,18.5,192.0,208.95,167.09
2016,9,11,8,30,36.0,200.0,2.8,19.0,219.0,239.01,190.42
2016,9,11,8,45,130.5,230.5,2.8,20.0,306.5,364.63,290.29
2016,9,11,9,0,225.0,261.0,2.8,21.0,394.0,483.65,380.82
2016,9,11,9,15,241.0,278.5,2.8,21.5,430.0,521.83,407.3
2016,9,11,9,30,257.0,296.0,2.8,22.0,466.0,573.95,443.7
2016,9,11,9,45,516.5,216.0,2.85,22.5,581.0,743.88,571.4
2016,9,11,10,0,776.0,136.0,2.9,23.0,696.0,909.04,684.55
2016,9,11,10,15,785.5,138.0,2.95,23.0,723.5,928.39,695.47
2016,9,11,10,30,795.0,140.0,3.0,23.0,751.0,944.59,705.63
2016,9,11,10,45,803.5,140.5,3.1,23.5,772.5,954.88,710.95
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,961.79,714.17
2016,9,11,11,15,815.5,141.5,3.3,24.0,807.0,960.36,713.35
2016,9,11,11,30,819.0,142.0,3.4,24.0,820.0,955.45,710.4
2016,9,11,11,45,822.0,142.0,3.5,24.5,825.5,946.06,703.19
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,933.24,693.81
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,913.3,681.07
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,890.19,666.23
2016,9,11,12,45,832.5,134.0,3.9,25.0,818.5,865.06,649.98
2016,9,11,13,0,841.0,127.0,4.0,25.0,811.0,831.88,628.09
2016,9,11,13,15,836.0,126.0,4.1,24.5,792.5,800.02,608.21
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,761.11,583.06
2016,9,11,13,45,824.0,122.5,4.35,24.0,748.5,717.08,552.87
2016,9,11,14,0,817.0,120.0,4.5,24.0,723.0,671.24,519.38
2016,9,11,14,15,806.5,118.0,4.5,23.5,691.0,622.11,483.04
2016,9,11,14,30,796.0,116.0,4.5,23.0,659.0,571.94,444.85
2016,9,11,14,45,781.0,113.5,4.55,22.5,620.5,518.16,402.86
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,464.33,359.44
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,407.94,312.5
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,349.96,263.05
2016,9,11,15,45,699.5,100.0,4.5,20.5,448.5,292.66,213.32
2016,9,11,16,0,672.0,96.0,4.5,20.0,401.0,237.86,165.31
2016,9,11,16,15,636.5,90.5,4.4,19.5,351.5,183.15,118.81
2016,9,11,16,30,601.0,85.0,4.3,19.0,302.0,132.47,79.18
2016,9,11,16,45,550.5,78.0,4.2,18.5,252.5,84.05,49.35
2016,9,11,17,0,500.0,71.0,4.1,18.0,203.0,51.85,40.07
2016,9,11,17,15,427.0,60.5,3.95,17.5,155.5,45.75,34.55
2016,9,11,17,30,354.0,50.0,3.8,17.0,108.0,39.35,28.5
2016,9,11,17,45,246.0,35.5,3.7,16.5,68.5,27.6,17.26
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,16.6,0.0
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,33.51,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.0,126.32,74.48
2016,9,12,6,30,356.0,41.0,3.8,14.0,86.0,217.28,168.91
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.0,293.45,237.52
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,379.07,312.02
2016,9,12,7,15,606.5,63.0,3.9,15.5,236.0,446.88,369.96
2016,9,12,7,30,662.0,69.0,3.9,16.0,288.0,518.72,428.89
2016,9,12,7,45,701.5,73.5,3.9,16.5,340.0,581.4,478.4
2016,9,12,8,0,741.0,78.0,3.9,17.0,392.0,642.74,524.17
2016,9,12,8,15,767.5,81.5,3.9,17.5,441.0,697.05,562.53
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,750.87,599.58
2016,9,12,8,45,813.5,87.5,3.95,18.5,536.0,796.8,630.24
2016,9,12,9,0,833.0,90.0,4.0,19.0,582.0,841.04,659.21
2016,9,12,9,15,847.5,92.5,4.0,19.0,623.0,871.4,678.94
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,906.47,701.99
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,935.92,719.56
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,962.44,735.03
2016,9,12,10,15,899.0,96.0,4.05,20.0,764.0,980.68,746.51
2016,9,12,10,30,907.0,97.0,4.1,20.0,793.0,995.42,755.76
2016,9,12,10,45,912.0,98.5,4.15,20.5,814.0,1004.17,759.61
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,1009.17,761.07
2016,9,12,11,15,920.5,100.5,4.25,21.0,848.5,1007.81,759.86
2016,9,12,11,30,924.0,101.0,4.3,21.0,862.0,1002.65,756.26
2016,9,12,11,45,923.5,102.5,4.35,21.0,867.0,990.98,748.38
2016,9,12,12,0,923.0,104.0,4.4,21.0,872.0,975.61,738.13
2016,9,12,12,15,923.5,104.0,4.45,21.0,870.0,955.98,725.12
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,932.81,709.85
2016,9,12,12,45,923.5,102.5,4.6,21.0,858.0,903.79,690.89
2016,9,12,13,0,923.0,101.0,4.7,21.0,848.0,871.53,669.54
2016,9,12,13,15,919.5,100.0,4.7,20.5,830.0,834.27,645.14
2016,9,12,13,30,916.0,99.0,4.7,20.0,812.0,794.25,618.52
2016,9,12,13,45,911.5,97.5,4.7,20.0,786.5,750.43,587.68
2016,9,12,14,0,907.0,96.0,4.7,20.0,761.0,704.3,553.85
2016,9,12,14,15,899.0,94.5,4.65,19.5,728.5,653.9,515.68
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,601.94,475.22
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,546.48,430.11
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,490.13,382.94
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,430.94,332.71
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,369.44,279.15
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,308.44,224.84
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,249.01,171.43
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,189.05,119.4
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,132.62,74.84
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.0,78.8,42.79
2016,9,12,17,0,633.0,58.0,4.1,15.0,221.0,41.41,31.29
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.0,37.41,27.57
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,33.28,23.49
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,25.61,15.57
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,17.53,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,10.01,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.86,0.0
2016,9,13,6,15,0.0,11.5,1.9,15.0,11.5,10.65,0.96
2016,9,13,6,30,0.0,20.0,2.0,15.0,20.0,18.54,9.58
2016,9,13,6,45,0.0,32.0,2.15,15.5,32.0,29.71,19.36
2016,9,13,7,0,0.0,44.0,2.3,16.0,44.0,40.88,29.04
2016,9,13,7,15,0.0,57.0,2.35,16.0,57.0,53.0,39.46
2016,9,13,7,30,0.0,70.0,2.4,16.0,70.0,65.58,50.12
2016,9,13,7,45,38.5,120.5,2.45,16.5,137.0,151.4,122.53
2016,9,13,8,0,77.0,171.0,2.5,17.0,204.0,238.43,193.81
2016,9,13,8,15,233.5,178.0,2.45,17.0,294.0,388.85,316.76
2016,9,13,8,30,390.0,185.0,2.4,17.0,384.0,541.93,436.39
2016,9,13,8,45,567.0,155.0,2.4,17.5,473.0,672.91,535.25
2016,9,13,9,0,744.0,125.0,2.4,18.0,562.0,808.75,630.56
2016,9,13,9,15,760.5,128.5,2.35,18.5,602.5,846.95,652.97
2016,9,13,9,30,777.0,132.0,2.3,19.0,643.0,878.14,671.03
2016,9,13,9,45,791.0,134.0,2.3,19.5,677.5,907.8,688.32
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,934.65,703.6
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,953.69,713.61
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,969.45,721.53
2016,9,13,10,45,835.0,138.0,2.35,21.5,790.0,980.31,726.84
2016,9,13,11,0,847.0,136.0,2.4,22.0,812.0,987.67,730.01
2016,9,13,11,15,850.5,137.0,2.35,22.0,825.0,986.48,728.1
2016,9,13,11,30,854.0,138.0,2.3,22.0,838.0,981.68,724.06
2016,9,13,11,45,861.5,135.0,2.3,22.5,845.0,972.73,716.61
2016,9,13,12,0,869.0,132.0,2.3,23.0,852.0,952.82,702.16
2016,9,13,12,15,868.0,131.5,2.2,23.0,848.5,932.02,687.7
2016,9,13,12,30,867.0,131.0,2.1,23.0,845.0,907.97,671.19
2016,9,13,12,45,865.5,129.5,2.05,23.0,834.0,879.35,652.21
2016,9,13,13,0,864.0,128.0,2.0,23.0,823.0,847.74,631.28
2016,9,13,13,15,858.0,127.0,1.95,23.0,804.0,814.15,608.98
2016,9,13,13,30,852.0,126.0,1.9,23.0,785.0,773.5,581.79
2016,9,13,13,45,846.0,123.0,1.85,23.5,759.0,728.68,550.27
2016,9,13,14,0,840.0,120.0,1.8,24.0,733.0,681.91,515.63
2016,9,13,14,15,828.5,118.0,1.8,23.5,699.5,630.99,479.51
2016,9,13,14,30,817.0,116.0,1.8,23.0,666.0,579.08,441.49
2016,9,13,14,45,803.5,112.5,1.8,23.0,627.0,523.99,399.05
2016,9,13,15,0,790.0,109.0,1.8,23.0,588.0,468.67,355.08
2016,9,13,15,15,770.0,106.0,1.8,23.0,543.5,411.23,308.15
2016,9,13,15,30,750.0,103.0,1.8,23.0,499.0,352.22,258.73
2016,9,13,15,45,722.5,98.5,1.8,23.0,450.5,293.22,208.45
2016,9,13,16,0,695.0,94.0,1.8,23.0,402.0,236.71,159.93
2016,9,13,16,15,657.5,88.5,1.75,22.5,351.5,180.45,113.52
2016,9,13,16,30,620.0,83.0,1.7,22.0,301.0,128.47,74.39
2016,9,13,16,45,565.5,76.0,1.7,21.5,249.5,79.03,45.88
2016,9,13,17,0,511.0,69.0,1.7,21.0,198.0,50.83,38.65
2016,9,13,17,15,432.5,58.5,1.5,20.0,150.0,44.65,33.16
2016,9,13,17,30,354.0,48.0,1.3,19.0,102.0,38.17,27.1
2016,9,13,17,45,235.5,33.0,1.15,18.5,63.0,25.78,14.98
2016,9,13,18,0,117.0,18.0,1.0,18.0,24.0,14.27,0.0
2016,9,13,18,15,58.5,9.0,1.05,17.5,12.0,8.58,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,3.5,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,7.0,0.6,14.0,8.0,16.15,0.0
2016,9,14,6,15,130.0,25.5,0.7,14.5,40.5,92.8,46.73
2016,9,14,6,30,229.0,44.0,0.8,15.0,73.0,167.55,127.82
2016,9,14,6,45,313.0,59.0,0.95,15.5,118.0,236.6,188.52
2016,9,14,7,0,397.0,74.0,1.1,16.0,163.0,314.64,254.84
2016,9,14,7,15,455.0,85.0,1.05,16.5,212.5,380.83,309.38
2016,9,14,7,30,513.0,96.0,1.0,17.0,262.0,451.92,365.45
2016,9,14,7,45,560.5,102.5,1.0,18.0,312.5,519.67,416.03
2016,9,14,8,0,608.0,109.0,1.0,19.0,363.0,586.22,463.64
2016,9,14,8,15,639.0,115.5,0.95,19.5,411.5,642.16,501.99
2016,9,14,8,30,670.0,122.0,0.9,20.0,460.0,698.27,538.25
2016,9,14,8,45,698.5,124.5,0.85,20.5,506.0,747.44,568.41
2016,9,14,9,0,727.0,127.0,0.8,21.0,552.0,795.79,597.18
2016,9,14,9,15,744.5,130.5,0.75,21.5,592.0,834.35,618.7
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,870.83,638.48
2016,9,14,9,45,819.0,116.0,0.65,22.5,677.0,912.6,661.24
2016,9,14,10,0,876.0,98.0,0.6,23.0,722.0,949.33,680.22
2016,9,14,10,15,884.5,99.0,0.6,23.5,750.0,967.65,688.65
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,982.54,695.25
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,991.35,699.38
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,996.48,701.46
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,994.96,701.74
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,989.69,699.72
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,978.64,694.91
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,963.89,687.54
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,943.3,677.52
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,919.24,664.95
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,888.08,647.38
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,854.09,627.53
2016,9,14,13,15,895.0,106.0,2.3,27.0,808.0,816.24,603.86
2016,9,14,13,30,890.0,105.0,2.4,27.0,789.0,775.82,578.14
2016,9,14,13,45,883.5,103.5,2.5,27.0,763.0,731.46,549.31
2016,9,14,14,0,877.0,102.0,2.6,27.0,737.0,685.05,517.06
2016,9,14,14,15,867.0,100.0,2.7,26.5,704.0,634.18,481.08
2016,9,14,14,30,857.0,98.0,2.8,26.0,671.0,582.04,442.86
2016,9,14,14,45,843.5,95.5,2.9,26.0,631.5,525.71,399.33
2016,9,14,15,0,830.0,93.0,3.0,26.0,592.0,469.33,354.28
2016,9,14,15,15,811.5,90.5,3.0,25.5,547.5,410.88,306.65
2016,9,14,15,30,793.0,88.0,3.0,25.0,503.0,353.21,258.12
2016,9,14,15,45,768.5,84.0,3.05,25.0,455.0,293.53,206.69
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,235.94,156.78
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,178.56,109.25
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,121.46,66.36
2016,9,14,16,45,623.5,65.0,3.0,23.5,252.5,69.89,37.67
2016,9,14,17,0,573.0,59.0,3.0,23.0,201.0,42.64,31.25
2016,9,14,17,15,493.5,50.5,2.65,22.0,152.0,37.84,26.97
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,32.86,22.26
2016,9,14,17,45,284.0,29.0,2.0,20.0,63.0,23.25,12.39
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,15.25,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.63,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,106.04,48.61
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,223.57,170.65
2016,9,15,6,45,477.5,42.5,1.8,16.0,129.0,296.91,236.59
2016,9,15,7,0,566.0,51.0,2.0,17.0,177.0,379.17,306.92
2016,9,15,7,15,309.0,87.5,2.0,17.5,159.0,299.42,244.42
2016,9,15,7,30,52.0,124.0,2.0,18.0,141.0,166.67,133.98
2016,9,15,7,45,57.5,145.0,2.0,18.5,166.5,194.61,156.89
2016,9,15,8,0,63.0,166.0,2.0,19.0,192.0,222.84,179.1
2016,9,15,8,15,142.0,188.5,2.0,19.5,257.5,320.38,257.51
2016,9,15,8,30,221.0,211.0,2.0,20.0,323.0,412.67,329.18
2016,9,15,8,45,272.0,224.0,2.0,20.5,374.0,488.35,385.4
2016,9,15,9,0,323.0,237.0,2.0,21.0,425.0,553.74,432.76
2016,9,15,9,15,598.0,162.5,2.0,21.5,540.0,740.14,570.95
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,905.28,680.3
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,933.89,694.89
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,959.45,708.8
2016,9,15,10,15,906.5,90.0,2.0,23.5,754.0,977.08,717.51
2016,9,15,10,30,914.0,91.0,2.0,24.0,782.0,991.16,724.05
2016,9,15,10,45,563.5,236.0,2.0,25.0,666.0,821.9,607.75
2016,9,15,11,0,213.0,381.0,2.0,26.0,550.0,611.27,452.33
2016,9,15,11,15,571.5,237.5,2.05,26.0,700.0,827.63,612.17
2016,9,15,11,30,930.0,94.0,2.1,26.0,850.0,995.36,721.47
2016,9,15,11,45,931.0,94.0,2.2,26.5,855.0,983.2,711.36
2016,9,15,12,0,932.0,94.0,2.3,27.0,860.0,967.32,700.83
2016,9,15,12,15,711.5,199.5,2.35,27.0,783.0,868.52,636.92
2016,9,15,12,30,491.0,305.0,2.4,27.0,706.0,757.73,558.71
2016,9,15,12,45,698.0,205.0,2.5,27.5,766.0,818.29,605.43
2016,9,15,13,0,905.0,105.0,2.6,28.0,826.0,853.84,628.74
2016,9,15,13,15,900.5,104.0,2.65,27.5,807.0,816.15,605.21
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,775.84,580.16
2016,9,15,13,45,887.5,102.5,2.8,27.0,761.5,730.76,550.59
2016,9,15,14,0,879.0,102.0,2.9,27.0,735.0,683.78,517.54
2016,9,15,14,15,869.0,100.0,2.9,27.0,701.5,632.77,479.87
2016,9,15,14,30,859.0,98.0,2.9,27.0,668.0,580.49,440.24
2016,9,15,14,45,844.0,96.5,2.95,27.0,628.5,524.25,396.65
2016,9,15,15,0,829.0,95.0,3.0,27.0,589.0,468.08,351.72
2016,9,15,15,15,810.0,92.0,3.0,26.5,544.0,409.0,303.77
2016,9,15,15,30,791.0,89.0,3.0,26.0,499.0,350.78,254.98
2016,9,15,15,45,764.0,85.5,3.0,25.5,450.0,291.01,204.09
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,233.63,154.91
2016,9,15,16,15,700.5,77.0,2.95,24.0,350.0,172.73,105.06
2016,9,15,16,30,664.0,72.0,2.9,23.0,299.0,118.91,65.3
2016,9,15,16,45,609.5,66.0,2.85,22.5,247.0,67.97,37.68
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,43.74,32.32
2016,9,15,17,15,471.5,51.0,2.5,21.0,146.0,38.55,27.66
2016,9,15,17,30,388.0,42.0,2.2,20.0,97.0,33.15,22.51
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,23.03,11.68
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,14.3,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,103.14,41.24
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,218.06,166.16
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,291.34,232.14
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,373.7,302.26
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,442.24,358.68
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,514.93,415.3
2016,9,16,7,45,376.5,117.0,1.0,17.5,240.5,407.97,329.07
2016,9,16,8,0,85.0,170.0,0.9,18.0,205.0,243.9,195.03
2016,9,16,8,15,89.0,191.0,0.8,18.5,232.0,272.02,217.06
2016,9,16,8,30,93.0,212.0,0.7,19.0,259.0,300.16,237.5
2016,9,16,8,45,208.5,224.0,0.65,20.0,341.0,422.59,331.03
2016,9,16,9,0,324.0,236.0,0.6,21.0,423.0,553.35,424.61
2016,9,16,9,15,596.0,162.5,0.5,22.0,536.5,737.74,552.83
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,900.82,651.22
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,929.68,661.78
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,955.54,672.38
2016,9,16,10,15,903.0,91.0,0.2,26.0,749.5,973.49,677.08
2016,9,16,10,30,911.0,92.0,0.1,27.0,778.0,987.91,680.04
2016,9,16,10,45,916.5,92.5,0.05,28.0,799.0,995.69,680.26
2016,9,16,11,0,922.0,93.0,0.0,29.0,820.0,999.73,678.78
2016,9,16,11,15,925.5,93.5,0.2,29.5,833.0,998.03,678.7
2016,9,16,11,30,929.0,94.0,0.4,30.0,846.0,992.5,678.09
2016,9,16,11,45,931.0,94.5,0.6,30.5,851.5,981.75,674.65
2016,9,16,12,0,933.0,95.0,0.8,31.0,857.0,967.23,668.79
2016,9,16,12,15,932.5,94.5,1.0,31.0,853.5,945.68,659.61
2016,9,16,12,30,932.0,94.0,1.2,31.0,850.0,920.61,647.81
2016,9,16,12,45,923.0,97.0,1.4,31.0,837.0,888.58,631.08
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,853.71,611.96
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,815.29,588.96
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,774.26,563.86
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,728.85,535.74
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,681.52,504.02
2016,9,16,14,15,876.5,95.5,2.15,30.5,698.5,630.32,468.45
2016,9,16,14,30,866.0,94.0,2.2,30.0,665.0,577.88,430.71
2016,9,16,14,45,851.0,92.5,2.3,30.0,625.0,522.18,388.55
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,464.72,343.63
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,405.31,296.26
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,346.74,247.95
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,286.78,197.21
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,229.14,148.27
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,171.66,102.06
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,114.73,60.89
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,63.5,34.39
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,41.48,29.8
2016,9,16,17,15,480.0,48.0,2.1,24.5,142.0,36.17,25.16
2016,9,16,17,30,396.0,39.0,1.8,23.0,93.0,30.63,20.0
2016,9,16,17,45,256.5,26.0,1.5,22.0,55.0,20.89,9.12
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,12.39,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,17.0,0.9,14.5,37.5,98.58,31.83
2016,9,17,6,30,354.0,34.0,1.0,15.0,75.0,208.79,157.64
2016,9,17,6,45,450.0,43.0,1.1,16.0,122.5,284.24,225.13
2016,9,17,7,0,546.0,52.0,1.2,17.0,170.0,369.44,297.06
2016,9,17,7,15,285.5,84.0,1.1,17.5,147.0,281.63,228.47
2016,9,17,7,30,25.0,116.0,1.0,18.0,124.0,140.25,111.38
2016,9,17,7,45,30.5,136.0,0.95,19.0,147.5,165.86,132.22
2016,9,17,8,0,36.0,156.0,0.9,20.0,171.0,191.83,152.26
2016,9,17,8,15,60.5,182.5,0.8,21.0,211.5,240.37,189.92
2016,9,17,8,30,85.0,209.0,0.7,22.0,252.0,290.46,227.41
2016,9,17,8,45,94.5,231.5,0.6,23.0,283.0,324.65,251.24
2016,9,17,9,0,104.0,254.0,0.5,24.0,314.0,359.04,274.55
2016,9,17,9,15,484.0,171.0,0.45,25.0,479.0,641.17,481.92
2016,9,17,9,30,864.0,88.0,0.4,26.0,644.0,894.87,641.59
2016,9,17,9,45,877.5,88.0,0.4,27.0,679.0,922.98,651.23
2016,9,17,10,0,891.0,88.0,0.4,28.0,714.0,948.1,662.36
2016,9,17,10,15,898.5,89.0,0.45,28.5,742.0,965.44,671.17
2016,9,17,10,30,906.0,90.0,0.5,29.0,770.0,979.27,678.06
2016,9,17,10,45,911.5,91.0,0.55,30.0,790.5,987.53,680.41
2016,9,17,11,0,917.0,92.0,0.6,31.0,811.0,992.04,680.71
2016,9,17,11,15,920.0,92.5,0.7,31.5,823.5,989.8,679.59
2016,9,17,11,30,923.0,93.0,0.8,32.0,836.0,983.76,676.35
2016,9,17,11,45,924.5,93.0,0.9,32.5,840.5,971.99,669.73
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,956.5,660.91
2016,9,17,12,15,925.0,92.5,1.1,33.0,841.5,934.58,649.48
2016,9,17,12,30,924.0,92.0,1.2,33.0,838.0,909.19,635.83
2016,9,17,12,45,911.0,97.0,1.35,33.0,824.0,876.06,617.78
2016,9,17,13,0,898.0,102.0,1.5,33.0,810.0,840.3,597.67
2016,9,17,13,15,893.0,101.0,1.6,33.0,790.5,802.36,575.17
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,761.86,550.61
2016,9,17,13,45,880.5,98.5,1.8,33.0,744.5,716.76,522.53
2016,9,17,14,0,873.0,97.0,1.9,33.0,718.0,669.72,490.8
2016,9,17,14,15,862.5,95.5,1.95,32.5,684.5,619.14,455.98
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,567.37,419.04
2016,9,17,14,45,837.0,91.5,2.1,32.0,611.5,510.49,376.47
2016,9,17,15,0,822.0,89.0,2.2,32.0,572.0,453.8,332.5
2016,9,17,15,15,802.5,86.5,2.25,31.5,527.5,395.49,286.33
2016,9,17,15,30,783.0,84.0,2.3,31.0,483.0,338.1,239.31
2016,9,17,15,45,755.0,80.5,2.4,31.0,434.0,278.68,189.56
2016,9,17,16,0,727.0,77.0,2.5,31.0,385.0,221.79,141.79
2016,9,17,16,15,690.0,72.5,2.45,30.0,334.5,162.29,94.59
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,109.76,57.54
2016,9,17,16,45,596.5,62.0,2.35,28.0,233.0,59.83,32.8
2016,9,17,17,0,540.0,56.0,2.3,27.0,182.0,40.85,29.12
2016,9,17,17,15,455.0,47.0,2.0,26.0,134.5,35.52,24.39
2016,9,17,17,30,370.0,38.0,1.7,25.0,87.0,29.96,19.14
2016,9,17,17,45,232.5,24.5,1.45,24.0,50.5,19.69,7.13
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,10.48,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,16.0,0.85,17.5,37.0,99.51,22.7
2016,9,18,6,30,370.0,32.0,0.9,18.0,74.0,213.19,158.18
2016,9,18,6,45,461.5,41.0,1.0,19.0,121.0,287.12,224.3
2016,9,18,7,0,553.0,50.0,1.1,20.0,168.0,370.42,293.98
2016,9,18,7,15,610.5,56.0,1.0,20.5,219.5,438.86,349.47
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,508.49,403.08
2016,9,18,7,45,706.0,66.5,0.8,22.0,322.0,570.24,447.1
2016,9,18,8,0,744.0,71.0,0.7,23.0,373.0,633.25,488.44
2016,9,18,8,15,771.0,74.5,0.8,24.5,422.0,687.55,522.55
2016,9,18,8,30,798.0,78.0,0.9,26.0,471.0,741.37,555.26
2016,9,18,8,45,817.5,80.5,1.0,27.5,516.5,786.91,581.46
2016,9,18,9,0,837.0,83.0,1.1,29.0,562.0,823.66,601.3
2016,9,18,9,15,852.0,85.0,1.15,30.0,602.5,860.69,621.55
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,895.24,639.86
2016,9,18,9,45,885.5,85.0,1.3,32.0,679.5,925.57,656.02
2016,9,18,10,0,904.0,83.0,1.4,33.0,716.0,953.08,670.31
2016,9,18,10,15,911.5,84.5,1.4,33.5,743.5,971.11,678.65
2016,9,18,10,30,919.0,86.0,1.4,34.0,771.0,985.56,684.94
2016,9,18,10,45,924.0,87.0,1.45,34.5,791.5,993.32,688.03
2016,9,18,11,0,929.0,88.0,1.5,35.0,812.0,997.29,689.02
2016,9,18,11,15,931.5,88.0,1.55,35.0,824.5,993.9,687.13
2016,9,18,11,30,934.0,88.0,1.6,35.0,837.0,986.68,683.12
2016,9,18,11,45,935.0,88.5,1.7,35.5,841.5,974.8,675.64
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,959.18,665.94
2016,9,18,12,15,935.0,89.0,1.85,36.0,842.5,937.53,653.37
2016,9,18,12,30,934.0,89.0,1.9,36.0,839.0,912.39,638.66
2016,9,18,12,45,925.0,91.5,1.95,36.0,826.0,879.72,619.19
2016,9,18,13,0,916.0,94.0,2.0,36.0,813.0,844.24,597.82
2016,9,18,13,15,911.5,93.5,2.0,36.0,793.5,806.57,574.46
2016,9,18,13,30,907.0,93.0,2.0,36.0,774.0,766.24,549.19
2016,9,18,13,45,899.5,91.5,2.05,36.0,747.5,720.36,520.33
2016,9,18,14,0,892.0,90.0,2.1,36.0,721.0,672.49,488.03
2016,9,18,14,15,882.0,88.5,2.1,36.0,687.0,621.36,451.88
2016,9,18,14,30,872.0,87.0,2.1,36.0,653.0,568.94,413.77
2016,9,18,14,45,858.5,85.0,2.1,36.0,613.5,513.26,372.16
2016,9,18,15,0,845.0,83.0,2.1,36.0,574.0,457.18,328.89
2016,9,18,15,15,826.0,80.5,2.05,35.5,529.5,396.23,281.29
2016,9,18,15,30,807.0,78.0,2.0,35.0,485.0,337.74,233.99
2016,9,18,15,45,781.5,74.5,2.0,34.5,436.0,277.69,184.72
2016,9,18,16,0,756.0,71.0,2.0,34.0,387.0,219.84,137.03
2016,9,18,16,15,719.5,67.0,1.75,33.0,336.0,162.39,92.06
2016,9,18,16,30,683.0,63.0,1.5,32.0,285.0,109.04,55.46
2016,9,18,16,45,629.0,57.0,1.3,31.0,233.5,54.28,28.66
2016,9,18,17,0,575.0,51.0,1.1,30.0,182.0,36.96,25.43
2016,9,18,17,15,489.0,43.0,1.1,28.5,133.5,32.3,21.38
2016,9,18,17,30,403.0,35.0,1.1,27.0,85.0,27.47,16.79
2016,9,18,17,45,254.5,22.5,1.1,26.0,48.5,18.04,4.61
2016,9,18,18,0,106.0,10.0,1.1,25.0,12.0,9.53,0.0
2016,9,18,18,15,53.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
