Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,54.71,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,149.62,93.52
2016,9,29,6,45,348.5,38.5,2.5,13.5,89.5,229.22,180.56
2016,9,29,7,0,459.0,50.0,2.7,14.0,133.0,317.91,259.0
2016,9,29,7,15,526.5,58.0,2.7,14.5,182.0,388.87,320.78
2016,9,29,7,30,594.0,66.0,2.7,15.0,231.0,465.09,384.47
2016,9,29,7,45,301.0,97.5,2.7,15.5,181.5,332.22,275.44
2016,9,29,8,0,8.0,129.0,2.7,16.0,132.0,134.14,107.19
2016,9,29,8,15,28.0,156.0,2.7,16.5,168.5,187.3,151.4
2016,9,29,8,30,48.0,183.0,2.7,17.0,205.0,233.28,188.49
2016,9,29,8,45,72.0,208.0,2.7,18.0,245.0,281.11,226.04
2016,9,29,9,0,96.0,233.0,2.7,19.0,285.0,330.04,263.55
2016,9,29,9,15,463.5,164.0,2.7,19.5,440.5,608.05,484.22
2016,9,29,9,30,831.0,95.0,2.7,20.0,596.0,864.89,667.18
2016,9,29,9,45,847.0,95.0,2.7,21.0,630.0,893.39,680.63
2016,9,29,10,0,863.0,95.0,2.7,22.0,664.0,911.23,688.68
2016,9,29,10,15,871.0,96.5,2.7,22.0,691.0,928.05,698.81
2016,9,29,10,30,879.0,98.0,2.7,22.0,718.0,941.44,706.72
2016,9,29,10,45,884.5,99.0,2.75,22.5,737.0,948.37,709.49
2016,9,29,11,0,890.0,100.0,2.8,23.0,756.0,951.65,710.02
2016,9,29,11,15,893.0,100.5,2.85,23.5,767.5,948.37,706.33
2016,9,29,11,30,896.0,101.0,2.9,24.0,779.0,941.4,700.38
2016,9,29,11,45,897.0,101.0,2.95,24.5,782.5,928.4,690.58
2016,9,29,12,0,898.0,101.0,3.0,25.0,786.0,911.84,678.55
2016,9,29,12,15,897.0,100.5,3.1,25.0,781.5,889.49,664.39
2016,9,29,12,30,896.0,100.0,3.2,25.0,777.0,863.82,647.97
2016,9,29,12,45,896.0,98.0,3.3,25.0,765.5,834.17,628.75
2016,9,29,13,0,896.0,96.0,3.4,25.0,754.0,801.39,607.25
2016,9,29,13,15,890.5,95.0,3.45,24.5,733.5,762.55,582.24
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,721.25,555.16
2016,9,29,13,45,875.0,93.0,3.55,24.0,685.0,674.72,521.42
2016,9,29,14,0,865.0,92.0,3.6,24.0,657.0,626.53,485.02
2016,9,29,14,15,852.5,90.0,3.6,23.5,623.0,574.53,445.57
2016,9,29,14,30,840.0,88.0,3.6,23.0,589.0,521.31,403.92
2016,9,29,14,45,823.5,85.5,3.6,23.0,548.5,464.87,357.72
2016,9,29,15,0,807.0,83.0,3.6,23.0,508.0,408.55,310.26
2016,9,29,15,15,784.5,80.0,3.6,22.5,463.5,350.05,260.44
2016,9,29,15,30,762.0,77.0,3.6,22.0,419.0,292.92,210.57
2016,9,29,15,45,732.0,73.0,3.6,21.5,370.5,234.81,159.8
2016,9,29,16,0,702.0,69.0,3.6,21.0,322.0,179.57,112.55
2016,9,29,16,15,656.0,64.0,3.55,20.0,272.0,121.79,67.96
2016,9,29,16,30,610.0,59.0,3.5,19.0,222.0,72.06,38.05
2016,9,29,16,45,541.0,51.5,3.45,18.5,173.0,37.71,27.42
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,33.54,23.45
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,25.91,16.11
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,17.86,2.22
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,10.48,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,57.12,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,154.33,92.12
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,234.59,185.2
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,322.77,264.13
2016,9,30,7,15,543.5,54.5,3.35,13.5,181.5,393.7,326.66
2016,9,30,7,30,611.0,62.0,3.4,14.0,231.0,469.9,391.18
2016,9,30,7,45,658.5,66.5,3.45,14.5,281.0,533.84,443.55
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,596.64,492.9
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,651.56,533.12
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,706.25,572.1
2016,9,30,8,45,790.0,81.5,3.65,16.5,471.5,752.45,603.83
2016,9,30,9,0,813.0,84.0,3.7,17.0,516.0,797.17,633.91
2016,9,30,9,15,829.5,86.0,3.75,17.5,555.5,833.85,657.69
2016,9,30,9,30,846.0,88.0,3.8,18.0,595.0,860.6,674.14
2016,9,30,9,45,860.5,88.5,3.85,18.5,629.0,888.45,691.34
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,913.37,706.39
2016,9,30,10,15,883.0,90.5,3.95,19.0,690.0,930.28,717.19
2016,9,30,10,30,891.0,92.0,4.0,19.0,717.0,943.71,725.74
2016,9,30,10,45,896.5,93.0,4.1,19.5,736.0,950.64,728.81
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,953.88,729.5
2016,9,30,11,15,905.0,94.5,4.25,20.0,767.0,950.49,726.89
2016,9,30,11,30,908.0,95.0,4.3,20.0,779.0,943.39,721.89
2016,9,30,11,45,909.5,95.0,4.35,20.0,782.5,930.67,713.14
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,914.31,702.02
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,891.79,686.81
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,865.91,669.26
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,833.13,646.78
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,797.62,622.24
2016,9,30,13,15,885.5,97.0,4.6,19.5,728.5,758.13,595.54
2016,9,30,13,30,879.0,96.0,4.6,19.0,708.0,716.28,566.8
2016,9,30,13,45,870.5,94.5,4.6,19.0,680.0,670.45,531.96
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,622.85,494.62
2016,9,30,14,15,849.5,91.0,4.55,19.0,617.5,570.99,452.93
2016,9,30,14,30,837.0,89.0,4.5,19.0,583.0,517.95,409.29
2016,9,30,14,45,821.5,86.0,4.5,19.0,543.0,461.66,362.04
2016,9,30,15,0,806.0,83.0,4.5,19.0,503.0,405.39,313.46
2016,9,30,15,15,782.5,80.0,4.45,18.5,458.0,346.67,262.27
2016,9,30,15,30,759.0,77.0,4.4,18.0,413.0,289.44,211.25
2016,9,30,15,45,728.5,72.5,4.35,17.5,365.0,231.03,159.31
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,175.57,111.19
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,118.23,66.39
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,68.92,36.93
2016,9,30,16,45,535.0,50.5,3.85,16.0,168.0,37.11,27.15
2016,9,30,17,0,464.0,43.0,3.7,16.0,119.0,32.9,23.04
2016,9,30,17,15,345.5,32.0,3.45,15.5,77.0,25.22,15.46
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,17.13,0.0
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,58.99,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,157.78,87.97
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,242.82,190.32
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,335.45,272.46
2016,10,1,7,15,573.0,52.5,2.9,14.5,184.0,407.23,335.55
2016,10,1,7,30,642.0,59.0,3.1,15.0,234.0,484.32,400.66
2016,10,1,7,45,690.5,63.0,3.3,16.0,285.5,546.11,450.64
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,613.87,502.55
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,669.31,542.46
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,724.43,581.02
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,772.15,613.15
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,818.37,643.56
2016,10,1,9,15,864.5,80.0,3.45,19.5,566.0,847.81,661.17
2016,10,1,9,30,880.0,82.0,3.4,20.0,606.0,881.72,681.82
2016,10,1,9,45,896.5,81.5,3.4,20.5,641.5,910.72,699.07
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,936.74,714.17
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,954.02,724.66
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,967.67,732.83
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,974.09,734.82
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,976.68,734.43
2016,10,1,11,15,943.0,85.5,3.4,22.0,782.5,973.08,731.46
2016,10,1,11,30,946.0,86.0,3.4,22.0,794.0,965.6,726.08
2016,10,1,11,45,946.5,86.5,3.4,22.5,797.5,952.02,715.35
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,934.68,702.28
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,911.82,687.28
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,885.45,669.91
2016,10,1,12,45,940.5,87.0,3.6,23.5,779.0,852.86,647.24
2016,10,1,13,0,936.0,87.0,3.7,24.0,766.0,817.24,622.41
2016,10,1,13,15,930.5,86.0,3.75,23.5,745.0,776.98,596.3
2016,10,1,13,30,925.0,85.0,3.8,23.0,724.0,734.13,568.0
2016,10,1,13,45,915.5,84.5,3.85,23.0,695.5,686.81,533.54
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,637.67,496.07
2016,10,1,14,15,894.0,82.5,3.9,22.5,632.0,584.57,455.39
2016,10,1,14,30,882.0,81.0,3.9,22.0,597.0,530.41,412.56
2016,10,1,14,45,864.5,79.5,3.95,22.0,556.0,472.97,365.11
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,414.15,315.2
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,353.57,263.1
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,294.3,210.89
2016,10,1,15,45,768.0,69.0,4.05,21.0,373.0,234.08,157.77
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,177.16,109.08
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,120.72,66.32
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,66.43,34.53
2016,10,1,16,45,563.5,49.0,3.7,18.5,169.5,36.13,25.97
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,32.3,22.25
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,24.56,14.52
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,16.4,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,9.53,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,55.43,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,148.7,75.49
2016,10,2,6,45,366.0,35.0,2.4,13.0,85.0,232.56,181.6
2016,10,2,7,0,480.0,46.0,2.8,14.0,128.0,322.71,262.01
2016,10,2,7,15,549.5,52.5,2.9,14.5,177.0,393.47,324.28
2016,10,2,7,30,619.0,59.0,3.0,15.0,226.0,469.6,388.6
2016,10,2,7,45,667.0,63.5,3.15,15.5,276.5,533.91,441.29
2016,10,2,8,0,715.0,68.0,3.3,16.0,327.0,597.3,491.13
2016,10,2,8,15,745.0,71.5,3.4,16.5,374.5,651.34,530.66
2016,10,2,8,30,775.0,75.0,3.5,17.0,422.0,705.08,568.96
2016,10,2,8,45,455.5,153.0,3.6,17.5,362.0,563.51,456.41
2016,10,2,9,0,136.0,231.0,3.7,18.0,302.0,374.7,300.94
2016,10,2,9,15,493.0,157.5,3.75,18.0,444.5,623.48,502.42
2016,10,2,9,30,850.0,84.0,3.8,18.0,587.0,855.97,672.73
2016,10,2,9,45,860.5,85.5,3.9,18.5,619.5,881.3,686.93
2016,10,2,10,0,871.0,87.0,4.0,19.0,652.0,903.56,700.44
2016,10,2,10,15,879.0,88.0,4.05,19.0,678.0,919.67,710.75
2016,10,2,10,30,887.0,89.0,4.1,19.0,704.0,932.32,718.8
2016,10,2,10,45,443.5,89.5,4.2,19.5,397.0,529.99,422.92
2016,10,2,11,0,0.0,90.0,4.3,20.0,90.0,83.97,62.53
2016,10,2,11,15,28.0,209.0,4.35,19.5,230.0,234.4,184.21
2016,10,2,11,30,56.0,328.0,4.4,19.0,370.0,385.15,301.94
2016,10,2,11,45,268.0,303.5,4.45,19.0,504.5,569.09,447.68
2016,10,2,12,0,480.0,279.0,4.5,19.0,639.0,731.89,572.02
2016,10,2,12,15,489.0,271.5,4.55,19.0,636.0,717.45,560.94
2016,10,2,12,30,498.0,264.0,4.6,19.0,633.0,700.72,549.12
2016,10,2,12,45,691.0,182.5,4.65,19.5,685.5,757.19,594.33
2016,10,2,13,0,884.0,101.0,4.7,20.0,738.0,789.06,617.43
2016,10,2,13,15,879.0,100.0,4.7,20.0,718.5,750.87,590.0
2016,10,2,13,30,874.0,99.0,4.7,20.0,699.0,710.22,560.93
2016,10,2,13,45,871.5,95.5,4.75,20.0,673.0,666.43,527.49
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,620.38,491.49
2016,10,2,14,15,857.0,90.0,4.8,19.5,613.0,568.48,450.7
2016,10,2,14,30,845.0,88.0,4.8,19.0,579.0,515.36,407.69
2016,10,2,14,45,828.5,85.5,4.8,19.0,538.5,458.76,359.86
2016,10,2,15,0,812.0,83.0,4.8,19.0,498.0,402.27,310.79
2016,10,2,15,15,788.0,80.0,4.7,18.5,453.0,343.17,258.97
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,285.63,207.5
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,226.85,155.14
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,168.86,105.33
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,114.04,63.63
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,65.1,35.87
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,38.9,28.6
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,35.29,24.97
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,26.23,15.71
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,15.9,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.2,11.5,8.5,8.1,0.0
2016,10,3,6,30,0.0,17.0,1.4,12.0,17.0,15.78,2.22
2016,10,3,6,45,0.0,35.0,1.65,13.0,35.0,34.76,22.8
2016,10,3,7,0,0.0,53.0,1.9,14.0,53.0,53.37,39.26
2016,10,3,7,15,4.0,73.0,1.85,14.5,74.0,76.2,59.05
2016,10,3,7,30,8.0,93.0,1.8,15.0,95.0,99.08,78.59
2016,10,3,7,45,13.5,112.0,1.8,15.5,116.5,121.91,97.76
2016,10,3,8,0,19.0,131.0,1.8,16.0,138.0,145.12,116.87
2016,10,3,8,15,40.5,156.0,1.8,16.0,173.5,197.82,160.44
2016,10,3,8,30,62.0,181.0,1.8,16.0,209.0,242.9,197.0
2016,10,3,8,45,31.0,155.5,1.85,16.5,169.5,186.45,149.68
2016,10,3,9,0,0.0,130.0,1.9,17.0,130.0,124.31,97.54
2016,10,3,9,15,10.5,174.0,1.9,17.5,180.0,178.42,141.42
2016,10,3,9,30,21.0,218.0,1.9,18.0,230.0,233.59,184.91
2016,10,3,9,45,26.5,237.0,1.95,18.5,253.5,257.77,203.18
2016,10,3,10,0,32.0,256.0,2.0,19.0,277.0,295.82,232.03
2016,10,3,10,15,75.5,289.5,2.0,19.0,341.0,372.09,291.43
2016,10,3,10,30,119.0,323.0,2.0,19.0,405.0,462.37,359.56
2016,10,3,10,45,59.5,243.5,2.05,19.0,284.5,302.84,236.95
2016,10,3,11,0,0.0,164.0,2.1,19.0,164.0,155.64,120.12
2016,10,3,11,15,10.0,217.0,2.15,19.0,224.5,217.22,169.35
2016,10,3,11,30,20.0,270.0,2.2,19.0,285.0,279.13,217.52
2016,10,3,11,45,10.0,213.5,2.25,19.5,221.0,212.61,164.98
2016,10,3,12,0,0.0,157.0,2.3,20.0,157.0,148.1,113.74
2016,10,3,12,15,27.5,240.5,2.3,20.0,260.5,260.78,203.12
2016,10,3,12,30,55.0,324.0,2.3,20.0,364.0,367.45,284.86
2016,10,3,12,45,48.5,312.0,2.3,20.0,347.0,346.29,268.3
2016,10,3,13,0,42.0,300.0,2.3,20.0,330.0,325.63,252.65
2016,10,3,13,15,30.5,273.5,2.3,20.0,295.0,287.44,223.41
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,245.99,191.43
2016,10,3,13,45,10.5,212.5,2.3,20.0,219.5,206.17,160.49
2016,10,3,14,0,2.0,178.0,2.3,20.0,179.0,167.58,130.18
2016,10,3,14,15,1.0,154.5,2.25,19.5,155.0,144.6,112.38
2016,10,3,14,30,0.0,131.0,2.2,19.0,131.0,121.94,94.59
2016,10,3,14,45,0.0,128.0,2.2,19.0,128.0,118.93,92.42
2016,10,3,15,0,0.0,125.0,2.2,19.0,125.0,115.88,90.19
2016,10,3,15,15,0.0,122.0,2.15,19.0,122.0,112.75,87.89
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,109.49,85.46
2016,10,3,15,45,0.0,104.0,2.1,19.0,104.0,95.52,74.17
2016,10,3,16,0,0.0,89.0,2.1,19.0,89.0,81.66,62.82
2016,10,3,16,15,285.5,72.5,1.95,18.5,143.0,85.29,54.29
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,59.84,32.78
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,36.08,25.93
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,31.85,21.74
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,23.61,13.08
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,14.88,0.0
2016,10,3,17,45,77.0,9.0,0.9,17.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,14.0,16.5,32.58,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,94.38,33.04
2016,10,4,6,45,208.5,43.0,1.4,14.5,71.5,169.94,129.92
2016,10,4,7,0,298.0,61.0,1.6,15.0,110.0,246.4,197.91
2016,10,4,7,15,149.0,69.5,1.7,15.0,94.0,175.81,143.12
2016,10,4,7,30,0.0,78.0,1.8,15.0,78.0,76.64,59.41
2016,10,4,7,45,0.0,96.5,1.9,15.5,96.5,95.24,75.16
2016,10,4,8,0,0.0,115.0,2.0,16.0,115.0,113.75,90.38
2016,10,4,8,15,21.5,144.5,2.0,16.0,154.0,160.42,129.44
2016,10,4,8,30,43.0,174.0,2.0,16.0,193.0,219.93,178.17
2016,10,4,8,45,23.5,171.0,2.05,16.5,181.5,188.35,151.09
2016,10,4,9,0,4.0,168.0,2.1,17.0,170.0,167.8,133.14
2016,10,4,9,15,69.0,216.0,2.1,17.5,256.5,286.84,229.89
2016,10,4,9,30,134.0,264.0,2.1,18.0,343.0,412.93,327.76
2016,10,4,9,45,473.0,190.5,2.1,18.5,490.0,658.93,518.66
2016,10,4,10,0,812.0,117.0,2.1,19.0,637.0,889.04,679.4
2016,10,4,10,15,822.5,119.0,2.1,19.0,664.0,907.64,688.58
2016,10,4,10,30,833.0,121.0,2.1,19.0,691.0,922.93,697.79
2016,10,4,10,45,847.0,119.0,2.15,19.5,712.5,933.49,703.13
2016,10,4,11,0,861.0,117.0,2.2,20.0,734.0,940.49,706.25
2016,10,4,11,15,865.0,117.5,2.25,20.0,745.5,937.46,704.16
2016,10,4,11,30,869.0,118.0,2.3,20.0,757.0,930.78,699.86
2016,10,4,11,45,881.0,113.0,2.4,20.5,763.0,914.77,688.56
2016,10,4,12,0,893.0,108.0,2.5,21.0,769.0,902.24,679.77
2016,10,4,12,15,892.0,107.5,2.65,21.0,764.0,879.64,665.8
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,853.73,649.52
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,823.9,629.14
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,790.85,606.38
2016,10,4,13,15,888.5,99.0,3.2,22.0,715.0,751.12,579.59
2016,10,4,13,30,882.0,98.0,3.3,22.0,694.0,709.04,550.49
2016,10,4,13,45,875.0,95.5,3.4,22.0,666.5,662.96,516.3
2016,10,4,14,0,868.0,93.0,3.5,22.0,639.0,615.02,479.77
2016,10,4,14,15,855.5,91.0,3.55,21.5,604.0,563.27,439.98
2016,10,4,14,30,843.0,89.0,3.6,21.0,569.0,509.69,397.45
2016,10,4,14,45,827.5,85.5,3.7,21.0,529.0,452.72,350.24
2016,10,4,15,0,812.0,82.0,3.8,21.0,489.0,395.8,301.6
2016,10,4,15,15,788.0,79.0,3.8,20.5,443.5,336.87,250.61
2016,10,4,15,30,764.0,76.0,3.8,20.0,398.0,279.5,199.9
2016,10,4,15,45,732.0,71.5,3.85,20.0,349.5,220.9,148.21
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,165.45,101.12
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,107.71,58.22
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,58.69,32.2
2016,10,4,16,45,515.5,48.5,3.6,18.5,151.5,36.39,26.08
2016,10,4,17,0,433.0,41.0,3.5,18.0,103.0,32.17,21.9
2016,10,4,17,15,292.0,29.0,3.3,17.0,63.0,23.41,12.4
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,16.2,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,11.5,1.4,10.5,17.5,45.8,0.0
2016,10,5,6,30,201.0,23.0,1.6,11.0,35.0,123.46,33.49
2016,10,5,6,45,336.0,34.0,1.8,12.0,78.0,216.82,167.08
2016,10,5,7,0,471.0,45.0,2.0,13.0,121.0,315.41,255.18
2016,10,5,7,15,546.5,52.5,2.25,13.5,171.0,389.9,320.8
2016,10,5,7,30,622.0,60.0,2.5,14.0,221.0,470.34,389.01
2016,10,5,7,45,677.0,64.0,2.75,15.0,273.0,538.35,444.29
2016,10,5,8,0,732.0,68.0,3.0,16.0,325.0,605.69,496.81
2016,10,5,8,15,764.5,71.5,3.1,16.5,374.0,661.9,537.85
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,717.91,577.65
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,766.85,610.14
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,814.44,640.92
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,844.38,659.19
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,878.78,680.52
2016,10,5,9,45,900.0,82.5,3.4,20.5,630.0,907.25,697.44
2016,10,5,10,0,915.0,83.0,3.4,21.0,665.0,932.65,712.16
2016,10,5,10,15,923.5,84.0,3.4,21.0,692.0,949.39,722.3
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,962.51,730.14
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.5,969.69,732.68
2016,10,5,11,0,948.0,84.0,3.4,22.0,760.0,973.04,732.8
2016,10,5,11,15,951.0,84.5,3.4,22.0,771.5,969.07,729.57
2016,10,5,11,30,954.0,85.0,3.4,22.0,783.0,961.2,723.93
2016,10,5,11,45,956.0,84.5,3.45,22.5,786.5,947.44,713.42
2016,10,5,12,0,958.0,84.0,3.5,23.0,790.0,929.88,700.5
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.5,906.15,684.83
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,878.91,666.8
2016,10,5,12,45,944.5,87.0,3.65,23.0,764.0,844.37,643.66
2016,10,5,13,0,934.0,90.0,3.7,23.0,749.0,807.09,618.51
2016,10,5,13,15,928.0,89.0,3.7,23.0,727.5,766.39,590.53
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,723.17,560.53
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,675.09,524.58
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,625.27,486.43
2016,10,5,14,15,888.5,84.0,3.8,23.0,612.5,571.07,443.82
2016,10,5,14,30,875.0,82.0,3.8,23.0,577.0,516.01,399.33
2016,10,5,14,45,855.0,80.5,3.8,23.0,535.0,457.13,350.64
2016,10,5,15,0,835.0,79.0,3.8,23.0,493.0,399.01,301.14
2016,10,5,15,15,810.0,76.0,3.8,22.5,446.5,338.55,249.2
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,279.75,197.6
2016,10,5,15,45,745.5,69.5,3.8,21.5,349.5,219.4,145.36
2016,10,5,16,0,706.0,66.0,3.8,21.0,299.0,163.07,98.47
2016,10,5,16,15,653.0,60.5,3.6,20.5,248.0,105.02,55.96
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,55.88,30.82
2016,10,5,16,45,512.5,47.5,3.2,19.5,147.5,35.77,25.38
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,31.51,21.15
2016,10,5,17,15,278.5,27.5,2.8,18.0,59.0,22.22,10.75
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,14.3,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,16.5,47.17,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,33.0,126.1,18.86
2016,10,6,6,45,347.0,31.5,1.8,13.0,75.5,218.79,166.84
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,315.44,253.87
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,388.24,317.92
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,466.86,384.3
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,529.01,435.43
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,597.46,489.14
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,652.57,528.83
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,707.43,567.15
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,754.22,597.39
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,799.52,625.78
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,828.64,643.3
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,862.23,663.86
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,891.2,680.05
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,917.27,694.11
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,933.43,702.36
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,946.0,708.34
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,951.66,710.24
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,953.51,709.81
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,949.59,704.89
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,941.84,697.65
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,927.94,686.95
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,910.33,673.98
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,886.97,658.62
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,860.16,641.02
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,828.17,619.9
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,793.08,596.62
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,752.89,569.68
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,710.16,540.75
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,662.56,505.91
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,613.18,468.76
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,560.43,428.08
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,506.67,385.41
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,449.75,339.04
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,392.93,291.34
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,331.27,239.22
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,272.5,188.34
2016,10,6,15,45,761.5,61.5,2.6,25.0,343.5,212.75,136.89
2016,10,6,16,0,727.0,58.0,2.6,25.0,294.0,156.38,90.44
2016,10,6,16,15,677.0,53.5,2.25,24.0,244.0,101.47,51.69
2016,10,6,16,30,627.0,49.0,1.9,23.0,194.0,52.46,28.37
2016,10,6,16,45,544.0,42.0,1.6,22.0,145.0,31.26,21.21
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,27.17,17.23
2016,10,6,17,15,313.5,24.0,1.25,20.0,57.0,19.13,7.58
2016,10,6,17,30,166.0,13.0,1.2,19.0,18.0,12.39,0.0
2016,10,6,17,45,83.0,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,9.5,0.8,14.5,15.0,41.29,0.0
2016,10,7,6,30,187.0,19.0,0.8,15.0,30.0,111.88,0.0
2016,10,7,6,45,293.0,32.0,0.85,15.5,68.5,194.64,145.17
2016,10,7,7,0,399.0,45.0,0.9,16.0,107.0,278.02,220.49
2016,10,7,7,15,460.5,54.5,1.0,16.5,151.5,343.34,277.08
2016,10,7,7,30,522.0,64.0,1.1,17.0,196.0,413.47,335.39
2016,10,7,7,45,569.0,69.5,1.2,17.5,242.0,473.64,383.84
2016,10,7,8,0,616.0,75.0,1.3,18.0,288.0,536.08,432.22
2016,10,7,8,15,702.5,72.0,1.5,19.0,348.0,614.84,490.36
2016,10,7,8,30,789.0,69.0,1.7,20.0,408.0,701.47,551.21
2016,10,7,8,45,811.5,71.5,1.9,21.0,452.0,747.12,581.0
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,791.19,609.43
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,820.12,627.27
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,853.51,648.15
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,873.95,659.15
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,890.69,667.7
2016,10,7,10,15,868.5,94.0,2.55,25.5,659.0,906.6,675.45
2016,10,7,10,30,877.0,95.0,2.5,26.0,685.0,919.12,680.97
2016,10,7,10,45,881.5,97.0,2.5,26.5,703.5,925.59,683.03
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,928.44,682.87
2016,10,7,11,15,889.0,99.5,2.4,27.5,733.0,924.55,677.59
2016,10,7,11,30,892.0,100.0,2.3,28.0,744.0,917.03,670.13
2016,10,7,11,45,891.0,100.5,2.25,28.5,746.5,902.34,658.63
2016,10,7,12,0,890.0,101.0,2.2,29.0,749.0,884.19,645.09
2016,10,7,12,15,889.0,101.0,2.15,29.0,744.0,862.11,630.41
2016,10,7,12,30,888.0,101.0,2.1,29.0,739.0,836.75,613.66
2016,10,7,12,45,861.5,110.5,2.05,29.5,720.0,802.65,589.95
2016,10,7,13,0,835.0,120.0,2.0,30.0,701.0,762.04,561.96
2016,10,7,13,15,703.5,162.0,1.95,30.0,641.5,679.82,504.37
2016,10,7,13,30,572.0,204.0,1.9,30.0,582.0,598.48,445.63
2016,10,7,13,45,559.5,198.0,1.85,30.0,555.0,556.66,415.78
2016,10,7,14,0,547.0,192.0,1.8,30.0,528.0,514.44,384.78
2016,10,7,14,15,505.0,193.5,1.75,29.5,490.0,463.33,347.26
2016,10,7,14,30,463.0,195.0,1.7,29.0,452.0,414.99,311.07
2016,10,7,14,45,464.0,178.0,1.7,29.0,419.5,371.41,277.2
2016,10,7,15,0,465.0,161.0,1.7,29.0,387.0,327.11,241.76
2016,10,7,15,15,402.5,155.0,1.55,28.5,337.0,271.72,198.44
2016,10,7,15,30,340.0,149.0,1.4,28.0,287.0,223.02,160.4
2016,10,7,15,45,311.5,135.5,1.25,27.5,249.5,182.12,127.76
2016,10,7,16,0,283.0,122.0,1.1,27.0,212.0,144.37,98.49
2016,10,7,16,15,254.0,103.5,1.05,26.0,174.0,105.93,70.84
2016,10,7,16,30,225.0,85.0,1.0,25.0,136.0,71.19,49.56
2016,10,7,16,45,179.5,65.5,1.0,24.0,100.0,51.81,38.32
2016,10,7,17,0,134.0,46.0,1.0,23.0,64.0,37.1,25.16
2016,10,7,17,15,67.0,27.5,1.0,22.5,36.5,22.65,8.54
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,31.36,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,87.59,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,177.95,129.87
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,271.47,212.36
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,346.03,275.3
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,427.02,340.95
2016,10,8,7,45,597.0,71.5,1.0,21.0,250.0,493.19,392.31
2016,10,8,8,0,650.0,78.0,1.1,22.0,299.0,562.05,443.53
2016,10,8,8,15,686.5,82.5,1.15,22.5,347.0,618.66,483.91
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,675.63,522.45
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,719.01,549.86
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,765.35,578.8
2016,10,8,9,15,793.5,96.5,1.4,26.0,522.0,802.58,599.84
2016,10,8,9,30,812.0,99.0,1.4,27.0,561.0,837.52,618.98
2016,10,8,9,45,861.0,87.5,1.45,28.0,602.5,872.56,638.45
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,913.14,661.18
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,929.75,668.28
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,942.77,673.36
2016,10,8,10,45,930.5,80.0,1.35,30.5,716.0,948.27,673.82
2016,10,8,11,0,935.0,81.0,1.3,31.0,735.0,949.96,672.1
2016,10,8,11,15,938.5,81.5,1.2,31.5,746.0,946.34,666.49
2016,10,8,11,30,942.0,82.0,1.1,32.0,757.0,938.86,658.67
2016,10,8,11,45,942.0,82.5,1.05,32.5,760.0,924.48,647.6
2016,10,8,12,0,942.0,83.0,1.0,33.0,763.0,906.4,634.48
2016,10,8,12,15,940.5,82.5,0.95,33.0,757.5,882.34,619.12
2016,10,8,12,30,939.0,82.0,0.9,33.0,752.0,854.86,601.75
2016,10,8,12,45,935.0,82.0,0.85,33.0,738.5,822.66,581.47
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,787.43,559.27
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,746.88,534.27
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,703.84,507.19
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.5,656.01,474.59
2016,10,8,14,0,899.0,78.0,0.8,33.0,626.0,606.47,439.92
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.5,553.63,403.08
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,499.84,363.98
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,442.31,320.11
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,383.62,273.66
2016,10,8,15,15,812.5,68.0,1.1,31.5,427.5,323.58,224.95
2016,10,8,15,30,788.0,65.0,1.1,31.0,382.0,265.13,176.37
2016,10,8,15,45,752.5,61.5,1.15,30.5,332.5,205.92,127.68
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,150.21,83.81
2016,10,8,16,15,664.5,53.0,1.15,28.5,233.0,95.64,47.31
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,47.3,26.54
2016,10,8,16,45,526.0,40.5,1.05,26.0,135.0,30.37,19.97
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,25.79,15.52
2016,10,8,17,15,285.5,21.5,1.05,24.0,50.0,17.18,3.66
2016,10,8,17,30,131.0,10.0,1.1,23.0,13.0,9.53,0.0
2016,10,8,17,45,65.5,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
