Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,45.82,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,120.69,0.0
2016,10,9,6,45,349.5,28.0,1.15,18.0,69.0,214.98,155.83
2016,10,9,7,0,479.0,39.0,1.1,19.0,110.0,310.13,242.25
2016,10,9,7,15,554.0,46.0,1.15,19.5,159.0,383.13,304.75
2016,10,9,7,30,629.0,53.0,1.2,20.0,208.0,462.13,369.28
2016,10,9,7,45,676.0,58.0,1.3,21.0,257.5,522.38,416.5
2016,10,9,8,0,723.0,63.0,1.4,22.0,307.0,588.54,465.8
2016,10,9,8,15,755.5,67.0,1.3,23.0,355.0,644.43,502.59
2016,10,9,8,30,788.0,71.0,1.2,24.0,403.0,700.17,537.55
2016,10,9,8,45,810.0,74.0,1.1,25.0,447.0,745.8,563.98
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,789.8,588.28
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,825.98,609.11
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,852.36,623.31
2016,10,9,9,45,878.0,82.0,1.05,28.0,602.5,878.87,637.08
2016,10,9,10,0,891.0,83.0,1.1,29.0,636.0,902.32,648.76
2016,10,9,10,15,899.0,84.5,1.15,29.5,662.0,918.58,657.18
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,931.31,663.54
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,936.29,665.17
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,937.55,664.69
2016,10,9,11,15,916.5,89.5,1.35,31.0,734.5,933.0,662.09
2016,10,9,11,30,919.0,90.0,1.4,31.0,745.0,924.71,657.32
2016,10,9,11,45,917.5,91.0,1.5,31.5,747.0,909.76,647.82
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,891.25,636.13
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,867.77,622.53
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,840.97,606.7
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,806.26,585.53
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,769.06,562.47
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,729.16,538.02
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,686.99,510.59
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.5,639.62,477.14
2016,10,9,14,0,851.0,93.0,2.3,31.0,607.0,591.87,442.39
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.5,539.04,403.7
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,485.62,363.1
2016,10,9,14,45,801.5,86.0,2.6,29.5,495.5,428.36,318.14
2016,10,9,15,0,781.0,83.0,2.7,29.0,455.0,371.75,272.07
2016,10,9,15,15,754.0,79.5,2.75,28.5,409.5,313.56,223.51
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,257.37,175.71
2016,10,9,15,45,688.5,71.5,2.85,27.5,316.0,197.84,126.02
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,144.4,83.45
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,92.04,48.07
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,46.48,28.08
2016,10,9,16,45,446.0,45.0,2.65,24.5,123.5,34.51,23.54
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,28.81,17.89
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,14.03,0.36
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.44,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,28.05,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,149.96,108.31
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,263.75,210.18
2016,10,10,7,15,452.0,56.0,1.9,15.5,148.0,338.3,275.23
2016,10,10,7,30,532.0,66.0,1.9,16.0,195.0,419.3,343.19
2016,10,10,7,45,588.5,72.0,1.95,16.5,244.0,486.41,397.89
2016,10,10,8,0,645.0,78.0,2.0,17.0,293.0,556.42,452.72
2016,10,10,8,15,681.0,82.5,1.95,17.5,340.0,612.24,493.96
2016,10,10,8,30,717.0,87.0,1.9,18.0,387.0,668.36,532.94
2016,10,10,8,45,748.5,89.0,1.9,18.5,432.0,713.76,563.23
2016,10,10,9,0,780.0,91.0,1.9,19.0,477.0,762.57,595.3
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.5,799.69,618.86
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,834.5,640.61
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.5,866.21,658.74
2016,10,10,10,0,865.0,92.0,2.1,22.0,625.0,887.64,669.71
2016,10,10,10,15,874.0,93.5,2.15,22.5,651.0,904.36,678.88
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,917.67,685.87
2016,10,10,10,45,889.0,95.5,2.25,23.5,696.0,923.56,688.03
2016,10,10,11,0,895.0,96.0,2.3,24.0,715.0,925.82,687.99
2016,10,10,11,15,898.5,97.0,2.35,24.0,725.5,922.72,685.9
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,915.93,681.53
2016,10,10,11,45,902.0,98.0,2.5,24.5,739.0,901.28,671.18
2016,10,10,12,0,902.0,98.0,2.6,25.0,742.0,883.12,658.6
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.5,860.26,643.8
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,834.12,626.8
2016,10,10,12,45,886.5,101.0,2.8,25.5,715.5,799.47,603.02
2016,10,10,13,0,874.0,104.0,2.9,26.0,700.0,762.41,577.49
2016,10,10,13,15,866.5,103.0,2.95,25.5,679.0,725.69,553.95
2016,10,10,13,30,859.0,102.0,3.0,25.0,658.0,683.09,524.31
2016,10,10,13,45,844.0,102.0,3.1,25.0,628.5,634.88,488.68
2016,10,10,14,0,829.0,102.0,3.2,25.0,599.0,585.58,451.27
2016,10,10,14,15,814.0,99.5,3.25,24.5,564.0,532.97,411.05
2016,10,10,14,30,799.0,97.0,3.3,24.0,529.0,479.9,369.1
2016,10,10,14,45,772.5,96.0,3.4,24.0,487.0,423.24,322.48
2016,10,10,15,0,746.0,95.0,3.5,24.0,445.0,366.25,274.39
2016,10,10,15,15,716.5,90.5,3.5,23.0,400.0,307.95,225.17
2016,10,10,15,30,687.0,86.0,3.5,22.0,355.0,252.02,177.01
2016,10,10,15,45,639.0,82.0,3.5,21.5,306.5,195.64,129.24
2016,10,10,16,0,591.0,78.0,3.5,21.0,258.0,144.44,88.18
2016,10,10,16,15,530.0,70.0,3.45,20.0,209.5,94.23,53.85
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,51.49,39.26
2016,10,10,16,45,371.0,50.5,3.35,18.5,115.5,39.88,28.76
2016,10,10,17,0,273.0,39.0,3.3,18.0,70.0,30.44,19.56
2016,10,10,17,15,136.5,19.5,3.15,17.0,35.0,15.33,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.34,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.48,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,18.09,8.13
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,29.72,19.13
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,45.16,32.59
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,60.71,46.01
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,76.69,59.56
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,92.6,72.8
2016,10,11,8,15,0.0,102.5,1.9,16.0,102.5,99.14,78.13
2016,10,11,8,30,0.0,110.0,1.9,16.0,110.0,105.89,83.56
2016,10,11,8,45,0.0,130.5,1.95,16.5,130.5,126.61,100.27
2016,10,11,9,0,0.0,151.0,2.0,17.0,151.0,147.32,116.7
2016,10,11,9,15,11.0,180.0,2.0,17.5,186.0,186.42,148.17
2016,10,11,9,30,22.0,209.0,2.0,18.0,221.0,226.04,179.43
2016,10,11,9,45,93.0,245.5,2.05,18.5,301.5,341.15,271.15
2016,10,11,10,0,164.0,282.0,2.1,19.0,382.0,459.45,361.52
2016,10,11,10,15,164.0,294.5,2.1,19.0,398.5,472.61,369.97
2016,10,11,10,30,164.0,307.0,2.1,19.0,415.0,485.01,378.47
2016,10,11,10,45,530.0,200.0,2.1,19.5,561.5,720.3,558.93
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,920.78,695.62
2016,10,11,11,15,899.5,93.5,2.05,20.0,719.0,917.07,690.0
2016,10,11,11,30,903.0,94.0,2.0,20.0,730.0,909.68,684.22
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.5,895.89,673.55
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,878.54,660.69
2016,10,11,12,15,903.5,94.0,2.0,21.0,730.0,855.63,645.46
2016,10,11,12,30,902.0,94.0,2.0,21.0,725.0,829.42,628.06
2016,10,11,12,45,689.0,171.5,2.0,21.5,648.0,725.22,554.17
2016,10,11,13,0,476.0,249.0,2.0,22.0,571.0,616.82,472.32
2016,10,11,13,15,429.0,255.5,2.05,21.5,539.0,568.8,438.44
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,517.19,400.92
2016,10,11,13,45,405.5,243.0,2.15,21.0,493.0,493.22,383.61
2016,10,11,14,0,429.0,224.0,2.2,21.0,479.0,470.81,366.65
2016,10,11,14,15,489.0,191.5,2.3,20.5,466.0,446.67,348.82
2016,10,11,14,30,549.0,159.0,2.4,20.0,453.0,415.87,324.55
2016,10,11,14,45,566.0,141.0,2.55,20.0,423.5,375.96,291.22
2016,10,11,15,0,583.0,123.0,2.7,20.0,394.0,331.03,252.63
2016,10,11,15,15,528.0,120.0,2.75,19.5,347.0,273.6,204.73
2016,10,11,15,30,473.0,117.0,2.8,19.0,300.0,223.43,162.58
2016,10,11,15,45,527.0,97.0,2.9,19.0,275.5,186.2,127.08
2016,10,11,16,0,581.0,77.0,3.0,19.0,251.0,140.42,86.01
2016,10,11,16,15,518.0,69.0,3.0,18.5,203.0,90.91,52.27
2016,10,11,16,30,455.0,61.0,3.0,18.0,155.0,49.12,37.33
2016,10,11,16,45,358.5,49.5,3.0,17.5,110.5,39.25,28.27
2016,10,11,17,0,262.0,38.0,3.0,17.0,66.0,29.73,18.79
2016,10,11,17,15,131.0,19.0,2.95,16.5,33.0,14.98,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,60.13,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,169.51,118.79
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,261.98,208.32
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,337.36,275.02
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,419.41,344.69
2016,10,12,7,45,270.5,86.0,1.6,14.5,149.5,295.11,244.12
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,108.81,86.24
2016,10,12,8,15,3.0,125.5,1.55,15.5,127.0,127.18,101.67
2016,10,12,8,30,6.0,142.0,1.5,16.0,145.0,145.77,116.62
2016,10,12,8,45,18.0,165.0,1.5,16.5,174.0,178.91,143.49
2016,10,12,9,0,30.0,188.0,1.5,17.0,203.0,224.54,179.81
2016,10,12,9,15,70.5,217.0,1.55,17.5,255.5,291.01,232.78
2016,10,12,9,30,111.0,246.0,1.6,18.0,308.0,358.91,285.42
2016,10,12,9,45,482.0,171.5,1.7,18.5,462.0,636.7,502.34
2016,10,12,10,0,853.0,97.0,1.8,19.0,616.0,886.15,676.24
2016,10,12,10,15,862.0,98.5,1.9,19.0,641.5,902.54,684.6
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,915.5,693.34
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,913.49,691.3
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,915.48,692.18
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.5,911.26,689.75
2016,10,12,11,30,885.0,105.0,2.5,20.0,724.0,903.44,685.02
2016,10,12,11,45,887.5,104.0,2.7,20.0,726.5,889.95,677.32
2016,10,12,12,0,890.0,103.0,2.9,20.0,729.0,872.93,667.14
2016,10,12,12,15,888.0,102.5,2.9,20.0,723.5,849.27,650.96
2016,10,12,12,30,886.0,102.0,2.9,20.0,718.0,822.42,632.62
2016,10,12,12,45,732.5,155.0,2.9,20.5,657.0,739.27,572.85
2016,10,12,13,0,579.0,208.0,2.9,21.0,596.0,649.48,504.19
2016,10,12,13,15,570.0,203.0,2.85,21.0,575.5,613.45,477.76
2016,10,12,13,30,561.0,198.0,2.8,21.0,555.0,576.34,449.8
2016,10,12,13,45,470.0,216.0,2.8,21.0,506.0,510.51,399.01
2016,10,12,14,0,379.0,234.0,2.8,21.0,457.0,446.41,349.2
2016,10,12,14,15,598.0,160.5,2.9,20.5,488.5,474.62,371.96
2016,10,12,14,30,817.0,87.0,3.0,20.0,520.0,473.28,369.19
2016,10,12,14,45,573.0,132.0,3.2,20.0,424.5,368.59,286.02
2016,10,12,15,0,329.0,177.0,3.4,20.0,329.0,283.82,219.68
2016,10,12,15,15,523.0,125.5,3.35,19.5,338.0,275.39,206.55
2016,10,12,15,30,717.0,74.0,3.3,19.0,347.0,246.09,172.75
2016,10,12,15,45,682.0,68.0,3.25,18.5,300.0,186.93,121.5
2016,10,12,16,0,647.0,62.0,3.2,18.0,253.0,133.46,77.79
2016,10,12,16,15,587.5,56.0,2.8,17.5,204.5,82.23,43.29
2016,10,12,16,30,528.0,50.0,2.4,17.0,156.0,38.05,27.78
2016,10,12,16,45,432.5,40.5,2.05,16.5,111.0,31.18,21.37
2016,10,12,17,0,337.0,31.0,1.7,16.0,66.0,24.81,14.56
2016,10,12,17,15,168.5,15.5,1.55,15.5,33.0,12.21,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,14.3,0.0
2016,10,13,6,45,100.5,30.5,1.25,12.5,44.0,96.12,64.0
2016,10,13,7,0,201.0,46.0,1.3,13.0,73.0,177.86,141.02
2016,10,13,7,15,237.5,63.5,1.5,13.0,109.0,227.71,186.18
2016,10,13,7,30,274.0,81.0,1.7,13.0,145.0,280.5,232.58
2016,10,13,7,45,298.0,98.0,1.95,13.5,182.5,315.76,263.21
2016,10,13,8,0,322.0,115.0,2.2,14.0,220.0,363.14,302.43
2016,10,13,8,15,337.0,131.5,2.25,14.5,255.5,404.32,335.06
2016,10,13,8,30,352.0,148.0,2.3,15.0,291.0,445.45,366.71
2016,10,13,8,45,584.5,109.5,2.35,16.0,378.5,609.98,495.88
2016,10,13,9,0,817.0,71.0,2.4,17.0,466.0,762.76,605.05
2016,10,13,9,15,590.0,144.0,2.4,17.5,441.0,683.75,543.35
2016,10,13,9,30,363.0,217.0,2.4,18.0,416.0,566.39,449.69
2016,10,13,9,45,418.5,216.5,2.4,19.0,459.5,631.91,497.32
2016,10,13,10,0,474.0,216.0,2.4,20.0,503.0,684.15,533.18
2016,10,13,10,15,463.0,230.5,2.4,20.0,520.5,692.96,537.76
2016,10,13,10,30,452.0,245.0,2.4,20.0,538.0,699.31,540.97
2016,10,13,10,45,481.5,240.0,2.4,20.5,560.0,718.44,553.62
2016,10,13,11,0,511.0,235.0,2.4,21.0,582.0,735.39,564.54
2016,10,13,11,15,508.0,240.5,2.45,21.0,589.5,732.4,561.92
2016,10,13,11,30,505.0,246.0,2.5,21.0,597.0,727.15,557.92
2016,10,13,11,45,514.0,240.5,2.6,21.5,599.0,718.34,551.19
2016,10,13,12,0,523.0,235.0,2.7,22.0,601.0,707.16,542.79
2016,10,13,12,15,522.5,236.0,2.8,22.0,599.0,692.6,532.67
2016,10,13,12,30,522.0,237.0,2.9,22.0,597.0,675.97,520.98
2016,10,13,12,45,700.0,163.0,3.0,22.5,636.0,720.52,556.2
2016,10,13,13,0,878.0,89.0,3.1,23.0,675.0,741.25,571.42
2016,10,13,13,15,670.5,161.5,3.15,23.0,600.5,643.08,498.12
2016,10,13,13,30,463.0,234.0,3.2,23.0,526.0,546.13,423.42
2016,10,13,13,45,437.0,229.0,3.25,23.0,495.0,501.52,389.96
2016,10,13,14,0,411.0,224.0,3.3,23.0,464.0,458.02,356.5
2016,10,13,14,15,429.0,204.5,3.3,22.5,442.0,424.98,331.31
2016,10,13,14,30,447.0,185.0,3.3,22.0,420.0,389.47,303.22
2016,10,13,14,45,427.5,172.5,3.3,22.0,383.0,342.49,264.87
2016,10,13,15,0,408.0,160.0,3.3,22.0,346.0,296.99,227.04
2016,10,13,15,15,381.0,146.5,3.3,21.5,306.0,250.01,188.06
2016,10,13,15,30,354.0,133.0,3.3,21.0,266.0,205.78,151.04
2016,10,13,15,45,334.0,117.0,3.3,21.0,229.0,163.6,115.52
2016,10,13,16,0,314.0,101.0,3.3,21.0,192.0,123.74,83.3
2016,10,13,16,15,284.0,84.0,3.05,20.0,154.5,84.87,55.59
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,50.41,38.19
2016,10,13,16,45,201.0,50.0,2.55,18.5,82.5,38.35,27.21
2016,10,13,17,0,148.0,33.0,2.3,18.0,48.0,25.75,14.77
2016,10,13,17,15,74.0,16.5,2.05,17.5,24.0,13.02,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,16.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,16.0,9.0,8.58,0.0
2016,10,14,6,45,6.0,26.5,3.95,16.5,27.5,29.68,14.99
2016,10,14,7,0,12.0,44.0,4.1,17.0,46.0,56.04,40.17
2016,10,14,7,15,25.0,64.0,4.2,17.0,69.5,86.04,66.36
2016,10,14,7,30,38.0,84.0,4.3,17.0,93.0,116.52,92.83
2016,10,14,7,45,46.0,104.0,4.45,17.0,117.0,144.6,116.93
2016,10,14,8,0,54.0,124.0,4.6,17.0,141.0,173.06,140.97
2016,10,14,8,15,57.5,143.5,4.75,17.5,164.5,198.04,161.33
2016,10,14,8,30,61.0,163.0,4.9,18.0,188.0,223.06,181.33
2016,10,14,8,45,30.5,89.5,5.05,18.5,102.0,112.79,89.56
2016,10,14,9,0,0.0,16.0,5.2,19.0,16.0,14.85,6.78
2016,10,14,9,15,26.5,121.5,5.25,19.0,136.0,144.45,114.95
2016,10,14,9,30,53.0,227.0,5.3,19.0,256.0,286.9,230.04
2016,10,14,9,45,36.0,223.5,5.35,19.5,244.0,266.17,211.82
2016,10,14,10,0,19.0,220.0,5.4,20.0,232.0,233.31,184.33
2016,10,14,10,15,9.5,193.5,5.35,20.0,199.5,195.97,153.96
2016,10,14,10,30,0.0,167.0,5.3,20.0,167.0,159.76,124.4
2016,10,14,10,45,0.0,126.0,5.3,20.5,126.0,118.71,91.09
2016,10,14,11,0,0.0,85.0,5.3,21.0,85.0,79.25,59.01
2016,10,14,11,15,0.0,56.5,5.2,21.0,56.5,52.63,37.37
2016,10,14,11,30,0.0,28.0,5.1,21.0,28.0,26.06,15.69
2016,10,14,11,45,0.0,28.0,5.1,21.0,28.0,26.06,15.69
2016,10,14,12,0,0.0,28.0,5.1,21.0,28.0,26.06,15.69
2016,10,14,12,15,0.0,21.0,5.05,21.0,21.0,19.54,10.36
2016,10,14,12,30,0.0,14.0,5.0,21.0,14.0,13.02,5.03
2016,10,14,12,45,0.0,13.5,5.0,21.0,13.5,12.56,4.65
2016,10,14,13,0,0.0,13.0,5.0,21.0,13.0,12.09,4.28
2016,10,14,13,15,0.0,12.5,4.9,21.0,12.5,11.62,3.9
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,11.15,3.53
2016,10,14,13,45,0.0,62.5,4.7,21.0,62.5,58.19,42.19
2016,10,14,14,0,0.0,113.0,4.6,21.0,113.0,105.43,80.75
2016,10,14,14,15,0.0,62.5,4.45,20.5,62.5,58.16,42.4
2016,10,14,14,30,0.0,12.0,4.3,20.0,12.0,11.14,3.62
2016,10,14,14,45,0.0,52.0,4.15,20.0,52.0,48.35,34.63
2016,10,14,15,0,0.0,92.0,4.0,20.0,92.0,85.53,65.48
2016,10,14,15,15,0.0,81.5,3.8,19.5,81.5,75.77,57.67
2016,10,14,15,30,0.0,71.0,3.6,19.0,71.0,66.06,49.83
2016,10,14,15,45,0.0,60.5,3.4,19.0,60.5,56.26,41.7
2016,10,14,16,0,0.0,50.0,3.2,19.0,50.0,46.46,33.48
2016,10,14,16,15,0.0,40.0,2.9,18.5,40.0,37.15,25.61
2016,10,14,16,30,0.0,30.0,2.6,18.0,30.0,27.84,18.69
2016,10,14,16,45,0.0,20.5,2.3,18.0,20.5,19.01,10.66
2016,10,14,17,0,0.0,11.0,2.0,18.0,11.0,10.19,2.23
2016,10,14,17,15,0.0,5.5,1.75,17.5,5.5,5.24,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,16.0,50.22,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.5,158.63,99.23
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,256.81,201.51
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,330.76,267.78
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,411.73,337.3
2016,10,15,7,45,602.5,59.5,3.3,17.5,225.0,474.66,390.38
2016,10,15,8,0,654.0,65.0,3.6,18.0,272.0,540.19,443.67
2016,10,15,8,15,689.5,69.0,3.9,18.5,317.5,590.97,483.27
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,645.87,524.12
2016,10,15,8,45,748.0,77.0,4.5,19.5,405.0,690.85,556.88
2016,10,15,9,0,771.0,81.0,4.8,20.0,447.0,734.44,588.29
2016,10,15,9,15,452.0,161.5,4.95,20.0,380.5,581.7,468.96
2016,10,15,9,30,133.0,242.0,5.1,20.0,314.0,386.53,309.1
2016,10,15,9,45,145.5,257.5,5.35,20.5,341.0,415.08,331.21
2016,10,15,10,0,158.0,273.0,5.6,21.0,368.0,443.33,352.32
2016,10,15,10,15,79.5,222.5,5.75,21.0,270.5,300.54,238.69
2016,10,15,10,30,1.0,172.0,5.9,21.0,173.0,165.8,128.81
2016,10,15,10,45,24.5,228.5,6.05,21.5,245.0,244.3,191.78
2016,10,15,11,0,48.0,285.0,6.2,22.0,317.0,337.45,264.65
2016,10,15,11,15,87.5,305.0,6.3,22.0,364.5,392.23,308.05
2016,10,15,11,30,127.0,325.0,6.4,22.0,412.0,457.66,359.1
2016,10,15,11,45,200.0,321.0,6.5,22.0,458.5,510.91,401.79
2016,10,15,12,0,273.0,317.0,6.6,22.0,505.0,571.84,449.66
2016,10,15,12,15,155.0,298.5,6.65,22.0,405.5,436.17,343.29
2016,10,15,12,30,37.0,280.0,6.7,22.0,306.0,307.94,240.81
2016,10,15,12,45,37.0,274.0,6.75,22.0,299.5,299.0,234.15
2016,10,15,13,0,37.0,268.0,6.8,22.0,293.0,290.04,227.31
2016,10,15,13,15,18.5,155.0,6.75,21.5,167.5,161.9,126.04
2016,10,15,13,30,0.0,42.0,6.7,21.0,42.0,39.08,26.45
2016,10,15,13,45,0.0,32.0,6.7,21.0,32.0,29.75,18.86
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,20.44,11.23
2016,10,15,14,15,0.0,54.0,6.65,20.5,54.0,50.23,35.91
2016,10,15,14,30,0.0,86.0,6.6,20.0,86.0,80.1,60.73
2016,10,15,14,45,0.0,59.0,6.55,20.0,59.0,54.88,40.02
2016,10,15,15,0,0.0,32.0,6.5,20.0,32.0,29.71,19.19
2016,10,15,15,15,0.0,64.5,6.3,19.5,64.5,59.99,44.6
2016,10,15,15,30,0.0,97.0,6.1,19.0,97.0,89.46,69.37
2016,10,15,15,45,0.0,82.5,5.95,19.0,82.5,76.02,58.22
2016,10,15,16,0,0.0,68.0,5.8,19.0,68.0,62.69,47.04
2016,10,15,16,15,0.0,54.0,5.6,18.5,54.0,49.91,36.26
2016,10,15,16,30,0.0,40.0,5.4,18.0,40.0,37.17,26.75
2016,10,15,16,45,0.0,27.5,5.2,18.0,27.5,25.53,16.14
2016,10,15,17,0,0.0,15.0,5.0,18.0,15.0,13.91,4.72
2016,10,15,17,15,0.0,7.5,4.95,18.0,7.5,7.15,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.7,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,5.55,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,7.4,0.61
2016,10,16,7,45,0.0,10.0,3.6,17.5,10.0,9.26,2.21
2016,10,16,8,0,0.0,12.0,3.6,18.0,12.0,11.12,3.78
2016,10,16,8,15,0.0,14.5,3.65,18.0,14.5,13.44,5.74
2016,10,16,8,30,0.0,17.0,3.7,18.0,17.0,15.77,7.69
2016,10,16,8,45,0.0,28.0,3.8,18.5,28.0,25.99,16.24
2016,10,16,9,0,0.0,39.0,3.9,19.0,39.0,36.23,24.71
2016,10,16,9,15,0.0,72.0,4.0,19.0,72.0,67.02,50.19
2016,10,16,9,30,0.0,105.0,4.1,19.0,105.0,98.78,76.17
2016,10,16,9,45,0.0,88.5,4.25,19.5,88.5,82.46,62.48
2016,10,16,10,0,0.0,72.0,4.4,20.0,72.0,67.05,49.64
2016,10,16,10,15,0.0,71.5,4.55,20.0,71.5,66.6,49.19
2016,10,16,10,30,0.0,71.0,4.7,20.0,71.0,66.14,48.74
2016,10,16,10,45,0.0,60.0,4.9,20.0,60.0,55.88,40.29
2016,10,16,11,0,0.0,49.0,5.1,20.0,49.0,45.62,31.86
2016,10,16,11,15,0.0,64.0,5.2,20.0,64.0,59.63,43.29
2016,10,16,11,30,0.0,79.0,5.3,20.0,79.0,73.65,54.68
2016,10,16,11,45,0.0,65.0,5.4,20.0,65.0,60.57,44.01
2016,10,16,12,0,0.0,51.0,5.5,20.0,51.0,47.5,33.34
2016,10,16,12,15,0.0,32.5,5.5,20.0,32.5,30.25,19.22
2016,10,16,12,30,0.0,14.0,5.5,20.0,14.0,13.02,5.07
2016,10,16,12,45,0.0,20.5,5.55,20.0,20.5,19.07,10.06
2016,10,16,13,0,0.0,27.0,5.6,20.0,27.0,25.12,15.05
2016,10,16,13,15,0.0,36.5,5.75,20.0,36.5,33.96,22.35
2016,10,16,13,30,0.0,46.0,5.9,20.0,46.0,42.8,29.67
2016,10,16,13,45,0.0,72.5,6.05,20.5,72.5,67.52,49.94
2016,10,16,14,0,0.0,99.0,6.2,21.0,99.0,92.3,70.16
2016,10,16,14,15,0.0,117.5,6.3,20.5,117.5,109.56,84.55
2016,10,16,14,30,0.0,136.0,6.4,20.0,136.0,126.62,98.87
2016,10,16,14,45,0.0,105.0,6.5,20.0,105.0,97.66,75.34
2016,10,16,15,0,0.0,74.0,6.6,20.0,74.0,68.87,51.75
2016,10,16,15,15,0.0,66.0,6.35,19.5,66.0,61.39,45.77
2016,10,16,15,30,0.0,58.0,6.1,19.0,58.0,53.92,39.71
2016,10,16,15,45,312.0,58.0,5.9,19.0,144.0,105.33,69.43
2016,10,16,16,0,624.0,58.0,5.7,19.0,230.0,119.56,67.57
2016,10,16,16,15,559.5,52.0,5.35,18.5,183.0,70.32,36.35
2016,10,16,16,30,495.0,46.0,5.0,18.0,136.0,34.71,24.56
2016,10,16,16,45,381.5,37.0,4.7,17.5,93.0,28.89,18.96
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,22.9,10.69
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,13.34,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,23.31,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,123.63,66.65
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,216.76,168.67
2016,10,17,7,15,381.0,54.0,1.5,15.0,123.5,292.3,236.11
2016,10,17,7,30,473.0,65.0,1.6,15.0,168.0,376.91,308.47
2016,10,17,7,45,542.0,70.0,1.75,15.5,216.0,447.34,367.14
2016,10,17,8,0,611.0,75.0,1.9,16.0,264.0,521.47,426.72
2016,10,17,8,15,650.5,80.0,1.9,16.5,310.0,578.16,470.05
2016,10,17,8,30,690.0,85.0,1.9,17.0,356.0,635.45,511.51
2016,10,17,8,45,724.5,86.5,1.9,17.5,399.5,684.67,545.35
2016,10,17,9,0,759.0,88.0,1.9,18.0,443.0,729.51,575.19
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.5,766.38,599.85
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,801.04,622.71
2016,10,17,9,45,811.0,96.0,1.9,18.5,550.0,827.74,638.59
2016,10,17,10,0,825.0,98.0,1.9,19.0,582.0,851.56,652.42
2016,10,17,10,15,620.0,173.0,1.9,19.0,545.5,767.14,592.31
2016,10,17,10,30,415.0,248.0,1.9,19.0,509.0,665.07,514.53
2016,10,17,10,45,640.0,173.0,1.9,19.5,589.0,784.97,604.01
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,883.61,668.96
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,879.29,665.03
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,871.44,659.94
2016,10,17,11,45,873.5,98.5,2.1,20.0,691.5,858.55,652.01
2016,10,17,12,0,876.0,98.0,2.2,20.0,694.0,842.2,641.78
2016,10,17,12,15,874.0,97.5,2.3,20.0,688.0,818.8,626.68
2016,10,17,12,30,872.0,97.0,2.4,20.0,682.0,792.29,609.37
2016,10,17,12,45,873.0,94.0,2.55,20.5,669.5,762.35,588.72
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,729.39,565.75
2016,10,17,13,15,866.5,90.0,2.75,21.0,636.0,689.84,538.11
2016,10,17,13,30,859.0,89.0,2.8,21.0,615.0,648.13,506.88
2016,10,17,13,45,850.5,86.5,2.85,21.0,587.0,602.35,471.88
2016,10,17,14,0,842.0,84.0,2.9,21.0,559.0,555.88,435.36
2016,10,17,14,15,827.0,82.0,2.95,20.5,524.5,503.77,394.25
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,451.18,351.33
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,395.19,303.77
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,339.9,255.48
2016,10,17,15,15,742.0,71.0,3.05,19.5,366.0,283.13,205.62
2016,10,17,15,30,713.0,68.0,3.0,19.0,322.0,228.61,157.29
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.5,170.41,107.5
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,118.78,66.82
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,69.17,36.04
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,34.95,24.86
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,28.68,18.79
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,22.17,9.21
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,12.87,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,37.96,0.0
2016,10,18,6,45,220.0,24.0,1.3,12.5,46.5,143.96,70.76
2016,10,18,7,0,368.0,37.0,1.4,13.0,81.0,247.54,193.26
2016,10,18,7,15,458.5,45.5,1.7,13.5,126.5,323.84,262.72
2016,10,18,7,30,549.0,54.0,2.0,14.0,172.0,407.58,335.05
2016,10,18,7,45,610.0,58.5,2.35,15.0,220.0,474.66,391.45
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,544.99,448.3
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,596.67,489.35
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,652.51,531.56
2016,10,18,8,45,774.5,73.0,3.2,16.5,403.5,701.04,566.51
2016,10,18,9,0,805.0,75.0,3.4,17.0,447.0,748.51,600.02
2016,10,18,9,15,823.0,77.0,3.45,17.5,485.0,784.29,623.7
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,817.71,645.42
2016,10,18,9,45,856.5,79.5,3.55,18.5,556.0,837.3,657.0
2016,10,18,10,0,872.0,80.0,3.6,19.0,589.0,861.15,671.71
2016,10,18,10,15,881.0,81.5,3.6,19.0,614.0,877.39,681.97
2016,10,18,10,30,890.0,83.0,3.6,19.0,639.0,890.21,689.95
2016,10,18,10,45,895.5,84.0,3.6,19.5,657.0,895.8,691.68
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,897.76,691.06
2016,10,18,11,15,904.0,85.5,3.55,20.0,685.5,893.27,687.14
2016,10,18,11,30,907.0,86.0,3.5,20.0,696.0,885.13,680.87
2016,10,18,11,45,910.0,85.0,3.5,20.0,698.5,871.65,671.32
2016,10,18,12,0,913.0,84.0,3.5,20.0,701.0,854.57,659.41
2016,10,18,12,15,911.5,84.0,3.5,20.0,695.5,831.43,643.31
2016,10,18,12,30,910.0,84.0,3.5,20.0,690.0,805.0,624.96
2016,10,18,12,45,907.0,82.5,3.5,20.5,676.5,772.65,601.22
2016,10,18,13,0,904.0,81.0,3.5,21.0,663.0,737.4,575.42
2016,10,18,13,15,897.0,80.0,3.5,21.0,641.5,697.22,547.05
2016,10,18,13,30,890.0,79.0,3.5,21.0,620.0,654.76,514.71
2016,10,18,13,45,882.0,77.0,3.55,21.0,592.0,608.61,478.97
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,560.71,440.93
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,508.55,398.32
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,455.75,354.01
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,397.95,304.75
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,341.29,255.16
2016,10,18,15,15,770.0,65.0,3.35,20.5,367.5,283.14,203.97
2016,10,18,15,30,741.0,62.0,3.2,20.0,323.0,227.18,154.36
2016,10,18,15,45,694.5,58.5,3.1,20.0,275.0,170.32,105.83
2016,10,18,16,0,648.0,55.0,3.0,20.0,227.0,118.37,65.39
2016,10,18,16,15,582.5,49.0,2.6,19.0,179.5,65.66,32.91
2016,10,18,16,30,517.0,43.0,2.2,18.0,132.0,32.55,22.62
2016,10,18,16,45,401.5,33.5,1.85,17.5,88.5,26.14,16.45
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,19.46,6.12
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
