Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,131.56,55.12
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,274.02,214.0
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,343.39,279.46
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,425.12,350.61
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,489.62,404.77
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,556.47,458.39
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,610.97,499.69
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,665.45,539.16
2016,10,19,8,45,805.0,63.5,2.65,16.5,404.0,710.53,571.05
2016,10,19,9,0,829.0,66.0,2.8,17.0,447.0,747.44,596.34
2016,10,19,9,15,846.0,67.5,2.9,17.5,484.5,782.09,619.39
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,814.36,640.45
2016,10,19,9,45,876.0,70.5,3.1,19.0,554.0,840.55,655.75
2016,10,19,10,0,889.0,72.0,3.2,20.0,586.0,863.71,668.82
2016,10,19,10,15,897.0,73.0,3.25,20.5,611.0,878.63,677.06
2016,10,19,10,30,905.0,74.0,3.3,21.0,636.0,890.08,683.0
2016,10,19,10,45,910.0,75.0,3.35,21.5,653.5,895.29,684.75
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,896.82,684.14
2016,10,19,11,15,917.5,76.5,3.4,22.0,681.0,891.86,680.22
2016,10,19,11,30,920.0,77.0,3.4,22.0,691.0,883.21,673.95
2016,10,19,11,45,917.5,78.5,3.4,22.5,692.5,867.8,661.88
2016,10,19,12,0,915.0,80.0,3.4,23.0,694.0,848.9,647.57
2016,10,19,12,15,913.0,79.5,3.4,23.0,688.0,824.79,631.0
2016,10,19,12,30,911.0,79.0,3.4,23.0,682.0,797.43,612.21
2016,10,19,12,45,902.5,80.5,3.4,23.5,667.0,764.29,588.17
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,728.54,562.29
2016,10,19,13,15,887.0,81.0,3.4,24.0,631.0,688.74,534.31
2016,10,19,13,30,880.0,80.0,3.4,24.0,610.0,646.7,502.56
2016,10,19,13,45,872.0,77.5,3.4,24.0,582.5,600.48,467.02
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,552.56,429.28
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,501.2,388.5
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,449.17,345.87
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,392.73,297.99
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,336.98,249.41
2016,10,19,15,15,770.5,63.0,2.95,22.5,362.0,279.12,198.69
2016,10,19,15,30,742.0,60.0,2.6,22.0,318.0,223.39,149.61
2016,10,19,15,45,700.0,56.0,2.3,22.0,270.5,166.92,101.74
2016,10,19,16,0,658.0,52.0,2.0,22.0,223.0,114.83,61.63
2016,10,19,16,15,593.0,46.0,1.8,20.5,175.5,64.52,32.12
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,30.13,20.4
2016,10,19,16,45,416.5,31.0,1.4,18.0,85.5,24.07,14.55
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,17.75,3.56
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,40.0,128.79,41.68
2016,10,20,7,0,430.0,31.0,1.2,13.0,80.0,269.51,207.77
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.5,345.61,278.42
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,424.96,347.1
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,491.87,402.65
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,561.32,457.7
2016,10,20,8,15,754.0,60.0,1.75,16.5,317.0,617.3,499.08
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,673.27,538.24
2016,10,20,8,45,815.0,66.5,1.7,18.0,407.5,720.03,568.65
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,765.38,597.15
2016,10,20,9,15,858.0,71.0,1.8,19.5,489.5,794.11,615.34
2016,10,20,9,30,875.0,73.0,1.9,20.0,528.0,827.1,636.47
2016,10,20,9,45,891.0,73.0,2.05,21.0,561.0,854.04,652.4
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,878.01,666.21
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.5,893.44,674.57
2016,10,20,10,30,924.0,75.0,2.3,23.0,645.0,905.33,680.67
2016,10,20,10,45,929.0,76.0,2.35,23.5,663.0,910.48,682.38
2016,10,20,11,0,934.0,77.0,2.4,24.0,681.0,911.88,681.78
2016,10,20,11,15,937.0,77.5,2.45,24.0,691.0,907.16,678.57
2016,10,20,11,30,940.0,78.0,2.5,24.0,701.0,898.67,673.01
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.5,883.31,662.46
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,864.34,649.51
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.5,840.23,633.66
2016,10,20,12,30,936.0,78.0,2.9,25.0,693.0,812.78,615.51
2016,10,20,12,45,928.5,79.0,3.0,25.5,678.0,779.12,592.11
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,742.72,566.71
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,701.98,538.3
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,658.92,506.06
2016,10,20,13,45,897.5,76.5,3.0,26.0,591.5,611.75,470.28
2016,10,20,14,0,888.0,75.0,3.0,26.0,563.0,562.94,432.33
2016,10,20,14,15,873.5,73.0,2.9,26.0,527.5,509.73,389.78
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,455.85,345.55
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.5,398.22,297.3
2016,10,20,15,0,819.0,66.0,2.6,26.0,411.0,341.38,248.45
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.5,282.36,197.5
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,225.51,148.21
2016,10,20,15,45,718.5,55.5,1.55,24.5,272.0,167.53,100.09
2016,10,20,16,0,676.0,51.0,1.2,24.0,224.0,113.97,59.76
2016,10,20,16,15,609.5,45.0,1.15,23.0,176.0,62.73,30.53
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,32.21,21.84
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,23.36,13.61
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,16.99,1.1
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,122.03,24.37
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,256.65,194.12
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,331.97,263.29
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,414.97,333.04
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,476.56,384.03
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,545.26,438.21
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,599.65,477.48
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,654.09,514.38
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,700.03,542.79
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,744.65,569.24
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,772.77,585.87
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,805.22,605.37
2016,10,21,9,45,863.5,74.0,1.05,23.0,543.5,829.52,619.83
2016,10,21,10,0,874.0,76.0,1.2,24.0,575.0,850.75,632.19
2016,10,21,10,15,883.0,77.5,1.2,24.0,600.0,866.83,641.54
2016,10,21,10,30,892.0,79.0,1.2,24.0,625.0,879.5,648.77
2016,10,21,10,45,896.0,80.0,1.3,24.5,642.0,883.65,650.74
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,884.19,650.53
2016,10,21,11,15,903.0,81.5,1.5,25.0,669.0,879.64,648.36
2016,10,21,11,30,906.0,82.0,1.6,25.0,679.0,871.45,643.91
2016,10,21,11,45,904.5,83.0,1.7,25.5,680.0,856.43,633.77
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,837.97,621.41
2016,10,21,12,15,901.0,84.0,1.9,26.0,675.0,814.63,607.0
2016,10,21,12,30,899.0,84.0,2.0,26.0,669.0,788.09,590.34
2016,10,21,12,45,890.5,84.5,2.1,26.0,654.5,754.2,568.5
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,717.79,544.68
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,678.12,517.34
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,636.3,486.71
2016,10,21,13,45,855.0,82.0,2.35,26.0,568.5,589.89,451.93
2016,10,21,14,0,843.0,81.0,2.4,26.0,540.0,543.07,415.84
2016,10,21,14,15,688.0,114.0,2.45,25.5,473.0,457.25,350.26
2016,10,21,14,30,533.0,147.0,2.5,25.0,406.0,380.9,291.23
2016,10,21,14,45,500.5,139.5,2.55,25.0,366.5,330.06,250.04
2016,10,21,15,0,468.0,132.0,2.6,25.0,327.0,281.83,210.1
2016,10,21,15,15,587.5,98.5,2.45,24.0,315.0,256.3,183.97
2016,10,21,15,30,707.0,65.0,2.3,23.0,303.0,216.43,144.18
2016,10,21,15,45,661.5,60.0,2.2,22.5,256.5,158.64,96.25
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,107.54,57.78
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,59.23,30.15
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,32.27,22.03
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,24.89,14.8
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,17.16,0.0
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,114.15,5.29
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,239.24,181.63
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,316.79,254.76
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,402.39,328.42
2016,10,22,7,45,618.5,55.0,1.6,14.5,209.5,470.46,385.73
2016,10,22,8,0,681.0,60.0,1.7,15.0,258.0,537.93,440.47
2016,10,22,8,15,719.0,64.0,1.65,15.5,304.5,594.44,483.32
2016,10,22,8,30,757.0,68.0,1.6,16.0,351.0,651.16,523.53
2016,10,22,8,45,786.0,70.5,1.6,16.5,394.0,699.03,556.21
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,745.71,587.19
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.5,782.35,609.81
2016,10,22,9,30,852.0,78.0,1.5,18.0,514.0,816.61,630.36
2016,10,22,9,45,852.0,84.5,1.5,18.5,543.5,837.5,641.94
2016,10,22,10,0,852.0,91.0,1.5,19.0,573.0,854.88,651.21
2016,10,22,10,15,862.0,92.5,1.5,19.0,598.0,871.4,661.18
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,884.53,668.95
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,882.81,665.6
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,884.79,665.08
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,880.58,662.41
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,872.78,657.52
2016,10,22,11,45,769.0,138.0,1.65,20.5,642.0,811.52,615.17
2016,10,22,12,0,646.0,180.0,1.7,21.0,605.0,739.49,564.47
2016,10,22,12,15,618.5,187.5,1.75,21.0,591.0,707.7,542.39
2016,10,22,12,30,591.0,195.0,1.8,21.0,577.0,670.89,516.19
2016,10,22,12,45,608.5,184.0,1.85,21.5,570.5,655.33,504.73
2016,10,22,13,0,626.0,173.0,1.9,22.0,564.0,632.84,488.0
2016,10,22,13,15,602.0,173.5,1.95,21.5,539.0,591.05,458.18
2016,10,22,13,30,578.0,174.0,2.0,21.0,514.0,545.99,425.47
2016,10,22,13,45,705.0,132.5,2.1,21.0,527.5,553.8,432.0
2016,10,22,14,0,832.0,91.0,2.2,21.0,541.0,545.01,424.58
2016,10,22,14,15,775.0,92.0,2.2,20.5,490.0,476.17,370.73
2016,10,22,14,30,718.0,93.0,2.2,20.0,439.0,410.21,318.03
2016,10,22,14,45,569.5,116.0,2.25,20.0,375.5,335.13,257.54
2016,10,22,15,0,421.0,139.0,2.3,20.0,312.0,271.54,206.61
2016,10,22,15,15,393.5,129.0,2.25,19.5,276.5,227.92,169.82
2016,10,22,15,30,366.0,119.0,2.2,19.0,241.0,186.98,135.16
2016,10,22,15,45,341.0,103.0,2.2,18.5,203.0,144.04,99.56
2016,10,22,16,0,316.0,87.0,2.2,18.0,165.0,103.99,68.31
2016,10,22,16,15,276.0,70.5,2.0,17.0,127.5,65.99,43.21
2016,10,22,16,30,236.0,54.0,1.8,16.0,90.0,41.41,30.28
2016,10,22,16,45,160.5,37.5,1.6,15.5,58.0,29.25,18.47
2016,10,22,17,0,85.0,21.0,1.4,15.0,26.0,17.47,0.0
2016,10,22,17,15,42.5,10.5,1.3,14.5,13.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,16.0,1.1,12.5,34.0,110.65,0.0
2016,10,23,7,0,357.0,32.0,1.1,13.0,68.0,233.72,175.38
2016,10,23,7,15,452.5,40.5,1.3,13.5,112.5,310.55,249.12
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,395.48,322.63
2016,10,23,7,45,607.5,55.0,1.7,14.5,204.5,462.44,379.55
2016,10,23,8,0,667.0,61.0,1.9,15.0,252.0,532.62,436.92
2016,10,23,8,15,705.0,65.0,1.95,15.5,297.5,584.23,477.23
2016,10,23,8,30,743.0,69.0,2.0,16.0,343.0,640.37,518.19
2016,10,23,8,45,769.5,72.5,2.1,17.0,385.5,687.04,550.14
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,732.44,580.35
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,768.32,604.15
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,801.9,626.07
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,830.85,644.88
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,849.87,656.66
2016,10,23,10,15,882.0,81.5,2.8,20.5,595.0,865.75,665.99
2016,10,23,10,30,891.0,83.0,2.9,21.0,620.0,878.23,673.04
2016,10,23,10,45,896.5,83.5,3.0,21.5,637.5,882.96,674.84
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,884.08,674.34
2016,10,23,11,15,904.5,84.5,3.15,22.0,664.5,878.98,670.67
2016,10,23,11,30,907.0,85.0,3.2,22.0,674.0,870.26,664.67
2016,10,23,11,45,905.5,86.0,3.3,22.5,675.5,855.17,653.43
2016,10,23,12,0,904.0,87.0,3.4,23.0,677.0,836.64,639.91
2016,10,23,12,15,901.0,86.5,3.45,23.0,670.5,811.91,623.09
2016,10,23,12,30,898.0,86.0,3.5,23.0,664.0,784.04,604.07
2016,10,23,12,45,887.5,87.5,3.55,23.0,648.5,749.84,580.49
2016,10,23,13,0,877.0,89.0,3.6,23.0,633.0,713.23,555.05
2016,10,23,13,15,868.5,88.0,3.6,23.0,611.0,673.11,525.56
2016,10,23,13,30,860.0,87.0,3.6,23.0,589.0,633.07,494.81
2016,10,23,13,45,848.0,85.0,3.65,23.0,560.0,585.41,457.89
2016,10,23,14,0,836.0,83.0,3.7,23.0,531.0,536.49,419.05
2016,10,23,14,15,819.0,81.0,3.7,22.5,496.0,484.13,377.15
2016,10,23,14,30,802.0,79.0,3.7,22.0,461.0,431.53,333.71
2016,10,23,14,45,777.5,76.5,3.75,22.0,420.5,375.6,285.9
2016,10,23,15,0,753.0,74.0,3.8,22.0,380.0,320.82,237.91
2016,10,23,15,15,720.0,70.0,3.75,21.5,336.0,263.73,188.01
2016,10,23,15,30,687.0,66.0,3.7,21.0,292.0,207.5,138.89
2016,10,23,15,45,633.5,62.0,3.65,20.5,245.0,152.76,93.5
2016,10,23,16,0,580.0,58.0,3.6,20.0,198.0,103.77,57.07
2016,10,23,16,15,506.0,50.0,3.35,19.0,152.5,56.54,30.35
2016,10,23,16,30,432.0,42.0,3.1,18.0,107.0,32.68,22.46
2016,10,23,16,45,216.0,35.5,2.9,17.5,68.0,27.77,16.76
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,24.6,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,13.82,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,2.75,14.5,11.0,10.2,0.0
2016,10,24,7,0,0.0,22.0,3.0,15.0,22.0,20.42,10.18
2016,10,24,7,15,0.0,37.0,3.25,15.0,37.0,35.2,23.61
2016,10,24,7,30,0.0,52.0,3.5,15.0,52.0,50.46,36.97
2016,10,24,7,45,0.0,68.0,3.8,15.5,68.0,66.68,50.93
2016,10,24,8,0,0.0,84.0,4.1,16.0,84.0,82.75,64.55
2016,10,24,8,15,0.0,100.0,4.25,16.0,100.0,98.74,78.02
2016,10,24,8,30,0.0,116.0,4.4,16.0,116.0,114.69,91.28
2016,10,24,8,45,33.5,149.0,4.6,16.5,164.0,185.44,150.67
2016,10,24,9,0,67.0,182.0,4.8,17.0,212.0,250.18,203.95
2016,10,24,9,15,33.5,99.0,4.75,17.0,114.0,125.77,100.75
2016,10,24,9,30,0.0,16.0,4.7,17.0,16.0,14.85,6.86
2016,10,24,9,45,0.0,76.5,4.7,17.5,76.5,71.23,53.9
2016,10,24,10,0,0.0,137.0,4.7,18.0,137.0,130.82,102.64
2016,10,24,10,15,1.0,156.5,4.65,18.0,157.5,151.17,119.01
2016,10,24,10,30,2.0,176.0,4.6,18.0,178.0,171.57,135.35
2016,10,24,10,45,1.0,154.0,4.6,18.5,155.0,147.78,115.66
2016,10,24,11,0,0.0,132.0,4.6,19.0,132.0,124.72,96.67
2016,10,24,11,15,0.0,115.5,4.55,19.0,115.5,108.45,83.42
2016,10,24,11,30,0.0,99.0,4.5,19.0,99.0,92.46,70.38
2016,10,24,11,45,0.0,127.0,4.45,19.5,127.0,119.48,92.15
2016,10,24,12,0,0.0,155.0,4.4,20.0,155.0,146.72,113.85
2016,10,24,12,15,0.0,143.0,4.4,20.0,143.0,134.84,104.3
2016,10,24,12,30,0.0,131.0,4.4,20.0,131.0,123.1,94.91
2016,10,24,12,45,0.0,140.0,4.45,20.0,140.0,131.69,101.92
2016,10,24,13,0,0.0,149.0,4.5,20.0,149.0,140.25,108.92
2016,10,24,13,15,0.0,126.0,4.55,20.0,126.0,118.05,91.11
2016,10,24,13,30,0.0,103.0,4.6,20.0,103.0,96.14,73.45
2016,10,24,13,45,0.0,63.0,4.65,20.0,63.0,58.63,42.86
2016,10,24,14,0,0.0,23.0,4.7,20.0,23.0,21.36,12.12
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,21.36,12.19
2016,10,24,14,30,0.0,23.0,4.6,19.0,23.0,21.35,12.25
2016,10,24,14,45,0.0,14.0,4.6,19.0,14.0,12.99,5.27
2016,10,24,15,0,0.0,5.0,4.6,19.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,4.4,18.5,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.0,4.05,18.0,3.0,2.78,0.0
2016,10,24,16,0,0.0,2.0,3.9,18.0,2.0,1.85,0.0
2016,10,24,16,15,0.0,1.5,3.65,17.5,1.5,1.39,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.15,17.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,15.5,6.5,6.02,0.0
2016,10,25,7,0,0.0,13.0,2.5,16.0,13.0,12.04,3.51
2016,10,25,7,15,0.0,22.5,2.7,16.0,22.5,20.87,11.62
2016,10,25,7,30,0.0,32.0,2.9,16.0,32.0,29.7,19.38
2016,10,25,7,45,0.0,42.0,3.1,16.5,42.0,39.01,27.42
2016,10,25,8,0,0.0,52.0,3.3,17.0,52.0,48.33,35.35
2016,10,25,8,15,0.0,61.5,3.45,17.5,61.5,57.19,42.77
2016,10,25,8,30,0.0,71.0,3.6,18.0,71.0,66.18,50.16
2016,10,25,8,45,0.0,63.5,3.75,18.5,63.5,59.06,44.01
2016,10,25,9,0,0.0,56.0,3.9,19.0,56.0,52.07,37.99
2016,10,25,9,15,0.0,53.0,3.95,19.0,53.0,49.28,35.58
2016,10,25,9,30,0.0,50.0,4.0,19.0,50.0,46.49,33.17
2016,10,25,9,45,0.0,71.5,4.1,19.5,71.5,66.56,49.61
2016,10,25,10,0,0.0,93.0,4.2,20.0,93.0,86.82,66.01
2016,10,25,10,15,6.5,151.0,4.15,20.0,155.0,150.32,117.67
2016,10,25,10,30,13.0,209.0,4.1,20.0,217.0,215.76,169.93
2016,10,25,10,45,13.5,214.0,4.1,20.5,222.0,220.5,173.05
2016,10,25,11,0,14.0,219.0,4.1,21.0,227.0,225.26,176.3
2016,10,25,11,15,7.0,163.0,4.05,21.0,167.0,161.35,125.31
2016,10,25,11,30,0.0,107.0,4.0,21.0,107.0,100.17,76.0
2016,10,25,11,45,0.0,60.0,4.0,21.0,60.0,55.88,40.13
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,12.09,4.29
2016,10,25,12,15,0.0,19.5,3.95,21.0,19.5,18.13,9.27
2016,10,25,12,30,0.0,26.0,3.9,21.0,26.0,24.18,14.25
2016,10,25,12,45,0.0,48.0,3.85,21.5,48.0,44.67,31.0
2016,10,25,13,0,0.0,70.0,3.8,22.0,70.0,65.19,47.67
2016,10,25,13,15,4.0,131.5,3.7,22.0,134.0,125.95,96.89
2016,10,25,13,30,8.0,193.0,3.6,22.0,198.0,187.29,145.93
2016,10,25,13,45,146.0,207.5,3.55,22.0,285.0,288.58,227.73
2016,10,25,14,0,284.0,222.0,3.5,22.0,372.0,371.15,291.96
2016,10,25,14,15,163.0,204.5,3.4,22.0,289.5,275.98,216.54
2016,10,25,14,30,42.0,187.0,3.3,22.0,207.0,194.38,152.09
2016,10,25,14,45,142.0,173.5,3.25,22.0,231.5,217.5,169.5
2016,10,25,15,0,242.0,160.0,3.2,22.0,256.0,228.45,175.17
2016,10,25,15,15,235.5,141.0,3.0,21.5,226.0,192.93,145.3
2016,10,25,15,30,229.0,122.0,2.8,21.0,196.0,158.16,115.97
2016,10,25,15,45,213.5,104.0,2.6,21.0,164.0,123.74,87.49
2016,10,25,16,0,198.0,86.0,2.4,21.0,132.0,91.25,62.01
2016,10,25,16,15,171.0,67.5,2.1,20.0,100.5,60.09,40.71
2016,10,25,16,30,144.0,49.0,1.8,19.0,69.0,39.45,27.97
2016,10,25,16,45,72.0,33.0,1.5,18.5,43.0,28.08,16.09
2016,10,25,17,0,0.0,17.0,1.2,18.0,17.0,15.45,0.0
2016,10,25,17,15,0.0,8.5,1.2,17.5,8.5,8.1,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,108.04,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,235.34,167.64
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,311.1,247.18
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,390.93,317.45
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,457.21,373.63
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,526.37,429.69
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,581.38,472.74
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,636.63,513.35
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,681.83,545.3
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,725.72,575.61
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,754.18,594.17
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,786.93,615.7
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.5,812.32,630.52
2016,10,26,10,0,877.0,71.0,2.9,22.0,552.0,834.75,643.17
2016,10,26,10,15,886.5,72.0,2.95,22.0,577.0,850.4,653.23
2016,10,26,10,30,896.0,73.0,3.0,22.0,602.0,862.67,661.08
2016,10,26,10,45,899.0,75.0,3.15,22.5,619.0,867.04,662.95
2016,10,26,11,0,902.0,77.0,3.3,23.0,636.0,867.78,662.46
2016,10,26,11,15,906.5,77.5,3.35,23.0,646.5,864.39,659.94
2016,10,26,11,30,911.0,78.0,3.4,23.0,657.0,857.35,655.05
2016,10,26,11,45,909.0,79.5,3.5,23.5,659.0,842.45,643.85
2016,10,26,12,0,907.0,81.0,3.6,24.0,661.0,824.12,630.4
2016,10,26,12,15,906.5,81.0,3.65,24.0,655.5,801.93,615.29
2016,10,26,12,30,906.0,81.0,3.7,24.0,650.0,776.47,597.9
2016,10,26,12,45,899.0,81.5,3.8,24.0,636.0,743.68,575.45
2016,10,26,13,0,892.0,82.0,3.9,24.0,622.0,708.26,550.96
2016,10,26,13,15,885.0,81.0,3.9,24.0,601.0,668.8,521.7
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,627.13,489.65
2016,10,26,13,45,866.5,78.5,3.95,24.0,551.5,580.37,453.17
2016,10,26,14,0,855.0,77.0,4.0,24.0,523.0,532.23,414.68
2016,10,26,14,15,839.0,75.0,3.95,23.5,488.5,480.7,373.08
2016,10,26,14,30,823.0,73.0,3.9,23.0,454.0,427.87,329.19
2016,10,26,14,45,801.5,70.0,3.85,23.0,414.0,371.87,281.01
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,316.66,232.41
2016,10,26,15,15,747.5,63.5,3.6,22.5,330.0,259.16,182.01
2016,10,26,15,30,715.0,60.0,3.4,22.0,286.0,204.29,134.03
2016,10,26,15,45,667.5,55.5,3.25,21.5,239.5,149.23,88.57
2016,10,26,16,0,620.0,51.0,3.1,21.0,193.0,96.87,50.18
2016,10,26,16,15,542.5,44.0,2.7,20.0,147.0,48.73,24.92
2016,10,26,16,30,465.0,37.0,2.3,19.0,101.0,28.77,18.83
2016,10,26,16,45,328.0,26.5,1.9,18.0,62.0,21.16,10.32
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,15.25,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.63,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.0,14.5,8.5,8.1,0.0
2016,10,27,7,0,0.0,17.0,2.2,15.0,17.0,15.77,5.88
2016,10,27,7,15,0.0,29.5,2.4,15.5,29.5,27.39,16.95
2016,10,27,7,30,0.0,42.0,2.6,16.0,42.0,39.28,27.35
2016,10,27,7,45,0.0,55.5,2.8,16.5,55.5,52.79,38.99
2016,10,27,8,0,0.0,69.0,3.0,17.0,69.0,66.2,50.38
2016,10,27,8,15,0.0,82.5,3.0,17.5,82.5,79.56,61.53
2016,10,27,8,30,0.0,96.0,3.0,18.0,96.0,92.91,72.47
2016,10,27,8,45,2.0,120.5,3.0,18.5,121.5,119.87,94.55
2016,10,27,9,0,4.0,145.0,3.0,19.0,147.0,146.98,116.38
2016,10,27,9,15,2.0,146.5,3.0,19.5,147.5,145.38,114.47
2016,10,27,9,30,0.0,148.0,3.0,20.0,148.0,144.11,112.89
2016,10,27,9,45,18.0,183.0,3.05,20.5,193.0,195.66,154.5
2016,10,27,10,0,36.0,218.0,3.1,21.0,238.0,260.87,205.95
2016,10,27,10,15,18.0,165.0,3.05,21.0,175.0,174.73,136.84
2016,10,27,10,30,0.0,112.0,3.0,21.0,112.0,105.34,80.43
2016,10,27,10,45,15.5,178.5,2.95,21.0,188.0,185.41,145.11
2016,10,27,11,0,31.0,245.0,2.9,21.0,264.0,279.84,219.3
2016,10,27,11,15,32.5,247.5,3.05,20.5,268.0,281.95,221.06
2016,10,27,11,30,34.0,250.0,3.2,20.0,272.0,283.98,223.07
2016,10,27,11,45,17.0,192.0,3.35,20.0,203.0,197.91,155.0
2016,10,27,12,0,0.0,134.0,3.5,20.0,134.0,126.26,97.34
2016,10,27,12,15,0.0,132.5,3.55,19.5,132.5,124.7,96.39
2016,10,27,12,30,0.0,131.0,3.6,19.0,131.0,123.16,95.38
2016,10,27,12,45,3.0,162.5,3.7,19.0,164.5,155.79,121.9
2016,10,27,13,0,6.0,194.0,3.8,19.0,198.0,188.34,148.17
2016,10,27,13,15,3.5,182.5,3.7,19.0,185.0,174.92,137.44
2016,10,27,13,30,1.0,171.0,3.6,19.0,172.0,161.81,127.03
2016,10,27,13,45,5.0,175.0,3.55,19.0,178.0,167.58,131.97
2016,10,27,14,0,9.0,179.0,3.5,19.0,184.0,172.88,136.49
2016,10,27,14,15,9.5,170.5,3.35,19.0,175.0,164.13,129.61
2016,10,27,14,30,10.0,162.0,3.2,19.0,166.0,155.32,122.66
2016,10,27,14,45,5.0,116.0,3.1,19.0,118.0,109.69,85.6
2016,10,27,15,0,0.0,70.0,3.0,19.0,70.0,65.13,48.98
2016,10,27,15,15,0.0,61.5,2.75,19.0,61.5,57.19,42.46
2016,10,27,15,30,0.0,53.0,2.5,19.0,53.0,49.26,35.85
2016,10,27,15,45,0.0,44.0,2.25,19.0,44.0,40.87,28.78
2016,10,27,16,0,0.0,35.0,2.0,19.0,35.0,32.49,21.62
2016,10,27,16,15,0.0,26.0,1.7,18.5,26.0,24.12,14.44
2016,10,27,16,30,0.0,17.0,1.4,18.0,17.0,15.75,7.79
2016,10,27,16,45,0.0,10.0,1.1,18.0,10.0,9.26,1.1
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.6,15.5,4.5,4.29,0.0
2016,10,28,7,0,0.0,9.0,0.6,16.0,9.0,8.33,0.25
2016,10,28,7,15,0.0,17.0,0.7,16.0,17.0,15.75,7.33
2016,10,28,7,30,0.0,25.0,0.8,16.0,25.0,23.19,13.89
2016,10,28,7,45,0.0,34.0,0.9,16.5,34.0,31.56,21.13
2016,10,28,8,0,0.0,43.0,1.0,17.0,43.0,39.94,28.29
2016,10,28,8,15,0.0,52.0,1.1,17.0,52.0,48.33,35.41
2016,10,28,8,30,0.0,61.0,1.2,17.0,61.0,56.72,42.45
2016,10,28,8,45,36.5,118.5,1.35,17.0,134.0,151.17,122.0
2016,10,28,9,0,73.0,176.0,1.5,17.0,207.0,248.42,201.25
2016,10,28,9,15,87.5,194.0,1.6,17.0,234.5,280.35,226.36
2016,10,28,9,30,102.0,212.0,1.7,17.0,262.0,312.57,251.7
2016,10,28,9,45,54.0,195.5,1.8,17.5,222.0,251.33,201.05
2016,10,28,10,0,6.0,179.0,1.9,18.0,182.0,180.29,142.28
2016,10,28,10,15,3.0,133.5,1.95,18.0,135.0,129.66,101.34
2016,10,28,10,30,0.0,88.0,2.0,18.0,88.0,82.0,62.31
2016,10,28,10,45,2.0,138.5,2.05,18.5,140.0,133.25,103.94
2016,10,28,11,0,4.0,189.0,2.1,19.0,192.0,185.9,145.74
2016,10,28,11,15,68.0,241.0,2.2,19.0,283.5,304.75,241.16
2016,10,28,11,30,132.0,293.0,2.3,19.0,375.0,425.24,334.49
2016,10,28,11,45,138.5,294.0,2.45,19.5,381.0,426.93,334.82
2016,10,28,12,0,145.0,295.0,2.6,20.0,387.0,427.9,335.23
2016,10,28,12,15,128.5,290.5,2.7,20.0,371.5,404.28,317.01
2016,10,28,12,30,112.0,286.0,2.8,20.0,356.0,372.14,292.38
2016,10,28,12,45,69.0,258.5,2.95,20.5,301.5,307.1,241.13
2016,10,28,13,0,26.0,231.0,3.1,21.0,247.0,238.71,186.78
2016,10,28,13,15,56.0,240.0,3.15,20.5,272.0,271.88,214.15
2016,10,28,13,30,86.0,249.0,3.2,20.0,297.0,295.6,233.66
2016,10,28,13,45,172.0,234.0,3.3,20.0,324.5,328.79,260.72
2016,10,28,14,0,258.0,219.0,3.4,20.0,352.0,352.84,279.62
2016,10,28,14,15,512.5,149.0,3.4,20.0,389.5,393.22,310.31
2016,10,28,14,30,767.0,79.0,3.4,20.0,427.0,406.15,315.91
2016,10,28,14,45,750.0,74.5,3.45,20.0,389.5,353.38,269.76
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,301.05,223.15
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.5,245.66,174.2
2016,10,28,15,30,666.0,62.0,3.1,19.0,267.0,191.3,126.53
2016,10,28,15,45,620.5,56.5,2.95,19.0,222.5,138.48,82.55
2016,10,28,16,0,575.0,51.0,2.8,19.0,178.0,90.47,47.5
2016,10,28,16,15,494.0,43.5,2.4,18.0,133.5,44.93,24.04
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,28.19,18.35
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,21.21,9.15
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
