Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,15.0,24.0,64.1,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,171.66,109.78
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,251.65,198.23
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,338.34,274.3
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,407.43,334.0
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,480.67,395.1
2016,10,29,8,15,330.5,99.5,3.05,17.0,189.0,363.65,300.2
2016,10,29,8,30,61.0,138.0,3.2,17.0,159.0,195.91,159.28
2016,10,29,8,45,71.0,156.5,3.35,17.5,184.0,224.59,182.89
2016,10,29,9,0,81.0,175.0,3.5,18.0,209.0,253.57,205.94
2016,10,29,9,15,40.5,137.0,3.6,18.5,154.0,174.15,139.84
2016,10,29,9,30,0.0,99.0,3.7,19.0,99.0,93.25,71.83
2016,10,29,9,45,164.0,159.5,3.85,19.5,247.5,312.02,253.72
2016,10,29,10,0,328.0,220.0,4.0,20.0,396.0,534.51,427.9
2016,10,29,10,15,164.0,161.5,4.0,20.0,249.5,327.13,263.12
2016,10,29,10,30,0.0,103.0,4.0,20.0,103.0,96.53,73.56
2016,10,29,10,45,0.0,130.5,4.0,20.0,130.5,123.59,95.63
2016,10,29,11,0,0.0,158.0,4.0,20.0,158.0,150.94,117.54
2016,10,29,11,15,125.0,220.5,3.95,20.0,298.5,341.46,272.41
2016,10,29,11,30,250.0,283.0,3.9,20.0,439.0,511.47,404.55
2016,10,29,11,45,253.5,282.5,3.85,20.5,441.0,518.59,407.94
2016,10,29,12,0,257.0,282.0,3.8,21.0,443.0,512.83,402.58
2016,10,29,12,15,257.5,279.0,3.7,21.0,439.0,500.91,393.33
2016,10,29,12,30,258.0,276.0,3.6,21.0,435.0,488.05,383.39
2016,10,29,12,45,129.0,150.0,3.55,21.0,229.5,244.82,194.56
2016,10,29,13,0,0.0,24.0,3.5,21.0,24.0,22.31,12.72
2016,10,29,13,15,0.0,23.0,3.4,21.0,23.0,21.37,12.02
2016,10,29,13,30,0.0,22.0,3.3,21.0,22.0,20.44,11.27
2016,10,29,13,45,0.0,86.5,3.25,21.0,86.5,80.58,60.77
2016,10,29,14,0,0.0,151.0,3.2,21.0,151.0,141.58,110.38
2016,10,29,14,15,0.0,140.5,3.1,21.0,140.5,131.35,102.24
2016,10,29,14,30,0.0,130.0,3.0,21.0,130.0,121.2,94.22
2016,10,29,14,45,166.0,135.0,2.9,21.0,198.0,189.18,147.22
2016,10,29,15,0,332.0,140.0,2.8,21.0,266.0,235.93,179.47
2016,10,29,15,15,515.5,99.0,2.55,20.5,267.5,225.12,162.46
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,194.31,126.81
2016,10,29,15,45,646.0,53.5,2.1,20.0,223.0,139.92,82.15
2016,10,29,16,0,593.0,49.0,1.9,20.0,177.0,88.93,45.54
2016,10,29,16,15,511.0,41.5,1.7,19.0,132.5,42.52,22.29
2016,10,29,16,30,429.0,34.0,1.5,18.0,88.0,26.55,16.8
2016,10,29,16,45,281.0,23.5,1.3,17.0,52.0,18.81,6.65
2016,10,29,17,0,133.0,13.0,1.1,16.0,16.0,12.39,0.0
2016,10,29,17,15,66.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,14.5,3.35,14.5,22.0,51.65,0.0
2016,10,30,7,0,185.0,29.0,3.6,15.0,44.0,143.57,86.2
2016,10,30,7,15,291.5,41.0,3.75,15.0,83.0,222.1,174.99
2016,10,30,7,30,398.0,53.0,3.9,15.0,122.0,308.33,251.83
2016,10,30,7,45,199.0,38.0,4.05,15.5,72.5,180.22,148.82
2016,10,30,8,0,0.0,23.0,4.2,16.0,23.0,21.32,12.5
2016,10,30,8,15,0.0,28.0,4.4,16.0,28.0,25.97,16.52
2016,10,30,8,30,0.0,33.0,4.6,16.0,33.0,30.63,20.47
2016,10,30,8,45,47.0,104.0,4.85,16.5,123.5,141.92,115.49
2016,10,30,9,0,94.0,175.0,5.1,17.0,214.0,263.78,216.38
2016,10,30,9,15,47.0,96.5,5.25,17.0,116.0,133.56,107.89
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,16.71,8.44
2016,10,30,9,45,0.0,14.5,5.6,17.5,14.5,13.46,5.67
2016,10,30,10,0,0.0,11.0,5.8,18.0,11.0,10.21,2.9
2016,10,30,10,15,0.0,12.0,5.85,18.0,12.0,11.14,3.67
2016,10,30,10,30,0.0,13.0,5.9,18.0,13.0,12.08,4.43
2016,10,30,10,45,38.5,140.5,5.95,18.5,164.0,173.01,138.31
2016,10,30,11,0,77.0,268.0,6.0,19.0,315.0,345.62,276.48
2016,10,30,11,15,87.5,275.5,5.95,19.0,329.5,360.21,287.67
2016,10,30,11,30,98.0,283.0,5.9,19.0,344.0,374.26,298.72
2016,10,30,11,45,53.0,243.5,5.9,19.5,277.0,290.62,230.95
2016,10,30,12,0,8.0,204.0,5.9,20.0,210.0,202.33,158.98
2016,10,30,12,15,6.5,197.0,5.85,20.0,202.0,193.51,152.0
2016,10,30,12,30,5.0,190.0,5.8,20.0,194.0,184.88,145.1
2016,10,30,12,45,83.0,230.5,5.75,20.0,279.5,287.71,229.31
2016,10,30,13,0,161.0,271.0,5.7,20.0,365.0,386.18,307.97
2016,10,30,13,15,84.5,229.0,5.55,19.5,278.0,278.93,222.33
2016,10,30,13,30,8.0,187.0,5.4,19.0,191.0,181.71,143.55
2016,10,30,13,45,398.0,139.0,5.3,19.0,340.0,370.04,299.37
2016,10,30,14,0,788.0,91.0,5.2,19.0,489.0,504.22,403.84
2016,10,30,14,15,769.0,88.5,5.05,19.0,454.5,453.24,359.81
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,402.34,315.52
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,347.33,267.19
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,294.73,220.1
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,239.52,171.3
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,187.83,126.07
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,135.84,83.69
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,90.37,51.22
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,47.93,28.99
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,33.39,22.62
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,21.33,7.18
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,12.39,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.5,13.5,0.95,11.5,22.5,62.31,0.0
2016,10,31,7,0,243.0,27.0,0.9,12.0,45.0,164.78,92.83
2016,10,31,7,15,357.5,37.0,1.1,12.5,85.5,250.89,197.16
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,341.54,277.22
2016,10,31,7,45,546.0,53.0,1.5,14.0,172.0,412.51,337.96
2016,10,31,8,0,620.0,59.0,1.7,15.0,218.0,487.84,399.88
2016,10,31,8,15,663.5,63.5,1.75,15.0,262.5,544.64,446.03
2016,10,31,8,30,707.0,68.0,1.8,15.0,307.0,598.34,487.94
2016,10,31,8,45,740.0,70.5,1.85,15.5,349.0,646.63,522.71
2016,10,31,9,0,773.0,73.0,1.9,16.0,391.0,694.06,555.92
2016,10,31,9,15,793.5,75.5,1.9,16.0,427.5,730.46,581.03
2016,10,31,9,30,814.0,78.0,1.9,16.0,464.0,764.72,604.3
2016,10,31,9,45,507.0,156.0,1.95,16.5,402.0,615.84,491.42
2016,10,31,10,0,200.0,234.0,2.0,17.0,340.0,430.49,343.77
2016,10,31,10,15,203.5,245.5,2.0,17.0,357.5,445.94,356.11
2016,10,31,10,30,207.0,257.0,2.0,17.0,375.0,460.59,366.62
2016,10,31,10,45,283.0,252.0,2.0,17.5,418.5,529.15,418.84
2016,10,31,11,0,359.0,247.0,2.0,18.0,462.0,583.47,459.22
2016,10,31,11,15,374.0,247.5,2.05,18.0,474.5,591.17,464.6
2016,10,31,11,30,389.0,248.0,2.1,18.0,487.0,597.11,469.06
2016,10,31,11,45,267.0,267.5,2.2,18.5,432.0,511.84,402.17
2016,10,31,12,0,145.0,287.0,2.3,19.0,377.0,418.71,328.83
2016,10,31,12,15,303.5,256.5,2.4,19.0,442.0,510.64,402.78
2016,10,31,12,30,462.0,226.0,2.5,19.0,507.0,593.28,466.9
2016,10,31,12,45,458.0,221.5,2.65,19.0,494.5,568.58,448.19
2016,10,31,13,0,454.0,217.0,2.8,19.0,482.0,542.57,428.9
2016,10,31,13,15,262.0,227.0,2.9,19.0,379.0,403.42,320.37
2016,10,31,13,30,70.0,237.0,3.0,19.0,276.0,273.73,216.76
2016,10,31,13,45,35.0,193.0,3.1,19.0,212.5,205.91,163.02
2016,10,31,14,0,0.0,149.0,3.2,19.0,149.0,139.75,109.64
2016,10,31,14,15,42.0,168.0,3.25,18.5,186.5,179.43,142.54
2016,10,31,14,30,84.0,187.0,3.3,18.0,224.0,211.62,168.53
2016,10,31,14,45,79.0,169.5,3.35,18.0,201.5,187.37,148.54
2016,10,31,15,0,74.0,152.0,3.4,18.0,179.0,163.75,128.98
2016,10,31,15,15,67.0,134.0,3.3,17.5,156.5,139.85,109.29
2016,10,31,15,30,60.0,116.0,3.2,17.0,134.0,116.87,90.24
2016,10,31,15,45,50.5,96.5,3.1,17.0,110.0,93.27,70.63
2016,10,31,16,0,41.0,77.0,3.0,17.0,86.0,71.09,52.43
2016,10,31,16,15,26.5,58.0,2.7,16.0,63.5,50.73,36.28
2016,10,31,16,30,12.0,39.0,2.4,15.0,41.0,34.27,23.32
2016,10,31,16,45,6.0,22.5,2.1,14.5,23.5,20.5,5.31
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.72,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,57.94,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,153.76,77.53
2016,11,1,7,15,341.5,36.5,1.3,12.5,81.5,241.48,189.03
2016,11,1,7,30,458.0,47.0,1.5,13.0,122.0,332.72,270.15
2016,11,1,7,45,532.5,53.0,1.7,13.5,167.0,403.25,331.46
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,478.14,394.24
2016,11,1,8,15,652.5,63.5,1.9,14.5,256.5,535.65,440.45
2016,11,1,8,30,698.0,68.0,1.9,15.0,301.0,594.22,485.46
2016,11,1,8,45,731.5,71.0,1.95,15.5,343.0,639.0,517.71
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,687.07,551.62
2016,11,1,9,15,786.5,76.5,2.0,16.0,422.0,724.0,577.27
2016,11,1,9,30,808.0,79.0,2.0,16.0,459.0,758.84,601.1
2016,11,1,9,45,827.5,79.5,2.0,16.5,491.0,787.22,618.86
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,812.89,634.55
2016,11,1,10,15,857.5,81.5,2.0,17.0,548.0,829.29,644.85
2016,11,1,10,30,868.0,83.0,2.0,17.0,573.0,835.57,648.2
2016,11,1,10,45,875.5,83.5,2.0,17.5,590.5,841.65,650.44
2016,11,1,11,0,883.0,84.0,2.0,18.0,608.0,844.27,650.38
2016,11,1,11,15,887.0,84.5,2.0,18.0,618.0,840.43,647.23
2016,11,1,11,30,891.0,85.0,2.0,18.0,628.0,833.06,641.85
2016,11,1,11,45,889.5,86.0,2.05,18.0,629.5,818.29,631.92
2016,11,1,12,0,888.0,87.0,2.1,18.0,631.0,800.2,619.78
2016,11,1,12,15,886.0,86.5,2.1,18.0,625.0,776.79,603.56
2016,11,1,12,30,884.0,86.0,2.1,18.0,619.0,750.3,585.2
2016,11,1,12,45,876.5,86.5,2.15,18.0,604.5,718.05,563.03
2016,11,1,13,0,869.0,87.0,2.2,18.0,590.0,683.29,538.32
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.5,646.14,509.7
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,603.76,476.7
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,557.11,439.97
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,509.32,401.38
2016,11,1,14,15,807.5,79.0,2.05,18.0,456.0,457.6,358.52
2016,11,1,14,30,789.0,77.0,2.0,18.0,422.0,405.81,314.44
2016,11,1,14,45,760.5,74.5,1.95,18.0,381.5,350.16,266.35
2016,11,1,15,0,732.0,72.0,1.9,18.0,341.0,296.11,218.6
2016,11,1,15,15,695.0,68.0,1.8,17.5,298.0,238.87,168.48
2016,11,1,15,30,658.0,64.0,1.7,17.0,255.0,186.1,122.48
2016,11,1,15,45,598.5,58.5,1.6,17.0,209.0,132.42,78.87
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,85.22,45.7
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,41.59,24.37
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,28.98,18.75
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,14.03,0.62
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,60.19,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,157.91,68.59
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,247.06,193.44
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,338.58,275.92
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,407.17,335.65
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,479.75,396.35
2016,11,2,8,15,657.0,64.0,1.9,13.5,256.0,537.61,443.43
2016,11,2,8,30,702.0,69.0,2.0,14.0,301.0,596.49,489.52
2016,11,2,8,45,735.0,72.5,2.15,14.5,343.0,641.29,522.56
2016,11,2,9,0,768.0,76.0,2.3,15.0,385.0,689.6,557.51
2016,11,2,9,15,789.5,78.5,2.3,15.5,422.0,726.54,582.38
2016,11,2,9,30,811.0,81.0,2.3,16.0,459.0,761.37,605.29
2016,11,2,9,45,839.0,78.5,2.35,17.0,492.5,792.96,624.71
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,815.11,637.13
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,831.29,646.59
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,844.15,653.75
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,849.85,655.18
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,852.01,654.33
2016,11,2,11,15,904.0,80.5,2.0,19.5,619.5,847.25,648.4
2016,11,2,11,30,907.0,81.0,1.9,20.0,629.0,838.92,640.23
2016,11,2,11,45,907.5,81.0,1.8,20.5,631.0,824.44,628.03
2016,11,2,12,0,908.0,81.0,1.7,21.0,633.0,806.52,613.68
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.5,782.76,596.14
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,755.85,576.53
2016,11,2,12,45,900.5,79.0,1.3,21.0,606.5,724.3,554.26
2016,11,2,13,0,897.0,78.0,1.2,21.0,593.0,689.96,529.75
2016,11,2,13,15,889.0,76.5,1.1,21.0,571.5,649.59,499.31
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,607.12,466.81
2016,11,2,13,45,868.0,74.0,0.9,21.5,521.5,560.52,429.79
2016,11,2,14,0,855.0,73.0,0.8,22.0,493.0,512.68,391.13
2016,11,2,14,15,838.0,71.0,0.8,21.5,458.5,461.44,351.13
2016,11,2,14,30,821.0,69.0,0.8,21.0,424.0,408.97,308.74
2016,11,2,14,45,795.0,66.5,0.85,21.0,384.0,352.78,261.84
2016,11,2,15,0,769.0,64.0,0.9,21.0,344.0,297.86,214.64
2016,11,2,15,15,733.5,60.0,0.85,20.5,300.0,240.69,165.45
2016,11,2,15,30,698.0,56.0,0.8,20.0,256.0,186.51,119.06
2016,11,2,15,45,642.5,51.5,0.8,19.5,210.5,132.53,76.04
2016,11,2,16,0,587.0,47.0,0.8,19.0,165.0,82.28,41.31
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.5,36.52,20.05
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,24.45,14.66
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,11.9,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,62.59,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,162.33,54.77
2016,11,3,7,15,378.0,32.0,1.1,11.5,79.0,253.19,196.08
2016,11,3,7,30,496.0,42.0,1.3,12.0,120.0,345.31,279.72
2016,11,3,7,45,566.5,48.5,1.5,13.0,165.5,414.9,340.1
2016,11,3,8,0,637.0,55.0,1.7,14.0,211.0,488.69,401.42
2016,11,3,8,15,681.0,59.5,1.7,14.5,255.5,541.74,444.28
2016,11,3,8,30,725.0,64.0,1.7,15.0,300.0,600.29,488.97
2016,11,3,8,45,757.0,67.0,1.75,15.5,342.5,648.58,523.76
2016,11,3,9,0,789.0,70.0,1.8,16.0,385.0,695.93,556.93
2016,11,3,9,15,809.5,72.5,1.8,16.5,422.0,732.45,581.03
2016,11,3,9,30,830.0,75.0,1.8,17.0,459.0,766.78,603.16
2016,11,3,9,45,850.5,75.0,1.8,18.0,491.0,795.52,619.79
2016,11,3,10,0,871.0,75.0,1.8,19.0,523.0,814.69,629.5
2016,11,3,10,15,880.5,76.5,1.7,19.5,547.5,830.46,637.05
2016,11,3,10,30,890.0,78.0,1.6,20.0,572.0,842.9,642.27
2016,11,3,10,45,896.5,78.5,1.55,20.5,589.5,848.17,643.2
2016,11,3,11,0,903.0,79.0,1.5,21.0,607.0,849.9,641.91
2016,11,3,11,15,906.0,79.5,1.4,21.0,616.5,845.15,637.02
2016,11,3,11,30,909.0,80.0,1.3,21.0,626.0,836.82,629.9
2016,11,3,11,45,908.0,80.5,1.2,21.5,627.5,821.72,617.2
2016,11,3,12,0,907.0,81.0,1.1,22.0,629.0,803.23,602.44
2016,11,3,12,15,904.5,81.0,1.0,22.0,622.5,779.72,585.6
2016,11,3,12,30,902.0,81.0,0.9,22.0,616.0,753.08,566.76
2016,11,3,12,45,895.5,81.0,0.8,22.5,601.5,720.64,542.97
2016,11,3,13,0,889.0,81.0,0.7,23.0,587.0,685.58,516.97
2016,11,3,13,15,880.5,79.5,0.65,23.0,565.5,645.22,487.57
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,602.82,456.15
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,557.35,421.73
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,508.76,384.21
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,456.74,343.55
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,404.56,301.43
2016,11,3,14,45,779.5,69.5,0.55,23.0,378.0,348.65,255.56
2016,11,3,15,0,752.0,67.0,0.6,23.0,338.0,294.18,209.55
2016,11,3,15,15,715.0,63.0,0.6,22.5,294.5,237.68,161.78
2016,11,3,15,30,678.0,59.0,0.6,22.0,251.0,184.37,116.88
2016,11,3,15,45,621.0,53.5,0.65,21.5,205.5,128.57,73.08
2016,11,3,16,0,564.0,48.0,0.7,21.0,160.0,80.59,40.61
2016,11,3,16,15,472.5,40.0,0.8,20.0,116.0,36.33,20.47
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,25.55,15.24
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,12.44,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,11.0,1.05,12.5,17.5,54.55,0.0
2016,11,4,7,0,221.0,22.0,1.0,13.0,35.0,142.97,29.61
2016,11,4,7,15,343.0,33.0,1.15,13.5,75.0,236.1,180.05
2016,11,4,7,30,465.0,44.0,1.3,14.0,115.0,329.66,264.78
2016,11,4,7,45,539.0,51.0,1.45,14.5,160.0,400.63,326.38
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,476.01,389.28
2016,11,4,8,15,659.0,63.0,1.45,15.5,250.0,534.26,435.14
2016,11,4,8,30,705.0,68.0,1.3,16.0,295.0,593.57,479.5
2016,11,4,8,45,737.0,71.0,1.2,16.5,336.5,636.85,509.09
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,683.63,540.04
2016,11,4,9,15,790.5,77.0,1.05,17.5,415.0,721.02,563.69
2016,11,4,9,30,812.0,80.0,1.0,18.0,452.0,756.32,585.3
2016,11,4,9,45,828.0,81.5,0.95,19.0,483.0,782.97,599.33
2016,11,4,10,0,844.0,83.0,0.9,20.0,514.0,806.81,611.19
2016,11,4,10,15,854.5,84.5,0.85,20.5,538.5,823.07,618.94
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,836.05,624.54
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,842.5,625.89
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,838.94,620.82
2016,11,4,11,15,883.0,88.5,0.65,22.5,607.5,834.26,615.31
2016,11,4,11,30,886.0,89.0,0.6,23.0,617.0,826.09,607.7
2016,11,4,11,45,886.5,89.0,0.55,23.5,618.5,811.88,596.35
2016,11,4,12,0,887.0,89.0,0.5,24.0,620.0,794.32,583.05
2016,11,4,12,15,884.0,88.5,0.6,24.0,613.5,770.28,569.23
2016,11,4,12,30,881.0,88.0,0.7,24.0,607.0,743.22,553.28
2016,11,4,12,45,876.0,87.0,0.85,24.0,593.0,711.32,534.42
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,680.03,514.48
2016,11,4,13,15,861.5,85.0,1.1,24.0,557.5,639.71,486.34
2016,11,4,13,30,852.0,84.0,1.2,24.0,536.0,597.47,455.93
2016,11,4,13,45,838.5,82.0,1.3,24.0,507.5,550.29,420.9
2016,11,4,14,0,825.0,80.0,1.4,24.0,479.0,502.03,383.82
2016,11,4,14,15,806.5,77.5,1.4,23.5,444.5,450.16,343.01
2016,11,4,14,30,788.0,75.0,1.4,23.0,410.0,398.24,300.74
2016,11,4,14,45,762.0,72.0,1.45,23.0,370.5,343.42,254.59
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,289.93,208.41
2016,11,4,15,15,698.0,65.0,1.35,22.5,288.0,234.19,160.5
2016,11,4,15,30,660.0,61.0,1.2,22.0,245.0,180.04,114.53
2016,11,4,15,45,603.5,55.0,1.05,21.5,200.0,126.7,72.46
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,79.45,40.51
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,35.93,25.02
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,25.71,15.18
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,12.53,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,10.0,1.05,12.0,16.5,54.76,0.0
2016,11,5,7,0,228.0,20.0,1.0,12.0,33.0,142.54,6.89
2016,11,5,7,15,347.5,31.0,1.15,12.5,72.0,235.4,178.38
2016,11,5,7,30,467.0,42.0,1.3,13.0,111.0,327.33,263.35
2016,11,5,7,45,534.5,49.0,1.5,14.0,155.0,394.25,321.75
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,465.15,380.95
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,522.46,427.22
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,580.87,472.44
2016,11,5,8,45,720.5,70.5,1.75,16.5,327.5,622.35,502.5
2016,11,5,9,0,748.0,75.0,1.8,17.0,368.0,667.02,534.02
2016,11,5,9,15,769.5,78.0,1.75,17.5,404.0,703.86,558.27
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,738.68,580.52
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,765.95,597.42
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,790.53,612.29
2016,11,5,10,15,837.0,84.5,1.7,19.0,526.0,806.22,622.04
2016,11,5,10,30,847.0,86.0,1.7,19.0,550.0,818.68,629.69
2016,11,5,10,45,856.0,86.0,1.7,19.5,567.0,825.16,632.13
2016,11,5,11,0,865.0,86.0,1.7,20.0,584.0,821.75,627.93
2016,11,5,11,15,867.5,86.5,1.75,20.0,593.0,816.81,624.63
2016,11,5,11,30,870.0,87.0,1.8,20.0,602.0,808.45,619.1
2016,11,5,11,45,872.0,86.0,1.85,20.5,603.5,794.58,608.71
2016,11,5,12,0,874.0,85.0,1.9,21.0,605.0,777.39,596.15
2016,11,5,12,15,731.5,128.0,1.95,21.0,560.5,704.71,545.55
2016,11,5,12,30,589.0,171.0,2.0,21.0,516.0,625.42,486.36
2016,11,5,12,45,718.0,128.5,2.1,21.5,539.0,650.17,506.24
2016,11,5,13,0,847.0,86.0,2.2,22.0,562.0,662.03,515.35
2016,11,5,13,15,638.5,140.0,2.25,21.5,491.0,557.54,436.12
2016,11,5,13,30,430.0,194.0,2.3,21.0,420.0,458.78,360.28
2016,11,5,13,45,432.5,181.5,2.35,21.0,399.0,426.23,335.29
2016,11,5,14,0,435.0,169.0,2.4,21.0,378.0,392.5,308.37
2016,11,5,14,15,426.5,157.0,2.35,20.5,349.5,353.18,276.8
2016,11,5,14,30,418.0,145.0,2.3,20.0,321.0,313.9,244.48
2016,11,5,14,45,431.5,127.5,2.3,20.0,294.0,277.27,212.73
2016,11,5,15,0,445.0,110.0,2.3,20.0,267.0,238.75,178.49
2016,11,5,15,15,417.0,100.0,2.15,19.5,232.0,195.33,141.2
2016,11,5,15,30,389.0,90.0,2.0,19.0,197.0,154.57,106.56
2016,11,5,15,45,354.0,76.5,1.85,19.0,160.0,112.66,72.64
2016,11,5,16,0,319.0,63.0,1.7,19.0,123.0,74.68,45.1
2016,11,5,16,15,260.5,48.0,1.55,18.0,88.5,39.31,28.08
2016,11,5,16,30,202.0,33.0,1.4,17.0,54.0,25.74,15.11
2016,11,5,16,45,101.0,16.5,1.25,16.5,27.0,12.96,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,22.5,9.5,0.8,14.5,11.0,17.93,0.0
2016,11,6,7,0,45.0,19.0,0.8,15.0,22.0,51.01,0.0
2016,11,6,7,15,106.0,35.0,0.85,15.0,48.5,110.93,80.53
2016,11,6,7,30,167.0,51.0,0.9,15.0,75.0,166.07,131.83
2016,11,6,7,45,195.0,68.5,0.95,15.5,106.5,209.36,169.84
2016,11,6,8,0,223.0,86.0,1.0,16.0,138.0,254.16,207.95
2016,11,6,8,15,241.0,102.5,1.2,16.5,169.0,292.38,239.86
2016,11,6,8,30,259.0,119.0,1.4,17.0,200.0,331.04,271.26
2016,11,6,8,45,270.0,135.0,1.6,17.5,230.0,364.24,297.45
2016,11,6,9,0,281.0,151.0,1.8,18.0,260.0,397.06,322.77
2016,11,6,9,15,200.5,172.5,1.8,18.0,254.0,353.67,286.48
2016,11,6,9,30,120.0,194.0,1.8,18.0,248.0,318.2,256.07
2016,11,6,9,45,60.0,153.5,1.85,18.5,180.5,207.81,166.58
2016,11,6,10,0,0.0,113.0,1.9,19.0,113.0,107.17,82.93
2016,11,6,10,15,84.0,179.5,1.9,19.0,225.0,255.47,205.06
2016,11,6,10,30,168.0,246.0,1.9,19.0,337.0,413.93,328.9
2016,11,6,10,45,207.5,250.5,1.9,19.5,366.5,449.14,354.65
2016,11,6,11,0,247.0,255.0,1.9,20.0,396.0,483.5,380.07
2016,11,6,11,15,247.5,259.5,1.9,20.0,403.0,496.8,389.14
2016,11,6,11,30,248.0,264.0,1.9,20.0,410.0,485.02,380.11
2016,11,6,11,45,550.0,173.0,1.9,20.5,498.0,638.74,499.23
2016,11,6,12,0,852.0,82.0,1.9,21.0,586.0,754.74,581.95
2016,11,6,12,15,653.5,148.5,1.9,21.0,532.5,666.86,517.12
2016,11,6,12,30,455.0,215.0,1.9,21.0,479.0,569.93,443.15
2016,11,6,12,45,339.0,232.5,1.9,21.0,427.0,483.1,377.55
2016,11,6,13,0,223.0,250.0,1.9,21.0,375.0,403.64,316.12
2016,11,6,13,15,283.5,230.0,1.9,21.0,383.0,417.03,327.39
2016,11,6,13,30,344.0,210.0,1.9,21.0,391.0,417.82,328.22
2016,11,6,13,45,269.5,208.0,1.9,21.5,345.0,358.36,281.0
2016,11,6,14,0,195.0,206.0,1.9,22.0,299.0,300.07,234.83
2016,11,6,14,15,111.0,183.0,1.8,21.5,235.5,228.51,178.95
2016,11,6,14,30,27.0,160.0,1.7,21.0,172.0,162.57,127.2
2016,11,6,14,45,24.5,145.0,1.65,21.0,155.0,143.46,112.01
2016,11,6,15,0,22.0,130.0,1.6,21.0,138.0,126.81,98.54
2016,11,6,15,15,17.0,114.0,1.4,20.5,119.5,108.99,84.22
2016,11,6,15,30,12.0,98.0,1.2,20.0,101.0,91.81,70.3
2016,11,6,15,45,6.0,80.5,1.05,19.5,82.0,73.89,55.65
2016,11,6,16,0,0.0,63.0,0.9,19.0,63.0,56.86,41.53
2016,11,6,16,15,0.0,45.0,0.85,18.5,45.0,40.47,28.97
2016,11,6,16,30,0.0,27.0,0.8,18.0,27.0,24.8,14.03
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,12.53,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.48,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,24.61,0.0
2016,11,7,7,15,120.5,34.5,0.8,14.5,51.5,117.73,84.67
2016,11,7,7,30,241.0,47.0,0.9,15.0,81.0,210.12,167.06
2016,11,7,7,45,281.0,61.5,1.0,15.5,115.5,259.61,210.6
2016,11,7,8,0,321.0,76.0,1.1,16.0,150.0,311.72,254.91
2016,11,7,8,15,345.5,90.0,1.05,16.5,184.5,355.22,290.42
2016,11,7,8,30,370.0,104.0,1.0,17.0,219.0,399.28,324.99
2016,11,7,8,45,384.5,117.5,1.0,18.0,251.5,435.82,351.96
2016,11,7,9,0,399.0,131.0,1.0,19.0,284.0,471.7,377.51
2016,11,7,9,15,342.5,155.5,0.95,19.5,296.0,452.74,360.47
2016,11,7,9,30,286.0,180.0,0.9,20.0,308.0,443.2,350.49
2016,11,7,9,45,284.0,194.0,0.9,21.0,328.5,460.66,361.45
2016,11,7,10,0,282.0,208.0,0.9,22.0,349.0,476.82,370.99
2016,11,7,10,15,344.0,207.0,0.8,22.0,387.0,526.01,406.79
2016,11,7,10,30,406.0,206.0,0.7,22.0,425.0,587.65,449.84
2016,11,7,10,45,372.5,221.0,0.65,22.5,426.5,562.69,428.99
2016,11,7,11,0,339.0,236.0,0.6,23.0,428.0,548.86,416.77
2016,11,7,11,15,399.5,225.5,0.6,23.0,455.5,580.84,440.41
2016,11,7,11,30,460.0,215.0,0.6,23.0,483.0,622.36,469.58
2016,11,7,11,45,422.5,225.5,0.65,23.5,472.5,594.43,448.15
2016,11,7,12,0,385.0,236.0,0.7,24.0,462.0,555.94,420.21
2016,11,7,12,15,395.0,231.0,0.75,24.0,460.5,546.62,414.44
2016,11,7,12,30,405.0,226.0,0.8,24.0,459.0,535.5,406.97
2016,11,7,12,45,610.0,157.0,0.9,24.5,499.0,602.28,457.46
2016,11,7,13,0,815.0,88.0,1.0,25.0,539.0,639.19,485.1
2016,11,7,13,15,613.5,141.0,1.05,24.5,473.5,540.18,412.26
2016,11,7,13,30,412.0,194.0,1.1,24.0,408.0,446.57,342.84
2016,11,7,13,45,419.5,180.5,1.15,24.0,388.5,416.54,320.72
2016,11,7,14,0,427.0,167.0,1.2,24.0,369.0,384.93,296.24
2016,11,7,14,15,405.5,157.5,1.2,24.0,338.0,342.73,262.91
2016,11,7,14,30,384.0,148.0,1.2,24.0,307.0,301.81,229.99
2016,11,7,14,45,369.5,135.5,1.2,24.0,276.5,261.98,197.23
2016,11,7,15,0,355.0,123.0,1.2,24.0,246.0,223.18,164.73
2016,11,7,15,15,336.0,108.5,1.05,23.5,212.5,182.66,130.91
2016,11,7,15,30,317.0,94.0,0.9,23.0,179.0,144.02,98.84
2016,11,7,15,45,285.5,79.0,0.8,22.5,144.5,105.42,68.48
2016,11,7,16,0,254.0,64.0,0.7,22.0,110.0,70.44,43.4
2016,11,7,16,15,200.0,48.0,0.7,21.5,78.0,38.2,26.59
2016,11,7,16,30,146.0,32.0,0.7,21.0,46.0,25.0,13.67
2016,11,7,16,45,73.0,16.0,0.75,20.5,23.0,12.61,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,11.91,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,30.79,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,167.21,119.59
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,294.55,233.58
2016,11,8,7,45,492.5,46.0,1.1,15.5,139.0,362.62,292.88
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,435.43,353.77
