Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,492.23,399.01
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,550.41,443.1
2016,11,8,8,45,695.0,66.5,0.9,18.0,306.0,593.47,472.37
2016,11,8,9,0,728.0,70.0,0.8,19.0,346.0,639.99,502.34
2016,11,8,9,15,750.5,72.5,0.7,19.5,381.0,676.27,524.65
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,710.66,544.94
2016,11,8,9,45,794.5,75.0,0.55,20.5,447.5,738.99,561.19
2016,11,8,10,0,816.0,75.0,0.5,21.0,479.0,764.82,575.49
2016,11,8,10,15,826.5,76.5,0.45,21.5,502.5,780.78,582.99
2016,11,8,10,30,837.0,78.0,0.4,22.0,526.0,793.61,588.5
2016,11,8,10,45,842.5,79.5,0.35,22.5,542.0,792.57,584.95
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,794.84,583.93
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,790.94,580.94
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,783.69,575.97
2016,11,8,11,45,853.5,82.5,0.3,23.5,578.5,769.17,565.32
2016,11,8,12,0,852.0,83.0,0.3,24.0,580.0,751.5,552.8
2016,11,8,12,15,850.0,83.0,0.35,24.0,574.0,729.82,539.59
2016,11,8,12,30,848.0,83.0,0.4,24.0,568.0,705.2,524.42
2016,11,8,12,45,841.0,82.5,0.45,24.5,554.5,677.44,506.07
2016,11,8,13,0,834.0,82.0,0.5,25.0,541.0,643.13,481.72
2016,11,8,13,15,825.5,81.0,0.55,25.0,520.5,605.15,455.17
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,565.28,426.51
2016,11,8,13,45,803.5,78.5,0.65,25.0,473.0,520.53,393.44
2016,11,8,14,0,790.0,77.0,0.7,25.0,446.0,474.78,358.54
2016,11,8,14,15,772.0,74.5,0.7,25.0,413.5,425.25,319.37
2016,11,8,14,30,754.0,72.0,0.7,25.0,381.0,375.69,278.99
2016,11,8,14,45,727.5,69.0,0.75,25.0,343.0,322.95,235.35
2016,11,8,15,0,701.0,66.0,0.8,25.0,305.0,271.64,191.78
2016,11,8,15,15,663.0,61.5,0.7,24.5,264.0,216.54,145.28
2016,11,8,15,30,625.0,57.0,0.6,24.0,223.0,165.89,103.0
2016,11,8,15,45,566.0,51.5,0.55,23.5,180.0,115.37,64.23
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,71.19,35.54
2016,11,8,16,15,412.5,37.0,0.6,22.0,96.5,30.27,19.82
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,22.49,11.42
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,11.06,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,31.53,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,68.55,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,177.59,124.58
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,262.89,208.81
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,333.71,270.47
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,409.63,333.76
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,468.08,381.25
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,528.06,428.08
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,578.25,466.1
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,628.27,502.1
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,665.73,527.74
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,701.51,551.76
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,731.89,571.97
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,764.33,593.48
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,780.98,601.91
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,794.53,608.22
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,800.54,609.85
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,803.21,609.35
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.5,799.45,604.07
2016,11,9,11,30,851.0,89.0,1.3,23.0,579.0,792.29,596.67
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.5,778.24,585.34
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,760.96,572.06
2016,11,9,12,15,847.5,89.5,1.15,24.0,576.0,737.93,556.11
2016,11,9,12,30,845.0,89.0,1.1,24.0,570.0,711.97,538.24
2016,11,9,12,45,846.0,86.0,1.05,24.5,557.5,682.82,517.05
2016,11,9,13,0,847.0,83.0,1.0,25.0,545.0,650.83,492.68
2016,11,9,13,15,838.0,81.5,0.9,25.0,524.5,611.59,463.25
2016,11,9,13,30,829.0,80.0,0.8,25.0,504.0,570.49,431.99
2016,11,9,13,45,812.5,79.0,0.75,25.0,476.0,524.26,396.8
2016,11,9,14,0,796.0,78.0,0.7,25.0,448.0,477.25,360.16
2016,11,9,14,15,776.5,75.5,0.65,25.0,414.5,426.86,320.08
2016,11,9,14,30,757.0,73.0,0.6,25.0,381.0,376.57,278.97
2016,11,9,14,45,727.0,70.5,0.6,25.0,342.5,323.08,234.76
2016,11,9,15,0,697.0,68.0,0.6,25.0,304.0,270.26,190.18
2016,11,9,15,15,657.5,63.5,0.55,24.5,262.0,216.24,144.84
2016,11,9,15,30,618.0,59.0,0.5,24.0,220.0,165.71,102.94
2016,11,9,15,45,557.5,52.5,0.5,23.5,177.0,114.58,63.94
2016,11,9,16,0,497.0,46.0,0.5,23.0,134.0,70.0,35.06
2016,11,9,16,15,401.5,37.0,0.6,22.5,94.0,29.81,19.34
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,22.63,11.1
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,13.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,7.15,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,72.05,0.0
2016,11,10,7,15,255.5,27.5,1.15,14.5,54.5,182.72,124.02
2016,11,10,7,30,377.0,40.0,1.4,15.0,89.0,271.98,214.9
2016,11,10,7,45,454.0,48.5,1.65,16.0,130.5,341.34,275.97
2016,11,10,8,0,531.0,57.0,1.9,17.0,172.0,415.67,338.48
2016,11,10,8,15,494.5,74.0,1.9,17.5,200.0,431.38,352.13
2016,11,10,8,30,458.0,91.0,1.9,18.0,228.0,439.53,358.73
2016,11,10,8,45,491.5,98.0,1.95,18.5,264.0,483.97,393.62
2016,11,10,9,0,525.0,105.0,2.0,19.0,300.0,533.65,431.11
2016,11,10,9,15,363.5,144.5,2.0,19.5,286.0,465.89,374.86
2016,11,10,9,30,202.0,184.0,2.0,20.0,272.0,369.26,296.13
2016,11,10,9,45,148.5,198.0,2.0,20.5,265.0,344.5,274.91
2016,11,10,10,0,95.0,212.0,2.0,21.0,258.0,305.18,242.01
2016,11,10,10,15,262.5,203.5,1.95,21.5,339.5,453.74,359.37
2016,11,10,10,30,430.0,195.0,1.9,22.0,421.0,591.74,462.63
2016,11,10,10,45,471.0,191.0,1.85,22.5,446.0,618.72,480.24
2016,11,10,11,0,512.0,187.0,1.8,23.0,471.0,643.64,496.93
2016,11,10,11,15,459.0,205.0,1.7,23.0,463.5,614.99,473.84
2016,11,10,11,30,406.0,223.0,1.6,23.0,456.0,573.64,442.31
2016,11,10,11,45,405.5,224.0,1.5,23.5,457.0,565.87,435.25
2016,11,10,12,0,405.0,225.0,1.4,24.0,458.0,556.57,426.84
2016,11,10,12,15,235.0,235.0,1.3,24.0,370.0,430.82,331.53
2016,11,10,12,30,65.0,245.0,1.2,24.0,282.0,294.15,226.15
2016,11,10,12,45,64.5,239.5,1.1,24.5,275.5,284.61,219.03
2016,11,10,13,0,64.0,234.0,1.0,25.0,269.0,275.05,211.26
2016,11,10,13,15,32.0,188.5,0.95,25.0,206.0,204.68,157.09
2016,11,10,13,30,0.0,143.0,0.9,25.0,143.0,134.78,102.48
2016,11,10,13,45,263.0,142.0,0.85,25.0,263.0,286.16,222.57
2016,11,10,14,0,526.0,141.0,0.8,25.0,383.0,405.2,309.71
2016,11,10,14,15,629.5,108.0,0.7,25.0,376.5,393.47,296.87
2016,11,10,14,30,733.0,75.0,0.6,25.0,370.0,367.95,272.98
2016,11,10,14,45,704.0,71.5,0.5,25.0,332.0,315.12,228.73
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,262.94,184.5
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,210.13,140.37
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,160.89,99.77
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,111.14,61.96
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,68.02,34.2
2016,11,10,16,15,377.0,36.5,0.4,23.5,89.0,28.93,18.46
2016,11,10,16,30,281.0,27.0,0.5,23.0,50.0,21.79,10.01
2016,11,10,16,45,140.5,13.5,0.6,22.5,25.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,15.25,0.0
2016,11,11,7,15,133.0,29.0,1.35,14.5,46.0,124.2,79.91
2016,11,11,7,30,266.0,42.0,1.6,15.0,76.0,215.03,169.43
2016,11,11,7,45,320.5,55.0,1.85,16.0,112.5,271.11,219.52
2016,11,11,8,0,375.0,68.0,2.1,17.0,149.0,331.09,270.76
2016,11,11,8,15,410.5,79.5,2.05,17.5,186.0,380.12,311.61
2016,11,11,8,30,446.0,91.0,2.0,18.0,223.0,430.41,351.95
2016,11,11,8,45,477.0,98.5,2.0,18.5,258.0,473.25,385.33
2016,11,11,9,0,508.0,106.0,2.0,19.0,293.0,516.27,417.83
2016,11,11,9,15,506.5,119.5,2.05,19.5,321.5,542.08,436.02
2016,11,11,9,30,505.0,133.0,2.1,20.0,350.0,565.71,452.23
2016,11,11,9,45,530.5,137.5,2.2,21.0,380.0,597.55,474.21
2016,11,11,10,0,556.0,142.0,2.3,22.0,410.0,628.03,494.7
2016,11,11,10,15,511.5,163.0,2.35,22.0,419.0,619.77,486.78
2016,11,11,10,30,467.0,184.0,2.4,22.0,428.0,608.21,476.72
2016,11,11,10,45,313.5,217.5,2.5,22.5,384.0,507.56,398.05
2016,11,11,11,0,160.0,251.0,2.6,23.0,340.0,406.84,318.03
2016,11,11,11,15,169.0,255.5,2.65,23.0,350.5,415.53,325.06
2016,11,11,11,30,178.0,260.0,2.7,23.0,361.0,423.44,330.99
2016,11,11,11,45,240.5,253.0,2.75,23.5,390.0,458.82,358.35
2016,11,11,12,0,303.0,246.0,2.8,24.0,419.0,501.97,390.71
2016,11,11,12,15,301.0,244.5,2.75,24.0,414.5,489.34,380.69
2016,11,11,12,30,299.0,243.0,2.7,24.0,410.0,475.74,370.22
2016,11,11,12,45,301.5,235.5,2.7,24.0,401.0,457.83,356.78
2016,11,11,13,0,304.0,228.0,2.7,24.0,392.0,438.92,342.44
2016,11,11,13,15,157.0,202.5,2.6,23.5,287.0,302.09,236.65
2016,11,11,13,30,10.0,177.0,2.5,23.0,182.0,173.79,134.8
2016,11,11,13,45,189.5,174.5,2.45,23.0,261.5,274.8,216.47
2016,11,11,14,0,369.0,172.0,2.4,23.0,341.0,353.98,277.01
2016,11,11,14,15,353.0,163.0,2.3,22.5,315.0,318.42,247.96
2016,11,11,14,30,337.0,154.0,2.2,22.0,289.0,283.68,219.51
2016,11,11,14,45,326.0,139.0,2.15,21.5,259.0,245.89,188.12
2016,11,11,15,0,315.0,124.0,2.1,21.0,229.0,208.91,156.81
2016,11,11,15,15,294.0,109.0,1.9,20.5,196.5,170.53,124.37
2016,11,11,15,30,273.0,94.0,1.7,20.0,164.0,134.29,94.02
2016,11,11,15,45,241.5,78.0,1.55,19.5,131.0,98.22,65.38
2016,11,11,16,0,210.0,62.0,1.4,19.0,98.0,65.81,41.83
2016,11,11,16,15,156.0,45.5,1.3,18.5,67.5,36.77,25.44
2016,11,11,16,30,102.0,29.0,1.2,18.0,37.0,23.88,11.29
2016,11,11,16,45,51.0,14.5,1.15,17.5,18.5,13.82,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,18.0,68.22,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.5,179.49,110.67
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,276.05,214.88
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,345.65,276.52
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,420.5,339.25
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.5,477.88,386.23
2016,11,12,8,30,656.0,61.0,1.0,17.0,253.0,536.82,432.5
2016,11,12,8,45,691.5,64.5,1.0,17.5,292.5,580.9,465.09
2016,11,12,9,0,727.0,68.0,1.0,18.0,332.0,628.75,498.56
2016,11,12,9,15,512.5,118.0,0.95,18.5,314.0,543.44,431.62
2016,11,12,9,30,298.0,168.0,0.9,19.0,296.0,434.91,345.54
2016,11,12,9,45,559.5,120.5,0.9,19.5,381.0,604.55,475.94
2016,11,12,10,0,821.0,73.0,0.9,20.0,466.0,757.35,580.99
2016,11,12,10,15,832.5,74.5,0.85,20.5,490.0,774.12,587.84
2016,11,12,10,30,844.0,76.0,0.8,21.0,514.0,781.23,589.81
2016,11,12,10,45,685.5,127.0,0.75,21.5,490.5,722.77,547.38
2016,11,12,11,0,527.0,178.0,0.7,22.0,467.0,643.04,488.55
2016,11,12,11,15,697.5,128.0,0.75,22.0,517.0,722.62,547.1
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,780.58,585.9
2016,11,12,11,45,868.0,78.0,0.85,22.5,569.0,766.69,575.25
2016,11,12,12,0,868.0,78.0,0.9,23.0,571.0,749.57,563.42
2016,11,12,12,15,866.0,78.0,1.0,23.0,565.0,727.83,550.16
2016,11,12,12,30,864.0,78.0,1.1,23.0,559.0,703.11,534.73
2016,11,12,12,45,855.0,78.5,1.25,23.0,545.0,671.33,514.57
2016,11,12,13,0,846.0,79.0,1.4,23.0,531.0,640.38,492.91
2016,11,12,13,15,836.5,78.0,1.45,23.0,510.5,601.74,464.4
2016,11,12,13,30,827.0,77.0,1.5,23.0,490.0,561.27,433.83
2016,11,12,13,45,758.5,86.0,1.6,23.0,449.0,498.59,386.01
2016,11,12,14,0,690.0,95.0,1.7,23.0,408.0,439.42,339.82
2016,11,12,14,15,726.0,82.0,1.7,22.5,389.0,407.54,313.26
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,370.84,281.3
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,317.85,235.7
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,266.36,190.57
2016,11,12,15,15,667.0,58.5,1.6,21.5,254.0,212.34,143.92
2016,11,12,15,30,627.0,54.0,1.5,21.0,213.0,160.35,99.88
2016,11,12,15,45,564.0,48.5,1.45,20.5,170.0,109.81,60.84
2016,11,12,16,0,501.0,43.0,1.4,20.0,127.0,66.03,32.62
2016,11,12,16,15,398.5,34.0,1.4,19.0,87.5,26.48,16.66
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,20.13,8.13
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,63.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,126.0,12.0,0.6,13.0,16.0,64.84,0.0
2016,11,13,7,15,260.5,24.0,0.65,13.5,49.5,175.31,101.6
2016,11,13,7,30,395.0,36.0,0.7,14.0,83.0,273.97,213.49
2016,11,13,7,45,470.0,44.5,0.75,14.5,124.5,342.01,274.4
2016,11,13,8,0,545.0,53.0,0.8,15.0,166.0,414.98,335.69
2016,11,13,8,15,596.5,58.5,0.75,15.0,208.0,473.51,383.56
2016,11,13,8,30,648.0,64.0,0.7,15.0,250.0,533.68,430.68
2016,11,13,8,45,682.0,68.0,0.65,15.5,289.5,580.86,465.28
2016,11,13,9,0,716.0,72.0,0.6,16.0,329.0,623.56,494.27
2016,11,13,9,15,740.0,75.0,0.55,16.0,365.0,661.04,519.45
2016,11,13,9,30,764.0,78.0,0.5,16.0,401.0,696.71,542.73
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.5,724.98,560.09
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,750.73,575.54
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,767.72,585.68
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,781.64,593.87
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,789.53,596.94
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,794.09,597.92
2016,11,13,11,15,851.0,85.5,0.75,20.5,555.0,790.45,594.65
2016,11,13,11,30,855.0,86.0,0.8,21.0,565.0,783.42,589.33
2016,11,13,11,45,856.0,86.0,0.85,21.5,567.0,770.11,579.9
2016,11,13,12,0,857.0,86.0,0.9,22.0,569.0,753.55,568.4
2016,11,13,12,15,641.5,147.5,0.95,22.0,507.0,646.24,493.1
2016,11,13,12,30,426.0,209.0,1.0,22.0,445.0,536.45,412.18
2016,11,13,12,45,638.0,145.0,1.05,22.0,489.0,600.78,462.88
2016,11,13,13,0,850.0,81.0,1.1,22.0,533.0,643.5,495.19
2016,11,13,13,15,841.0,80.0,1.1,22.0,512.5,605.08,465.89
2016,11,13,13,30,832.0,79.0,1.1,22.0,492.0,564.78,435.34
2016,11,13,13,45,818.5,77.0,1.1,22.5,464.5,519.38,399.49
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,472.94,362.01
2016,11,13,14,15,785.0,72.5,1.05,22.5,404.0,422.38,321.54
2016,11,13,14,30,765.0,70.0,1.0,22.0,371.0,371.94,279.91
2016,11,13,14,45,736.5,67.0,1.0,22.0,333.0,318.55,234.62
2016,11,13,15,0,708.0,64.0,1.0,22.0,295.0,266.77,189.75
2016,11,13,15,15,667.5,59.5,0.9,21.5,253.5,212.68,143.43
2016,11,13,15,30,627.0,55.0,0.8,21.0,212.0,160.67,99.72
2016,11,13,15,45,563.5,49.0,0.7,20.5,169.0,109.71,60.64
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,65.57,32.37
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,26.61,16.68
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,20.26,7.59
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.5,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,131.0,11.0,0.6,13.0,14.0,65.7,0.0
2016,11,14,7,15,270.5,22.5,0.55,13.5,48.0,176.42,93.08
2016,11,14,7,30,410.0,34.0,0.5,14.0,82.0,278.44,215.3
2016,11,14,7,45,490.5,41.5,0.5,14.5,123.5,348.53,277.99
2016,11,14,8,0,571.0,49.0,0.5,15.0,165.0,423.99,340.65
2016,11,14,8,15,622.0,54.5,0.45,15.5,208.0,482.85,387.54
2016,11,14,8,30,673.0,60.0,0.4,16.0,251.0,543.33,433.4
2016,11,14,8,45,336.5,66.5,0.4,16.5,162.0,330.42,268.37
2016,11,14,9,0,0.0,73.0,0.4,17.0,73.0,68.32,51.51
2016,11,14,9,15,0.0,88.0,0.4,17.5,88.0,83.35,64.43
2016,11,14,9,30,0.0,103.0,0.4,18.0,103.0,98.43,76.55
2016,11,14,9,45,0.0,105.5,0.45,18.5,105.5,100.42,77.85
2016,11,14,10,0,0.0,108.0,0.5,19.0,108.0,102.53,79.29
2016,11,14,10,15,0.0,117.5,0.5,19.0,117.5,111.87,86.73
2016,11,14,10,30,0.0,127.0,0.5,19.0,127.0,121.22,94.12
2016,11,14,10,45,2.5,152.5,0.55,19.5,154.0,149.12,116.25
2016,11,14,11,0,5.0,178.0,0.6,20.0,181.0,177.22,138.16
2016,11,14,11,15,2.5,170.5,0.55,20.5,172.0,166.73,129.26
2016,11,14,11,30,0.0,163.0,0.5,21.0,163.0,156.56,120.84
2016,11,14,11,45,0.0,163.5,0.45,21.5,163.5,156.71,120.68
2016,11,14,12,0,0.0,164.0,0.4,22.0,164.0,156.91,120.54
2016,11,14,12,15,0.0,162.5,0.4,22.0,162.5,155.12,119.16
2016,11,14,12,30,0.0,161.0,0.4,22.0,161.0,153.38,117.86
2016,11,14,12,45,426.0,121.0,0.45,22.5,346.0,426.13,333.81
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,643.15,488.86
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,604.76,458.46
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,564.47,429.11
2016,11,14,13,45,820.5,77.0,0.7,23.0,463.0,519.08,395.57
2016,11,14,14,0,807.0,75.0,0.8,23.0,436.0,472.66,359.96
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.5,422.33,320.44
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,372.06,279.47
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,318.64,234.36
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,266.8,189.56
2016,11,14,15,15,670.0,59.5,0.95,21.5,251.5,212.55,143.18
2016,11,14,15,30,629.0,55.0,0.9,21.0,210.0,160.44,99.44
2016,11,14,15,45,564.0,49.0,0.85,20.5,167.0,109.31,60.33
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,65.17,32.18
2016,11,14,16,15,394.5,33.5,0.85,19.0,84.5,26.26,16.36
2016,11,14,16,30,290.0,24.0,0.9,18.0,45.0,19.4,6.45
2016,11,14,16,45,145.0,12.0,0.95,17.0,22.5,11.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,174.0,10.0,0.9,12.0,14.0,82.46,0.0
2016,11,15,7,15,317.5,19.5,1.1,12.5,47.5,188.18,87.81
2016,11,15,7,30,461.0,29.0,1.3,13.0,81.0,291.59,226.59
2016,11,15,7,45,535.0,35.5,1.55,13.5,122.5,359.35,290.54
2016,11,15,8,0,609.0,42.0,1.8,14.0,164.0,431.57,353.46
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.5,487.63,401.0
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,544.79,447.52
2016,11,15,8,45,734.0,53.0,2.1,16.0,286.0,590.26,481.62
2016,11,15,9,0,765.0,56.0,2.2,17.0,325.0,634.97,513.54
2016,11,15,9,15,786.0,58.0,2.3,17.0,360.0,669.82,539.18
2016,11,15,9,30,807.0,60.0,2.4,17.0,395.0,696.27,558.27
2016,11,15,9,45,455.0,131.5,2.5,17.5,323.0,526.5,426.3
2016,11,15,10,0,103.0,203.0,2.6,18.0,251.0,301.21,242.27
2016,11,15,10,15,203.5,207.0,2.65,18.0,308.0,396.15,320.12
2016,11,15,10,30,304.0,211.0,2.7,18.0,365.0,492.33,395.72
2016,11,15,10,45,559.0,149.0,2.8,18.5,444.5,635.26,508.06
2016,11,15,11,0,814.0,87.0,2.9,19.0,524.0,765.98,603.23
2016,11,15,11,15,513.5,168.0,2.95,19.0,445.5,611.42,485.85
2016,11,15,11,30,213.0,249.0,3.0,19.0,367.0,437.55,347.85
2016,11,15,11,45,111.0,219.5,3.15,19.0,281.5,320.65,255.77
2016,11,15,12,0,9.0,190.0,3.3,19.0,196.0,190.28,149.93
2016,11,15,12,15,6.0,182.5,3.4,19.0,186.5,179.81,141.74
2016,11,15,12,30,3.0,175.0,3.5,19.0,177.0,169.62,133.54
2016,11,15,12,45,12.5,187.0,3.65,19.0,194.0,187.71,148.49
2016,11,15,13,0,22.0,199.0,3.8,19.0,211.0,205.14,162.8
2016,11,15,13,15,20.0,191.0,3.85,19.0,201.5,194.73,154.49
2016,11,15,13,30,18.0,183.0,3.9,19.0,192.0,184.52,146.38
2016,11,15,13,45,16.5,173.0,3.95,19.0,181.0,172.79,137.04
2016,11,15,14,0,15.0,163.0,4.0,19.0,170.0,161.24,127.81
2016,11,15,14,15,7.5,128.0,3.95,18.5,131.5,123.3,97.11
2016,11,15,14,30,0.0,93.0,3.9,18.0,93.0,86.73,67.2
2016,11,15,14,45,0.0,83.5,3.85,17.5,83.5,77.74,59.95
2016,11,15,15,0,0.0,74.0,3.8,17.0,74.0,68.8,52.61
2016,11,15,15,15,0.0,63.5,3.65,16.5,63.5,59.0,44.43
2016,11,15,15,30,0.0,53.0,3.5,16.0,53.0,49.25,36.16
2016,11,15,15,45,0.0,42.0,3.35,16.0,42.0,39.02,27.3
2016,11,15,16,0,0.0,31.0,3.2,16.0,31.0,28.78,18.36
2016,11,15,16,15,0.0,21.0,2.85,15.5,21.0,19.48,10.83
2016,11,15,16,30,0.0,11.0,2.5,15.0,11.0,10.19,0.39
2016,11,15,16,45,0.0,5.5,2.2,14.5,5.5,5.24,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,11,16,7,0,123.0,11.0,1.6,10.0,13.0,61.76,0.0
2016,11,16,7,15,281.0,21.5,1.95,10.5,47.0,176.35,68.18
2016,11,16,7,30,439.0,32.0,2.3,11.0,81.0,288.8,225.49
2016,11,16,7,45,527.0,39.0,2.65,12.0,124.0,362.94,296.01
2016,11,16,8,0,615.0,46.0,3.0,13.0,167.0,437.84,361.81
2016,11,16,8,15,666.5,50.5,3.25,13.0,210.5,497.78,414.45
2016,11,16,8,30,718.0,55.0,3.5,13.0,254.0,558.92,466.36
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.5,607.26,505.13
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,654.84,541.52
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,692.27,569.67
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,727.71,595.87
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.5,753.66,613.41
2016,11,16,10,0,860.0,71.0,4.2,15.0,469.0,776.79,628.68
2016,11,16,10,15,870.5,72.5,4.2,15.0,493.0,786.58,634.91
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,799.7,643.77
2016,11,16,10,45,885.5,75.5,4.2,15.5,534.0,804.7,645.46
2016,11,16,11,0,890.0,77.0,4.2,16.0,551.0,806.26,644.77
2016,11,16,11,15,893.5,77.5,4.2,16.0,560.5,802.36,641.43
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,795.0,635.71
2016,11,16,11,45,628.5,151.5,4.25,16.0,496.5,667.24,538.66
2016,11,16,12,0,360.0,225.0,4.3,16.0,423.0,518.63,419.68
2016,11,16,12,15,623.0,152.5,4.25,16.0,492.0,634.13,513.86
2016,11,16,12,30,886.0,80.0,4.2,16.0,561.0,713.61,576.24
2016,11,16,12,45,878.5,79.5,4.2,16.0,547.0,681.42,551.32
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,649.94,526.15
2016,11,16,13,15,861.5,78.0,4.15,15.5,512.5,610.8,495.49
2016,11,16,13,30,852.0,77.0,4.1,15.0,492.0,569.74,462.6
2016,11,16,13,45,833.5,76.5,4.1,15.0,463.5,522.84,423.52
2016,11,16,14,0,815.0,76.0,4.1,15.0,435.0,475.24,382.96
2016,11,16,14,15,794.5,73.5,4.0,15.0,401.5,424.31,338.64
2016,11,16,14,30,774.0,71.0,3.9,15.0,368.0,373.51,293.41
2016,11,16,14,45,741.0,68.5,3.85,15.0,329.0,319.0,244.51
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,266.51,196.73
2016,11,16,15,15,664.5,61.5,3.5,14.5,248.5,210.83,147.06
2016,11,16,15,30,621.0,57.0,3.2,14.0,207.0,160.01,102.73
2016,11,16,15,45,548.5,51.0,2.95,13.5,163.5,108.69,62.44
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,65.23,34.15
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,27.89,18.1
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,20.6,5.87
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,11.91,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,130.31,35.87
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,267.57,208.26
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,343.12,280.15
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,425.14,351.28
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,480.09,398.58
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,541.83,449.25
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.5,593.29,489.8
2016,11,17,9,0,775.0,61.0,1.5,11.0,328.0,644.4,527.91
2016,11,17,9,15,798.5,63.5,1.6,11.5,364.0,681.92,554.83
2016,11,17,9,30,822.0,66.0,1.7,12.0,400.0,717.5,579.88
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,746.39,600.04
2016,11,17,10,0,864.0,67.0,2.0,13.0,463.0,766.16,613.39
2016,11,17,10,15,875.0,68.0,2.05,13.5,487.5,782.34,623.32
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,795.33,630.99
2016,11,17,10,45,894.5,69.5,2.2,14.5,530.0,802.39,634.88
2016,11,17,11,0,903.0,70.0,2.3,15.0,548.0,806.0,636.43
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.5,802.54,633.07
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,795.56,627.39
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.5,782.35,616.65
2016,11,17,12,0,915.0,70.0,2.2,16.0,572.0,765.71,603.64
2016,11,17,12,15,912.5,70.0,2.2,16.0,566.5,743.04,587.51
2016,11,17,12,30,910.0,70.0,2.2,16.0,561.0,717.26,569.19
2016,11,17,12,45,905.0,69.0,2.25,16.5,547.5,685.7,545.86
2016,11,17,13,0,900.0,68.0,2.3,17.0,534.0,651.47,518.76
2016,11,17,13,15,891.0,67.0,2.25,17.0,513.5,612.34,487.93
2016,11,17,13,30,882.0,66.0,2.2,17.0,493.0,571.2,454.92
2016,11,17,13,45,869.0,65.0,2.2,17.0,465.5,526.16,418.31
2016,11,17,14,0,856.0,64.0,2.2,17.0,438.0,479.88,379.73
2016,11,17,14,15,837.5,62.0,2.1,16.5,404.5,429.19,337.02
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,378.48,293.03
2016,11,17,14,45,792.5,57.0,1.95,16.0,333.0,323.62,244.31
2016,11,17,15,0,766.0,54.0,1.9,16.0,295.0,270.02,195.84
2016,11,17,15,15,726.0,50.5,1.65,15.5,253.0,214.47,146.36
2016,11,17,15,30,686.0,47.0,1.4,15.0,211.0,162.29,100.96
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.5,110.01,59.84
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,64.2,30.47
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,24.54,15.12
2016,11,17,16,30,351.0,21.0,1.0,13.0,44.0,18.39,3.77
2016,11,17,16,45,175.5,10.5,1.05,12.5,22.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,8.0,36.0,128.7,17.62
2016,11,18,7,30,401.0,31.0,2.0,9.0,72.0,266.48,205.83
2016,11,18,7,45,493.0,38.5,2.25,10.0,114.5,341.27,279.0
2016,11,18,8,0,585.0,46.0,2.5,11.0,157.0,422.49,350.18
2016,11,18,8,15,640.0,51.5,2.45,11.5,200.5,478.86,399.03
2016,11,18,8,30,695.0,57.0,2.4,12.0,244.0,542.39,451.27
2016,11,18,8,45,732.5,60.5,2.4,12.5,285.5,592.71,491.14
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,642.51,528.15
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,681.26,555.94
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,718.12,581.74
2016,11,18,9,45,838.5,71.5,3.15,16.0,431.5,747.07,601.16
2016,11,18,10,0,858.0,73.0,3.4,17.0,463.0,773.37,618.38
