Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,15,868.0,74.0,3.5,17.5,487.0,788.66,627.82
2016,11,18,10,30,878.0,75.0,3.6,18.0,511.0,794.29,630.28
2016,11,18,10,45,883.5,76.5,3.75,18.5,528.0,800.13,633.29
2016,11,18,11,0,889.0,78.0,3.9,19.0,545.0,802.56,633.9
2016,11,18,11,15,891.0,78.5,3.95,19.0,554.0,797.58,630.03
2016,11,18,11,30,893.0,79.0,4.0,19.0,563.0,789.18,623.84
2016,11,18,11,45,890.5,79.5,4.1,19.5,563.5,773.96,611.84
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,755.52,597.62
2016,11,18,12,15,884.0,80.0,4.25,20.0,558.0,732.31,580.92
2016,11,18,12,30,880.0,80.0,4.3,20.0,552.0,706.17,562.08
2016,11,18,12,45,872.5,79.0,4.35,20.0,538.0,673.78,537.97
2016,11,18,13,0,865.0,78.0,4.4,20.0,524.0,642.14,513.15
2016,11,18,13,15,856.0,77.0,4.4,20.0,503.5,603.72,482.57
2016,11,18,13,30,847.0,76.0,4.4,20.0,483.0,563.36,449.88
2016,11,18,13,45,832.0,74.5,4.4,20.0,455.5,517.65,412.27
2016,11,18,14,0,817.0,73.0,4.4,20.0,428.0,470.98,373.0
2016,11,18,14,15,798.0,70.5,4.2,19.5,395.5,420.85,330.34
2016,11,18,14,30,779.0,68.0,4.0,19.0,363.0,370.71,286.68
2016,11,18,14,45,750.5,65.0,3.8,19.0,325.0,317.19,239.0
2016,11,18,15,0,722.0,62.0,3.6,19.0,287.0,265.21,192.05
2016,11,18,15,15,680.0,57.5,3.15,18.0,245.5,210.6,144.09
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,158.28,99.2
2016,11,18,15,45,572.5,47.0,2.3,16.5,161.5,107.04,59.27
2016,11,18,16,0,507.0,41.0,1.9,16.0,119.0,62.79,30.86
2016,11,18,16,15,394.5,31.5,1.75,15.0,79.5,24.83,15.16
2016,11,18,16,30,282.0,22.0,1.6,14.0,40.0,17.86,2.56
2016,11,18,16,45,141.0,11.0,1.5,13.0,20.0,10.48,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,110.57,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,228.61,172.7
2016,11,19,7,45,417.5,39.0,4.45,13.5,103.0,299.93,243.53
2016,11,19,8,0,508.0,47.0,4.5,14.0,142.0,377.73,312.56
2016,11,19,8,15,254.0,27.0,4.45,14.0,74.5,207.99,174.57
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,11,19,8,45,0.0,8.5,4.35,14.5,8.5,7.87,1.11
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,9.27,2.29
2016,11,19,9,15,0.0,7.5,4.3,15.0,7.5,6.95,0.3
2016,11,19,9,30,0.0,5.0,4.3,15.0,5.0,4.63,0.0
2016,11,19,9,45,0.0,15.5,4.3,15.5,15.5,14.38,6.6
2016,11,19,10,0,0.0,26.0,4.3,16.0,26.0,24.14,14.84
2016,11,19,10,15,0.0,22.5,4.3,16.0,22.5,20.89,12.06
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,17.64,9.29
2016,11,19,10,45,3.0,97.5,4.3,16.0,99.0,93.8,73.27
2016,11,19,11,0,6.0,176.0,4.3,16.0,179.0,176.53,141.4
2016,11,19,11,15,57.5,209.5,4.25,16.0,240.0,262.71,212.79
2016,11,19,11,30,109.0,243.0,4.2,16.0,301.0,338.77,274.61
2016,11,19,11,45,54.5,183.0,4.2,16.5,212.0,226.8,182.87
2016,11,19,12,0,0.0,123.0,4.2,17.0,123.0,116.14,90.89
2016,11,19,12,15,0.0,135.5,4.15,17.0,135.5,128.41,101.1
2016,11,19,12,30,0.0,148.0,4.1,17.0,148.0,140.7,111.2
2016,11,19,12,45,0.0,119.5,4.1,17.0,119.5,112.46,88.07
2016,11,19,13,0,0.0,91.0,4.1,17.0,91.0,84.88,65.37
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,45.56,32.67
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.49,0.0
2016,11,19,13,45,0.0,48.5,4.0,17.0,48.5,45.08,32.41
2016,11,19,14,0,0.0,90.0,4.0,17.0,90.0,83.98,65.05
2016,11,19,14,15,0.0,87.5,3.85,16.5,87.5,81.61,63.28
2016,11,19,14,30,0.0,85.0,3.7,16.0,85.0,79.23,61.51
2016,11,19,14,45,0.0,75.5,3.6,16.0,75.5,70.28,54.04
2016,11,19,15,0,0.0,66.0,3.5,16.0,66.0,61.38,46.56
2016,11,19,15,15,0.0,56.0,3.3,15.5,56.0,52.07,38.72
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,42.74,30.76
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,33.43,22.64
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,24.12,14.48
2016,11,19,16,15,0.0,17.0,2.75,15.0,17.0,15.76,7.51
2016,11,19,16,30,0.0,8.0,2.7,15.0,8.0,7.41,0.0
2016,11,19,16,45,0.0,4.0,2.65,15.0,4.0,3.81,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,13.46,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,29.31,16.99
2016,11,20,7,45,4.0,46.5,1.35,14.5,47.5,50.87,36.58
2016,11,20,8,0,8.0,64.0,1.5,15.0,66.0,71.84,54.86
2016,11,20,8,15,15.5,81.0,1.6,15.0,85.0,94.15,74.27
2016,11,20,8,30,23.0,98.0,1.7,15.0,104.0,125.06,100.66
2016,11,20,8,45,28.0,113.5,1.8,15.0,122.0,145.24,117.76
2016,11,20,9,0,33.0,129.0,1.9,15.0,140.0,165.66,134.82
2016,11,20,9,15,26.5,139.0,1.9,15.0,148.5,170.74,138.65
2016,11,20,9,30,20.0,149.0,1.9,15.0,157.0,165.44,133.88
2016,11,20,9,45,98.0,172.0,1.9,15.5,215.5,261.24,213.8
2016,11,20,10,0,176.0,195.0,1.9,16.0,274.0,360.53,293.52
2016,11,20,10,15,98.0,189.5,1.9,16.0,234.0,279.16,226.27
2016,11,20,10,30,20.0,184.0,1.9,16.0,194.0,198.53,159.07
2016,11,20,10,45,10.0,130.5,1.95,16.0,135.5,132.71,105.3
2016,11,20,11,0,0.0,77.0,2.0,16.0,77.0,71.69,54.55
2016,11,20,11,15,23.0,150.0,2.0,16.0,162.5,169.3,135.74
2016,11,20,11,30,46.0,223.0,2.0,16.0,248.0,267.3,214.67
2016,11,20,11,45,23.0,194.0,2.0,16.0,206.5,206.24,164.81
2016,11,20,12,0,0.0,165.0,2.0,16.0,165.0,158.4,125.56
2016,11,20,12,15,4.5,174.5,2.0,16.0,177.0,170.99,136.05
2016,11,20,12,30,9.0,184.0,2.0,16.0,189.0,183.34,146.2
2016,11,20,12,45,4.5,127.5,2.0,16.0,130.0,123.3,97.24
2016,11,20,13,0,0.0,71.0,2.0,16.0,71.0,66.08,49.93
2016,11,20,13,15,0.0,47.5,1.9,16.0,47.5,44.16,31.67
2016,11,20,13,30,0.0,24.0,1.8,16.0,24.0,22.28,13.26
2016,11,20,13,45,0.0,79.5,1.7,16.0,79.5,74.01,56.89
2016,11,20,14,0,0.0,135.0,1.6,16.0,135.0,127.17,101.1
2016,11,20,14,15,0.0,123.5,1.4,15.5,123.5,115.93,92.0
2016,11,20,14,30,0.0,112.0,1.2,15.0,112.0,104.79,83.03
2016,11,20,14,45,0.0,100.0,1.05,15.0,100.0,93.26,73.5
2016,11,20,15,0,0.0,88.0,0.9,15.0,88.0,81.83,63.94
2016,11,20,15,15,0.0,75.0,0.8,14.5,75.0,69.55,53.67
2016,11,20,15,30,0.0,62.0,0.7,14.0,62.0,57.38,43.31
2016,11,20,15,45,0.0,48.5,0.6,14.0,48.5,44.87,32.43
2016,11,20,16,0,0.0,35.0,0.5,14.0,35.0,32.51,21.59
2016,11,20,16,15,0.0,23.0,0.55,13.5,23.0,21.35,12.25
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,10.19,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.24,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,31.0,111.95,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,62.0,236.21,173.06
2016,11,21,7,45,447.0,37.0,1.6,12.0,102.0,311.2,250.17
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,393.3,321.64
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,453.12,374.14
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,510.69,423.43
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,562.46,465.72
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,614.11,505.62
2016,11,21,9,15,770.0,62.5,2.65,14.0,342.0,651.86,534.01
2016,11,21,9,30,795.0,65.0,2.7,14.0,378.0,687.86,560.61
2016,11,21,9,45,804.5,69.5,2.8,14.5,407.0,712.55,577.52
2016,11,21,10,0,814.0,74.0,2.9,15.0,436.0,734.41,592.2
2016,11,21,10,15,826.5,75.5,2.95,15.0,460.0,751.96,604.46
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,766.46,614.52
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.5,773.62,618.11
2016,11,21,11,0,855.0,79.0,3.1,16.0,519.0,777.47,619.41
2016,11,21,11,15,860.0,79.5,3.1,16.0,529.0,774.99,617.12
2016,11,21,11,30,865.0,80.0,3.1,16.0,539.0,769.12,612.54
2016,11,21,11,45,865.5,80.5,3.1,16.5,541.5,756.46,601.99
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,740.55,589.25
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,718.51,572.99
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,693.51,554.61
2016,11,21,12,45,863.5,77.0,3.0,17.0,523.0,661.5,530.41
2016,11,21,13,0,865.0,74.0,3.0,17.0,512.0,630.73,506.26
2016,11,21,13,15,856.0,73.0,2.95,17.0,492.0,593.15,476.15
2016,11,21,13,30,847.0,72.0,2.9,17.0,472.0,555.8,445.55
2016,11,21,13,45,832.5,71.0,2.9,17.0,445.5,511.26,408.86
2016,11,21,14,0,818.0,70.0,2.9,17.0,419.0,465.7,370.44
2016,11,21,14,15,798.0,67.5,2.8,16.5,386.0,415.46,327.81
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,365.29,284.04
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,311.86,236.39
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,260.21,189.6
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,206.02,141.44
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,155.6,97.8
2016,11,21,15,45,559.5,45.5,1.55,14.5,154.0,103.7,57.43
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,60.63,29.97
2016,11,21,16,15,372.0,30.5,1.15,13.5,74.0,24.14,14.45
2016,11,21,16,30,255.0,21.0,1.1,13.0,36.0,17.12,0.0
2016,11,21,16,45,127.5,10.5,1.1,12.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.5,15.5,1.0,9.5,29.0,100.12,0.0
2016,11,22,7,30,297.0,31.0,1.1,10.0,58.0,211.03,151.62
2016,11,22,7,45,393.0,40.5,1.2,10.5,97.0,285.23,229.5
2016,11,22,8,0,489.0,50.0,1.3,11.0,136.0,366.42,300.72
2016,11,22,8,15,549.0,56.5,1.3,11.5,177.0,428.19,353.51
2016,11,22,8,30,609.0,63.0,1.3,12.0,218.0,492.28,406.07
2016,11,22,8,45,650.0,67.0,1.35,12.5,257.5,542.29,445.97
2016,11,22,9,0,691.0,71.0,1.4,13.0,297.0,592.33,484.55
2016,11,22,9,15,718.5,74.0,1.4,13.5,332.0,630.96,512.02
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,664.23,534.82
2016,11,22,9,45,650.5,102.5,1.45,14.5,370.0,638.2,513.78
2016,11,22,10,0,555.0,128.0,1.5,15.0,373.0,595.8,479.97
2016,11,22,10,15,565.0,133.0,1.5,15.0,394.5,617.93,496.21
2016,11,22,10,30,575.0,138.0,1.5,15.0,416.0,632.84,506.48
2016,11,22,10,45,520.0,159.0,1.55,15.5,417.0,607.88,485.49
2016,11,22,11,0,465.0,180.0,1.6,16.0,418.0,585.44,466.55
2016,11,22,11,15,530.0,164.5,1.6,16.0,441.0,613.0,488.12
2016,11,22,11,30,595.0,149.0,1.6,16.0,464.0,642.55,510.33
2016,11,22,11,45,573.0,157.0,1.6,16.0,461.5,619.42,492.18
2016,11,22,12,0,551.0,165.0,1.6,16.0,459.0,599.77,476.87
2016,11,22,12,15,500.5,177.5,1.55,16.0,442.0,563.29,448.18
2016,11,22,12,30,450.0,190.0,1.5,16.0,425.0,526.83,419.49
2016,11,22,12,45,447.0,185.5,1.5,16.0,414.5,504.47,402.46
2016,11,22,13,0,444.0,181.0,1.5,16.0,404.0,480.84,384.11
2016,11,22,13,15,491.0,162.0,1.5,16.0,400.0,470.61,376.35
2016,11,22,13,30,538.0,143.0,1.5,16.0,396.0,455.7,364.34
2016,11,22,13,45,531.5,135.0,1.5,16.0,373.0,419.74,335.16
2016,11,22,14,0,525.0,127.0,1.5,16.0,350.0,383.04,304.83
2016,11,22,14,15,474.0,124.5,1.4,15.5,314.0,332.37,263.28
2016,11,22,14,30,423.0,122.0,1.3,15.0,278.0,285.33,224.18
2016,11,22,14,45,398.0,113.5,1.2,15.0,248.0,245.04,189.32
2016,11,22,15,0,373.0,105.0,1.1,15.0,218.0,206.65,155.73
2016,11,22,15,15,347.5,92.5,1.0,14.5,185.5,166.53,121.06
2016,11,22,15,30,322.0,80.0,0.9,14.0,153.0,128.86,88.97
2016,11,22,15,45,288.5,65.0,0.85,13.5,120.0,90.68,58.33
2016,11,22,16,0,255.0,50.0,0.8,13.0,87.0,56.25,33.56
2016,11,22,16,15,183.5,35.5,0.85,12.5,57.5,27.66,17.37
2016,11,22,16,30,112.0,21.0,0.9,12.0,28.0,16.56,0.0
2016,11,22,16,45,56.0,10.5,0.95,12.0,14.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.5,17.0,1.1,9.5,26.5,67.41,0.0
2016,11,23,7,30,231.0,34.0,1.1,10.0,53.0,183.59,128.23
2016,11,23,7,45,321.5,46.0,1.1,11.0,91.0,253.07,202.55
2016,11,23,8,0,412.0,58.0,1.1,12.0,129.0,329.14,268.78
2016,11,23,8,15,478.0,65.5,1.25,12.5,169.5,393.71,324.14
2016,11,23,8,30,544.0,73.0,1.4,13.0,210.0,460.78,379.78
2016,11,23,8,45,585.5,79.0,1.55,13.5,249.0,511.93,421.2
2016,11,23,9,0,627.0,85.0,1.7,14.0,288.0,563.2,461.52
2016,11,23,9,15,658.0,89.0,1.75,14.0,323.5,604.3,493.34
2016,11,23,9,30,689.0,93.0,1.8,14.0,359.0,644.2,523.15
2016,11,23,9,45,723.0,92.5,1.85,14.0,391.5,679.37,548.69
2016,11,23,10,0,757.0,92.0,1.9,14.0,424.0,712.62,572.54
2016,11,23,10,15,378.5,119.5,1.95,14.0,285.5,450.61,369.59
2016,11,23,10,30,0.0,147.0,2.0,14.0,147.0,142.99,113.89
2016,11,23,10,45,150.0,180.0,2.05,14.5,256.0,316.66,259.83
2016,11,23,11,0,300.0,213.0,2.1,15.0,365.0,482.14,390.75
2016,11,23,11,15,563.5,154.5,2.15,15.0,447.5,626.49,504.8
2016,11,23,11,30,827.0,96.0,2.2,15.0,530.0,755.54,600.97
2016,11,23,11,45,568.0,159.0,2.25,15.0,458.0,617.01,494.98
2016,11,23,12,0,309.0,222.0,2.3,15.0,386.0,474.63,382.3
2016,11,23,12,15,570.5,157.5,2.35,15.0,456.0,590.39,476.5
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,685.03,550.25
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,653.54,525.13
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,619.91,498.97
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.5,582.22,469.23
2016,11,23,13,30,790.0,91.0,2.6,15.0,460.0,542.87,437.51
2016,11,23,13,45,776.0,88.5,2.7,15.0,433.5,499.25,401.81
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,455.02,364.61
2016,11,23,14,15,740.0,83.0,2.8,14.5,374.5,405.7,322.8
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,356.76,280.14
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,304.21,233.24
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,253.53,187.31
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,200.8,140.54
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,152.4,98.77
2016,11,23,15,45,488.0,53.5,1.7,13.0,146.0,103.39,60.55
2016,11,23,16,0,414.0,46.0,1.4,13.0,105.0,62.45,33.85
2016,11,23,16,15,294.0,34.0,1.3,12.0,68.5,27.63,17.26
2016,11,23,16,30,174.0,22.0,1.2,11.0,32.0,17.45,0.0
2016,11,23,16,45,87.0,11.0,1.15,10.5,16.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,16.5,0.55,7.0,26.0,66.22,0.0
2016,11,24,7,30,229.0,33.0,0.6,7.0,52.0,179.54,122.48
2016,11,24,7,45,339.0,44.0,0.65,7.5,91.5,257.49,207.34
2016,11,24,8,0,449.0,55.0,0.7,8.0,131.0,346.06,284.79
2016,11,24,8,15,515.0,62.5,0.8,8.0,173.0,411.52,341.65
2016,11,24,8,30,581.0,70.0,0.9,8.0,215.0,479.52,398.9
2016,11,24,8,45,633.5,74.0,1.0,8.5,256.5,536.59,445.13
2016,11,24,9,0,686.0,78.0,1.1,9.0,298.0,594.18,490.33
2016,11,24,9,15,716.0,81.5,1.15,9.5,334.5,635.16,520.7
2016,11,24,9,30,746.0,85.0,1.2,10.0,371.0,674.76,548.86
2016,11,24,9,45,771.5,86.5,1.3,11.0,403.0,706.76,570.32
2016,11,24,10,0,797.0,88.0,1.4,12.0,435.0,732.39,586.82
2016,11,24,10,15,811.0,90.0,1.4,12.5,459.5,751.66,598.61
2016,11,24,10,30,825.0,92.0,1.4,13.0,484.0,767.92,608.21
2016,11,24,10,45,835.5,92.5,1.4,13.5,502.5,776.54,612.39
2016,11,24,11,0,846.0,93.0,1.4,14.0,521.0,781.86,614.38
2016,11,24,11,15,850.5,94.0,1.2,14.0,531.0,779.73,609.99
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,774.23,603.22
2016,11,24,11,45,857.0,94.5,0.85,14.5,544.0,761.79,591.18
2016,11,24,12,0,859.0,94.0,0.7,15.0,547.0,746.08,577.04
2016,11,24,12,15,856.5,94.0,0.6,15.0,541.5,724.53,560.77
2016,11,24,12,30,854.0,94.0,0.5,15.0,536.0,700.03,542.15
2016,11,24,12,45,848.0,93.0,0.4,15.5,523.0,669.32,517.42
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,636.16,490.86
2016,11,24,13,15,831.5,90.5,0.35,16.0,490.0,597.53,462.84
2016,11,24,13,30,821.0,89.0,0.4,16.0,470.0,557.15,432.76
2016,11,24,13,45,804.5,87.0,0.5,16.0,443.0,511.64,398.42
2016,11,24,14,0,788.0,85.0,0.6,16.0,416.0,465.36,362.19
2016,11,24,14,15,765.5,82.0,0.55,16.0,383.0,415.01,320.58
2016,11,24,14,30,743.0,79.0,0.5,16.0,350.0,364.79,278.0
2016,11,24,14,45,710.5,75.5,0.5,16.0,312.0,311.46,232.42
2016,11,24,15,0,678.0,72.0,0.5,16.0,274.0,260.11,187.64
2016,11,24,15,15,630.0,66.5,0.5,15.5,232.5,205.72,141.13
2016,11,24,15,30,582.0,61.0,0.5,15.0,191.0,155.69,99.14
2016,11,24,15,45,509.5,53.0,0.5,14.5,149.0,105.32,60.63
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,62.8,33.24
2016,11,24,16,15,315.0,33.5,0.55,13.5,69.5,27.24,16.74
2016,11,24,16,30,193.0,22.0,0.6,13.0,32.0,18.31,0.0
2016,11,24,16,45,96.5,11.0,0.7,12.5,16.0,10.48,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,18.0,14.0,1.05,7.5,15.5,21.24,0.0
2016,11,25,7,30,36.0,28.0,1.0,8.0,31.0,58.47,34.94
2016,11,25,7,45,71.0,45.5,1.0,8.5,56.0,101.11,79.08
2016,11,25,8,0,106.0,63.0,1.0,9.0,81.0,143.59,117.38
2016,11,25,8,15,123.5,81.0,1.2,9.5,107.5,178.25,148.16
2016,11,25,8,30,141.0,99.0,1.4,10.0,134.0,213.47,178.79
2016,11,25,8,45,154.0,115.5,1.6,10.5,159.5,244.07,204.85
2016,11,25,9,0,167.0,132.0,1.8,11.0,185.0,274.9,230.53
2016,11,25,9,15,181.0,144.5,1.75,11.5,208.0,301.1,251.68
2016,11,25,9,30,195.0,157.0,1.7,12.0,231.0,327.45,272.48
2016,11,25,9,45,237.0,166.0,1.7,12.5,263.5,382.47,316.34
2016,11,25,10,0,279.0,175.0,1.7,13.0,296.0,425.89,350.15
2016,11,25,10,15,274.5,186.5,1.7,13.5,311.0,436.42,356.74
2016,11,25,10,30,270.0,198.0,1.7,14.0,326.0,445.71,362.51
2016,11,25,10,45,267.0,206.5,1.75,14.5,337.0,451.36,365.69
2016,11,25,11,0,264.0,215.0,1.8,15.0,348.0,455.89,368.01
2016,11,25,11,15,261.0,220.5,1.8,15.0,354.0,455.8,367.39
2016,11,25,11,30,258.0,226.0,1.8,15.0,360.0,454.69,366.05
2016,11,25,11,45,232.0,230.0,1.8,15.5,351.5,422.97,340.23
2016,11,25,12,0,206.0,234.0,1.8,16.0,343.0,402.46,323.07
2016,11,25,12,15,192.0,233.0,1.75,16.0,333.5,385.02,309.06
2016,11,25,12,30,178.0,232.0,1.7,16.0,324.0,367.63,295.05
2016,11,25,12,45,229.0,220.5,1.7,16.0,336.0,381.4,306.69
2016,11,25,13,0,280.0,209.0,1.7,16.0,348.0,399.46,321.04
2016,11,25,13,15,191.0,205.0,1.65,15.5,298.0,323.79,260.79
2016,11,25,13,30,102.0,201.0,1.6,15.0,248.0,255.74,206.17
2016,11,25,13,45,127.0,190.0,1.55,15.0,245.5,257.21,207.56
2016,11,25,14,0,152.0,179.0,1.5,15.0,243.0,250.5,201.77
2016,11,25,14,15,160.0,164.5,1.3,14.5,227.0,230.7,185.28
2016,11,25,14,30,168.0,150.0,1.1,14.0,211.0,210.05,167.71
2016,11,25,14,45,155.5,136.0,0.9,14.0,188.0,182.33,144.02
2016,11,25,15,0,143.0,122.0,0.7,14.0,165.0,155.78,121.21
2016,11,25,15,15,130.5,105.0,0.7,13.5,139.5,127.69,97.45
2016,11,25,15,30,118.0,88.0,0.7,13.0,114.0,101.05,74.92
2016,11,25,15,45,102.0,70.0,0.75,13.0,89.0,74.68,53.05
2016,11,25,16,0,86.0,52.0,0.8,13.0,64.0,50.41,33.77
2016,11,25,16,15,43.0,35.5,0.85,12.5,41.5,30.11,19.07
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,17.35,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.38,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.62,0.0
2016,11,26,7,45,0.0,9.5,2.5,10.5,9.5,8.79,1.63
2016,11,26,8,0,0.0,14.0,2.7,11.0,14.0,12.97,5.39
2016,11,26,8,15,0.0,19.0,2.8,11.0,19.0,17.61,9.53
2016,11,26,8,30,0.0,24.0,2.9,11.0,24.0,22.25,13.64
2016,11,26,8,45,0.0,28.5,3.0,11.0,28.5,26.44,17.33
2016,11,26,9,0,0.0,33.0,3.1,11.0,33.0,30.62,20.97
2016,11,26,9,15,0.0,37.5,3.05,11.0,37.5,34.81,24.59
2016,11,26,9,30,0.0,42.0,3.0,11.0,42.0,39.01,28.18
2016,11,26,9,45,0.0,92.5,2.95,11.0,92.5,87.71,69.91
2016,11,26,10,0,0.0,143.0,2.9,11.0,143.0,141.23,115.03
2016,11,26,10,15,0.0,126.0,2.9,11.0,126.0,121.71,98.35
2016,11,26,10,30,0.0,109.0,2.9,11.0,109.0,103.47,82.85
2016,11,26,10,45,44.5,164.0,2.9,11.0,186.5,204.46,168.85
2016,11,26,11,0,89.0,219.0,2.9,11.0,264.0,301.69,249.25
2016,11,26,11,15,140.0,225.5,3.05,11.0,297.5,357.08,294.94
2016,11,26,11,30,191.0,232.0,3.2,11.0,331.0,399.57,329.99
2016,11,26,11,45,146.0,232.5,3.4,11.5,308.5,361.83,297.83
2016,11,26,12,0,101.0,233.0,3.6,12.0,286.0,315.11,258.69
2016,11,26,12,15,154.5,231.0,3.7,12.0,311.0,356.31,293.3
2016,11,26,12,30,208.0,229.0,3.8,12.0,336.0,384.7,317.02
2016,11,26,12,45,163.5,224.0,3.95,12.0,307.0,342.43,281.97
2016,11,26,13,0,119.0,219.0,4.1,12.0,278.0,302.38,248.79
2016,11,26,13,15,59.5,137.5,4.05,12.0,167.0,169.35,138.62
2016,11,26,13,30,0.0,56.0,4.0,12.0,56.0,52.07,38.99
2016,11,26,13,45,0.0,92.5,4.0,12.0,92.5,86.42,68.38
2016,11,26,14,0,0.0,129.0,4.0,12.0,129.0,121.6,98.25
2016,11,26,14,15,33.5,138.0,3.8,12.0,150.0,147.13,119.72
2016,11,26,14,30,67.0,147.0,3.6,12.0,171.0,166.24,135.18
2016,11,26,14,45,55.5,132.5,3.45,12.0,151.0,144.12,116.33
2016,11,26,15,0,44.0,118.0,3.3,12.0,131.0,123.24,98.58
2016,11,26,15,15,36.0,101.0,3.15,12.0,110.5,102.12,80.5
2016,11,26,15,30,28.0,84.0,3.0,12.0,90.0,82.07,63.32
2016,11,26,15,45,14.5,65.5,2.9,12.0,69.0,61.33,45.84
2016,11,26,16,0,1.0,47.0,2.8,12.0,48.0,42.7,30.04
2016,11,26,16,15,0.5,30.0,2.8,11.5,30.5,27.28,16.7
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,12.06,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,6.2,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,15.0,2.5,10.0,21.5,53.99,0.0
2016,11,27,7,30,183.0,30.0,2.6,10.0,43.0,148.59,85.15
2016,11,27,7,45,314.0,39.5,2.75,10.5,81.5,237.52,188.86
2016,11,27,8,0,445.0,49.0,2.9,11.0,120.0,334.16,275.19
2016,11,27,8,15,513.5,56.0,3.1,11.0,161.0,399.5,333.62
2016,11,27,8,30,582.0,63.0,3.3,11.0,202.0,467.75,392.9
2016,11,27,8,45,638.5,66.0,3.5,11.5,243.0,525.62,441.53
2016,11,27,9,0,695.0,69.0,3.7,12.0,284.0,584.35,489.4
2016,11,27,9,15,724.5,72.0,3.7,12.0,320.0,624.32,520.9
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,658.92,547.19
2016,11,27,9,45,585.5,112.5,3.75,12.5,341.5,593.69,493.41
2016,11,27,10,0,417.0,150.0,3.8,13.0,327.0,511.89,424.84
2016,11,27,10,15,626.5,114.5,3.7,13.0,398.0,638.39,527.63
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,756.14,615.93
2016,11,27,10,45,846.0,79.5,3.55,13.5,487.0,764.54,619.34
2016,11,27,11,0,856.0,80.0,3.5,14.0,505.0,769.66,621.14
2016,11,27,11,15,860.5,81.0,3.35,14.0,515.5,767.79,618.54
2016,11,27,11,30,865.0,82.0,3.2,14.0,526.0,762.54,613.59
2016,11,27,11,45,866.0,82.0,3.1,14.5,528.5,750.14,602.62
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,734.5,589.45
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,712.63,573.15
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,687.83,554.61
2016,11,27,12,45,715.0,112.5,2.85,15.0,471.5,603.24,487.74
2016,11,27,13,0,568.0,144.0,2.8,15.0,422.0,516.79,419.01
2016,11,27,13,15,473.5,158.0,2.65,15.0,384.0,454.26,368.47
2016,11,27,13,30,379.0,172.0,2.5,15.0,346.0,389.78,316.0
2016,11,27,13,45,334.0,168.5,2.45,15.0,315.0,345.98,280.17
2016,11,27,14,0,289.0,165.0,2.4,15.0,284.0,305.01,246.23
2016,11,27,14,15,326.5,146.0,2.3,14.5,271.0,286.39,230.12
2016,11,27,14,30,364.0,127.0,2.2,14.0,258.0,267.72,212.85
2016,11,27,14,45,335.5,118.5,2.1,14.0,229.0,229.39,179.46
2016,11,27,15,0,307.0,110.0,2.0,14.0,200.0,191.2,146.14
2016,11,27,15,15,282.5,95.5,1.75,13.5,169.0,153.7,113.62
2016,11,27,15,30,258.0,81.0,1.5,13.0,138.0,118.67,83.66
2016,11,27,15,45,221.0,65.5,1.25,12.5,107.0,83.98,55.79
2016,11,27,16,0,184.0,50.0,1.0,12.0,76.0,53.48,33.38
2016,11,27,16,15,92.0,36.0,1.0,11.5,49.0,29.32,18.3
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,19.65,0.0
2016,11,27,16,45,0.0,11.0,1.0,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,12.0,12.5,2.8,12.0,13.5,17.09,0.0
2016,11,28,7,30,24.0,25.0,3.0,12.0,27.0,41.12,17.45
2016,11,28,7,45,63.5,42.5,3.25,12.0,51.5,93.77,71.08
2016,11,28,8,0,103.0,60.0,3.5,12.0,76.0,138.3,111.55
2016,11,28,8,15,125.5,77.5,3.6,12.0,103.0,174.94,144.43
2016,11,28,8,30,148.0,95.0,3.7,12.0,130.0,212.55,177.63
2016,11,28,8,45,168.0,111.0,3.85,12.0,157.5,247.19,207.79
2016,11,28,9,0,188.0,127.0,4.0,12.0,185.0,282.47,237.95
2016,11,28,9,15,206.5,138.5,4.05,12.0,209.5,322.58,271.46
2016,11,28,9,30,225.0,150.0,4.1,12.0,234.0,351.76,295.62
2016,11,28,9,45,170.5,166.0,4.2,12.5,232.5,320.28,267.78
2016,11,28,10,0,116.0,182.0,4.3,13.0,231.0,298.42,247.62
2016,11,28,10,15,336.0,159.5,4.3,13.0,313.0,449.24,375.39
2016,11,28,10,30,556.0,137.0,4.3,13.0,395.0,605.24,502.0
2016,11,28,10,45,579.5,136.0,4.35,13.5,413.5,626.59,516.74
2016,11,28,11,0,603.0,135.0,4.4,14.0,432.0,640.77,526.62
2016,11,28,11,15,569.5,148.5,4.4,14.0,434.0,619.68,508.98
2016,11,28,11,30,536.0,162.0,4.4,14.0,436.0,602.21,494.16
2016,11,28,11,45,642.0,141.5,4.4,14.0,471.5,653.29,535.0
2016,11,28,12,0,748.0,121.0,4.4,14.0,507.0,694.35,567.31
2016,11,28,12,15,687.0,127.0,4.35,14.0,479.0,640.42,524.06
2016,11,28,12,30,626.0,133.0,4.3,14.0,451.0,586.5,480.94
2016,11,28,12,45,519.0,157.0,4.3,14.0,416.5,518.52,425.69
2016,11,28,13,0,412.0,181.0,4.3,14.0,382.0,458.84,376.42
2016,11,28,13,15,412.5,173.0,4.2,14.0,367.5,433.87,355.89
2016,11,28,13,30,413.0,165.0,4.1,14.0,353.0,407.71,333.96
