Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,45,208.5,154.0,4.1,14.0,249.0,267.06,218.46
2016,11,28,14,0,4.0,143.0,4.1,14.0,145.0,137.22,110.38
2016,11,28,14,15,2.0,132.0,4.0,14.0,133.0,125.29,100.69
2016,11,28,14,30,0.0,121.0,3.9,14.0,121.0,113.64,91.05
2016,11,28,14,45,0.0,108.0,3.85,14.0,108.0,101.01,80.49
2016,11,28,15,0,0.0,95.0,3.8,14.0,95.0,88.48,69.9
2016,11,28,15,15,0.0,80.0,3.35,13.5,80.0,74.21,57.82
2016,11,28,15,30,0.0,65.0,2.9,13.0,65.0,60.09,45.68
2016,11,28,15,45,0.0,50.5,2.5,12.5,50.5,46.58,33.91
2016,11,28,16,0,0.0,36.0,2.1,12.0,36.0,33.26,22.18
2016,11,28,16,15,0.0,23.0,1.85,11.5,23.0,21.36,11.73
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,9.27,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,4.77,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.5,10.5,1.6,5.5,24.0,95.21,0.0
2016,11,29,7,30,397.0,21.0,1.8,6.0,48.0,229.45,110.6
2016,11,29,7,45,500.5,28.0,2.05,7.0,87.5,313.57,249.17
2016,11,29,8,0,604.0,35.0,2.3,8.0,127.0,398.38,328.84
2016,11,29,8,15,662.5,39.5,2.35,8.5,169.0,459.99,384.35
2016,11,29,8,30,721.0,44.0,2.4,9.0,211.0,523.54,439.01
2016,11,29,8,45,758.0,47.0,2.45,9.5,251.5,572.56,479.96
2016,11,29,9,0,795.0,50.0,2.5,10.0,292.0,621.16,518.13
2016,11,29,9,15,819.5,52.0,2.4,10.5,328.0,652.79,540.76
2016,11,29,9,30,844.0,54.0,2.3,11.0,364.0,688.45,565.75
2016,11,29,9,45,860.5,55.5,2.2,11.5,394.5,715.48,583.46
2016,11,29,10,0,877.0,57.0,2.1,12.0,425.0,739.91,598.86
2016,11,29,10,15,888.0,58.5,2.05,12.0,449.5,757.3,610.27
2016,11,29,10,30,899.0,60.0,2.0,12.0,474.0,771.53,619.36
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.5,778.36,622.37
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,781.76,623.05
2016,11,29,11,15,915.5,62.5,2.05,13.5,519.5,778.77,619.66
2016,11,29,11,30,919.0,63.0,2.1,14.0,530.0,772.29,613.93
2016,11,29,11,45,918.0,63.5,2.2,14.5,532.5,759.0,603.78
2016,11,29,12,0,917.0,64.0,2.3,15.0,535.0,742.39,591.32
2016,11,29,12,15,915.0,64.0,2.35,15.0,530.0,721.22,576.33
2016,11,29,12,30,913.0,64.0,2.4,15.0,525.0,696.95,559.08
2016,11,29,12,45,895.5,67.5,2.45,15.0,511.0,663.63,534.1
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,628.27,506.38
2016,11,29,13,15,869.0,70.0,2.5,14.5,478.0,591.11,477.57
2016,11,29,13,30,860.0,69.0,2.5,14.0,459.0,551.99,446.42
2016,11,29,13,45,844.0,68.0,2.55,14.0,432.5,509.27,410.9
2016,11,29,14,0,828.0,67.0,2.6,14.0,406.0,463.38,371.95
2016,11,29,14,15,808.5,64.5,2.55,14.0,374.0,413.74,328.78
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,364.05,284.5
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.5,311.33,237.02
2016,11,29,15,0,733.0,56.0,2.5,14.0,269.0,259.99,190.03
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.5,205.95,141.85
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,155.62,98.04
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,104.57,57.88
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,59.1,28.07
2016,11,29,16,15,386.0,27.0,1.15,10.5,68.0,21.32,11.7
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,14.6,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.5,0.85,8.5,6.5,6.2,0.0
2016,11,30,7,30,0.0,13.0,0.8,9.0,13.0,12.05,0.0
2016,11,30,7,45,0.0,25.0,0.75,9.5,25.0,23.21,13.32
2016,11,30,8,0,0.0,37.0,0.7,10.0,37.0,34.97,24.08
2016,11,30,8,15,0.0,50.5,0.85,10.0,50.5,48.87,36.42
2016,11,30,8,30,0.0,64.0,1.0,10.0,64.0,62.6,48.52
2016,11,30,8,45,0.0,77.0,1.15,10.5,77.0,75.66,59.8
2016,11,30,9,0,0.0,90.0,1.3,11.0,90.0,88.68,70.86
2016,11,30,9,15,0.0,102.0,1.35,11.0,102.0,100.55,80.93
2016,11,30,9,30,0.0,114.0,1.4,11.0,114.0,112.44,90.91
2016,11,30,9,45,38.0,144.5,1.5,11.5,160.5,183.42,151.27
2016,11,30,10,0,76.0,175.0,1.6,12.0,207.0,247.94,204.7
2016,11,30,10,15,68.5,184.0,1.6,12.0,214.0,251.14,206.5
2016,11,30,10,30,61.0,193.0,1.6,12.0,221.0,254.14,208.37
2016,11,30,10,45,118.0,205.0,1.6,12.5,261.5,321.83,263.7
2016,11,30,11,0,175.0,217.0,1.6,13.0,302.0,377.21,307.78
2016,11,30,11,15,185.0,221.5,1.6,13.0,313.0,386.7,314.78
2016,11,30,11,30,195.0,226.0,1.6,13.0,324.0,395.4,321.44
2016,11,30,11,45,234.5,222.5,1.65,13.5,341.5,415.65,337.4
2016,11,30,12,0,274.0,219.0,1.7,14.0,359.0,444.37,359.45
2016,11,30,12,15,290.0,214.5,1.85,14.0,361.5,442.42,358.28
2016,11,30,12,30,306.0,210.0,2.0,14.0,364.0,438.86,355.95
2016,11,30,12,45,236.5,212.5,2.15,14.0,329.5,385.73,313.26
2016,11,30,13,0,167.0,215.0,2.3,14.0,295.0,328.07,266.75
2016,11,30,13,15,83.5,117.5,2.35,13.5,157.5,168.68,137.33
2016,11,30,13,30,0.0,20.0,2.4,13.0,20.0,18.56,10.26
2016,11,30,13,45,6.0,84.5,2.45,13.0,87.0,81.84,64.35
2016,11,30,14,0,12.0,149.0,2.5,13.0,154.0,146.94,119.05
2016,11,30,14,15,27.0,144.0,2.4,12.5,154.0,150.66,122.27
2016,11,30,14,30,42.0,139.0,2.3,12.0,154.0,149.32,121.11
2016,11,30,14,45,36.0,125.0,2.2,12.0,137.0,130.83,105.41
2016,11,30,15,0,30.0,111.0,2.1,12.0,120.0,113.05,90.28
2016,11,30,15,15,23.5,95.0,1.9,12.0,101.5,94.04,74.04
2016,11,30,15,30,17.0,79.0,1.7,12.0,83.0,75.57,58.22
2016,11,30,15,45,8.5,61.5,1.55,12.0,63.5,57.22,42.57
2016,11,30,16,0,0.0,44.0,1.4,12.0,44.0,40.09,27.84
2016,11,30,16,15,0.0,28.0,1.3,11.5,28.0,25.58,15.02
2016,11,30,16,30,0.0,12.0,1.2,11.0,12.0,11.13,0.0
2016,11,30,16,45,0.0,6.0,1.2,11.0,6.0,5.72,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,77.76,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,194.65,61.87
2016,12,1,7,45,437.5,29.0,1.5,8.0,79.0,279.64,218.08
2016,12,1,8,0,556.0,37.0,1.6,9.0,118.0,371.07,303.32
2016,12,1,8,15,620.0,42.0,1.9,9.5,160.0,434.94,360.92
2016,12,1,8,30,684.0,47.0,2.2,10.0,202.0,501.06,418.26
2016,12,1,8,45,727.5,50.0,2.55,10.5,242.5,553.26,462.86
2016,12,1,9,0,771.0,53.0,2.9,11.0,283.0,605.42,505.64
2016,12,1,9,15,798.0,56.0,2.95,11.0,320.0,645.58,536.87
2016,12,1,9,30,825.0,59.0,3.0,11.0,357.0,684.1,566.18
2016,12,1,9,45,839.0,62.0,3.15,11.5,387.5,711.05,585.51
2016,12,1,10,0,853.0,65.0,3.3,12.0,418.0,735.29,602.58
2016,12,1,10,15,866.0,66.5,3.35,12.0,443.0,747.72,611.23
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,763.35,622.39
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.5,771.7,626.94
2016,12,1,11,0,896.0,70.0,3.5,13.0,505.0,776.71,629.12
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.5,774.64,627.3
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,769.13,623.1
2016,12,1,11,45,906.0,71.0,3.65,13.5,529.5,756.99,612.93
2016,12,1,12,0,907.0,71.0,3.7,14.0,533.0,741.53,600.44
2016,12,1,12,15,905.0,71.0,3.65,14.0,528.5,720.68,584.73
2016,12,1,12,30,903.0,71.0,3.6,14.0,524.0,696.77,566.78
2016,12,1,12,45,898.5,70.0,3.55,14.5,512.0,667.12,542.38
2016,12,1,13,0,894.0,69.0,3.5,15.0,500.0,634.81,515.3
2016,12,1,13,15,884.5,68.0,3.45,15.0,480.5,597.06,484.55
2016,12,1,13,30,875.0,67.0,3.4,15.0,461.0,557.32,451.62
2016,12,1,13,45,860.0,66.0,3.4,15.0,434.5,513.01,414.46
2016,12,1,14,0,845.0,65.0,3.4,15.0,408.0,468.89,376.47
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.5,418.29,332.88
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,367.68,288.1
2016,12,1,14,45,773.5,57.5,3.1,14.0,306.0,314.11,239.57
2016,12,1,15,0,743.0,55.0,3.0,14.0,269.0,262.12,191.81
2016,12,1,15,15,699.5,51.0,2.6,13.0,228.5,207.69,143.12
2016,12,1,15,30,656.0,47.0,2.2,12.0,188.0,156.91,98.78
2016,12,1,15,45,586.0,41.0,1.85,11.5,146.5,105.25,58.02
2016,12,1,16,0,516.0,35.0,1.5,11.0,105.0,60.95,29.14
2016,12,1,16,15,393.5,26.5,1.5,10.5,67.5,20.92,11.26
2016,12,1,16,30,271.0,18.0,1.5,10.0,30.0,14.65,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.0,8.58,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,84.71,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,203.99,44.05
2016,12,2,7,45,467.5,26.5,2.75,7.0,79.0,291.62,227.46
2016,12,2,8,0,577.0,34.0,3.0,8.0,118.0,378.15,311.85
2016,12,2,8,15,639.5,39.0,3.15,8.5,159.5,441.4,369.83
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,506.99,427.27
2016,12,2,8,45,738.5,48.0,3.45,9.5,241.0,556.29,469.51
2016,12,2,9,0,775.0,52.0,3.6,10.0,281.0,605.23,509.54
2016,12,2,9,15,801.5,54.5,3.75,10.5,317.0,644.49,539.84
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,682.07,568.12
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,702.59,582.74
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,726.49,600.27
2016,12,2,10,15,867.5,64.5,4.25,12.5,439.0,744.86,611.98
2016,12,2,10,30,880.0,66.0,4.2,13.0,464.0,760.2,621.3
2016,12,2,10,45,887.5,67.0,4.2,13.5,482.0,767.89,625.13
2016,12,2,11,0,895.0,68.0,4.2,14.0,500.0,772.24,626.58
2016,12,2,11,15,899.5,68.5,4.15,14.0,511.0,770.28,624.42
2016,12,2,11,30,904.0,69.0,4.1,14.0,522.0,764.9,619.86
2016,12,2,11,45,905.0,69.0,4.1,14.5,525.0,752.9,609.54
2016,12,2,12,0,906.0,69.0,4.1,15.0,528.0,737.58,596.91
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.5,716.89,581.46
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,693.13,563.75
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,663.32,540.67
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,630.87,514.86
2016,12,2,13,15,882.5,66.0,4.35,15.0,476.0,593.32,484.29
2016,12,2,13,30,873.0,65.0,4.4,15.0,457.0,553.78,451.45
2016,12,2,13,45,856.5,64.5,4.45,15.0,430.5,509.47,414.0
2016,12,2,14,0,840.0,64.0,4.5,15.0,404.0,465.47,375.81
2016,12,2,14,15,819.5,62.0,4.3,14.5,372.0,415.73,332.31
2016,12,2,14,30,799.0,60.0,4.1,14.0,340.0,365.97,287.73
2016,12,2,14,45,766.5,57.5,3.95,14.0,302.5,312.07,238.71
2016,12,2,15,0,734.0,55.0,3.8,14.0,265.0,259.96,190.73
2016,12,2,15,15,689.5,51.0,3.35,13.5,225.0,205.83,141.96
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,155.47,97.81
2016,12,2,15,45,572.5,41.5,2.45,12.5,143.5,104.64,57.86
2016,12,2,16,0,500.0,36.0,2.0,12.0,102.0,59.78,28.42
2016,12,2,16,15,376.0,27.0,1.9,11.0,65.5,21.39,11.56
2016,12,2,16,30,252.0,18.0,1.8,10.0,29.0,14.66,0.0
2016,12,2,16,45,126.0,9.0,1.7,9.5,14.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,69.4,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,174.35,14.47
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,264.61,202.87
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,345.6,282.28
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.5,408.91,339.5
2016,12,3,8,30,646.0,47.0,2.1,10.0,190.0,474.72,396.43
2016,12,3,8,45,689.5,50.0,2.25,10.5,229.0,525.71,439.63
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,576.76,481.36
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,616.71,512.3
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,655.2,541.39
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,683.18,560.85
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,708.69,578.14
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,727.57,590.55
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,737.31,596.13
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.5,745.9,601.26
2016,12,3,11,0,869.0,68.0,2.7,14.0,486.0,751.27,604.08
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.5,749.92,602.88
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,745.24,599.38
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,734.4,590.61
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,720.29,579.55
2016,12,3,12,15,881.0,69.0,3.0,15.0,510.0,700.17,564.69
2016,12,3,12,30,879.0,69.0,3.0,15.0,506.0,677.06,547.66
2016,12,3,12,45,875.0,68.0,3.0,15.5,495.0,648.62,524.48
2016,12,3,13,0,871.0,67.0,3.0,16.0,484.0,617.56,498.75
2016,12,3,13,15,862.5,66.0,2.95,16.0,465.5,581.4,469.41
2016,12,3,13,30,854.0,65.0,2.9,16.0,447.0,543.25,437.93
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.5,500.47,402.25
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,457.78,365.69
2016,12,3,14,15,808.5,60.0,2.7,16.0,365.0,409.11,323.14
2016,12,3,14,30,789.0,58.0,2.5,16.0,334.0,360.36,279.6
2016,12,3,14,45,759.0,56.0,2.35,16.0,298.0,308.38,232.92
2016,12,3,15,0,729.0,54.0,2.2,16.0,262.0,257.93,186.98
2016,12,3,15,15,685.5,50.0,1.9,15.0,222.5,204.34,139.6
2016,12,3,15,30,642.0,46.0,1.6,14.0,183.0,154.41,96.44
2016,12,3,15,45,568.5,40.5,1.3,13.5,142.0,103.64,56.85
2016,12,3,16,0,495.0,35.0,1.0,13.0,101.0,59.0,27.66
2016,12,3,16,15,373.0,26.0,1.0,12.5,65.0,20.47,10.71
2016,12,3,16,30,251.0,17.0,1.0,12.0,29.0,13.71,0.0
2016,12,3,16,45,125.5,8.5,1.05,11.5,14.5,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,56.18,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,144.23,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,236.3,176.71
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,324.39,260.03
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,388.91,316.74
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,456.81,373.95
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,510.02,417.57
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,559.72,457.22
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,600.02,487.85
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,638.95,516.27
2016,12,4,9,45,746.5,76.0,1.05,13.0,359.0,656.03,527.55
2016,12,4,10,0,737.0,86.0,1.2,14.0,385.0,674.22,539.61
2016,12,4,10,15,660.5,105.0,1.2,14.0,385.5,645.36,517.43
2016,12,4,10,30,584.0,124.0,1.2,14.0,386.0,611.52,491.03
2016,12,4,10,45,612.0,121.5,1.25,14.5,405.5,630.03,504.5
2016,12,4,11,0,640.0,119.0,1.3,15.0,425.0,645.97,515.4
2016,12,4,11,15,592.5,136.5,1.3,15.0,425.0,624.36,497.73
2016,12,4,11,30,545.0,154.0,1.3,15.0,425.0,596.37,475.79
2016,12,4,11,45,678.5,122.0,1.3,15.0,461.5,654.63,520.74
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,698.07,552.48
2016,12,4,12,15,686.5,119.5,1.4,15.0,462.5,628.46,500.22
2016,12,4,12,30,561.0,149.0,1.5,15.0,427.0,552.95,442.82
2016,12,4,12,45,515.0,156.5,1.6,15.5,407.0,513.89,412.33
2016,12,4,13,0,469.0,164.0,1.7,16.0,387.0,475.41,381.6
2016,12,4,13,15,379.5,173.0,1.75,16.0,349.0,406.82,327.48
2016,12,4,13,30,290.0,182.0,1.8,16.0,311.0,351.63,283.17
2016,12,4,13,45,259.0,174.5,1.9,16.0,285.0,314.5,253.31
2016,12,4,14,0,228.0,167.0,2.0,16.0,259.0,279.3,224.56
2016,12,4,14,15,185.5,156.0,1.8,15.5,227.0,233.72,187.37
2016,12,4,14,30,143.0,145.0,1.6,15.0,195.0,196.66,156.98
2016,12,4,14,45,127.0,132.5,1.45,14.5,173.5,170.63,135.21
2016,12,4,15,0,111.0,120.0,1.3,14.0,152.0,146.1,114.52
2016,12,4,15,15,96.5,103.0,1.2,13.5,127.5,119.26,91.85
2016,12,4,15,30,82.0,86.0,1.1,13.0,103.0,94.1,70.65
2016,12,4,15,45,66.5,68.0,1.0,13.0,79.5,69.72,50.29
2016,12,4,16,0,51.0,50.0,0.9,13.0,56.0,47.39,32.07
2016,12,4,16,15,25.5,32.5,0.9,12.5,35.5,28.64,17.2
2016,12,4,16,30,0.0,15.0,0.9,12.0,15.0,13.93,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.5,7.5,7.15,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,0.9,9.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,1.0,9.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,13.0,1.15,9.5,13.0,12.04,3.75
2016,12,5,8,0,0.0,20.0,1.3,10.0,20.0,18.54,10.0
2016,12,5,8,15,0.0,27.5,1.3,10.0,27.5,25.51,16.29
2016,12,5,8,30,0.0,35.0,1.3,10.0,35.0,32.49,22.53
2016,12,5,8,45,0.0,43.0,1.3,10.5,43.0,39.94,29.05
2016,12,5,9,0,0.0,51.0,1.3,11.0,51.0,47.4,35.5
2016,12,5,9,15,0.0,58.0,1.3,11.0,58.0,53.93,41.13
2016,12,5,9,30,0.0,65.0,1.3,11.0,65.0,60.46,46.72
2016,12,5,9,45,19.5,113.0,1.3,11.5,121.0,124.72,101.79
2016,12,5,10,0,39.0,161.0,1.3,12.0,177.0,203.53,167.3
2016,12,5,10,15,26.0,162.0,1.3,12.0,173.0,182.17,148.8
2016,12,5,10,30,13.0,163.0,1.3,12.0,169.0,171.98,139.83
2016,12,5,10,45,6.5,136.5,1.35,12.0,139.5,137.16,110.71
2016,12,5,11,0,0.0,110.0,1.4,12.0,110.0,104.26,83.0
2016,12,5,11,15,6.0,144.0,1.45,12.0,147.0,143.5,115.95
2016,12,5,11,30,12.0,178.0,1.5,12.0,184.0,183.34,148.83
2016,12,5,11,45,12.5,180.0,1.6,12.5,186.5,185.01,149.79
2016,12,5,12,0,13.0,182.0,1.7,13.0,189.0,186.7,150.91
2016,12,5,12,15,25.0,191.0,1.7,13.0,203.5,203.76,165.16
2016,12,5,12,30,37.0,200.0,1.7,13.0,218.0,228.69,185.64
2016,12,5,12,45,55.0,202.0,1.75,13.0,228.5,240.52,195.6
2016,12,5,13,0,73.0,204.0,1.8,13.0,239.0,251.16,204.54
2016,12,5,13,15,107.5,199.0,1.75,13.0,248.0,262.48,214.09
2016,12,5,13,30,142.0,194.0,1.7,13.0,257.0,277.28,226.09
2016,12,5,13,45,97.5,179.0,1.65,13.0,221.5,226.43,184.21
2016,12,5,14,0,53.0,164.0,1.6,13.0,186.0,185.37,150.38
2016,12,5,14,15,47.0,152.0,1.55,12.5,170.5,167.56,135.93
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,150.38,121.78
2016,12,5,14,45,36.5,125.5,1.45,12.0,137.5,131.87,106.14
2016,12,5,15,0,32.0,111.0,1.4,12.0,120.0,113.95,90.88
2016,12,5,15,15,25.0,94.5,1.25,11.5,101.0,94.2,74.19
2016,12,5,15,30,18.0,78.0,1.1,11.0,82.0,74.98,57.86
2016,12,5,15,45,9.0,61.0,0.95,11.0,63.0,56.92,42.43
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,40.1,27.93
2016,12,5,16,15,0.0,28.0,0.75,10.5,28.0,25.54,14.87
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,11.13,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,32.44,0.0
2016,12,6,7,45,179.0,34.0,1.25,6.5,58.0,159.91,117.89
2016,12,6,8,0,358.0,42.0,1.3,7.0,90.0,270.27,221.04
2016,12,6,8,15,412.0,51.5,1.5,7.5,125.5,325.43,271.58
2016,12,6,8,30,466.0,61.0,1.7,8.0,161.0,383.17,322.49
2016,12,6,8,45,504.0,68.5,1.9,9.0,195.5,430.42,362.68
2016,12,6,9,0,542.0,76.0,2.1,10.0,230.0,478.08,401.79
2016,12,6,9,15,570.0,80.5,2.25,10.0,261.5,515.33,432.81
2016,12,6,9,30,598.0,85.0,2.4,10.0,293.0,551.65,462.44
2016,12,6,9,45,604.0,93.0,2.55,10.5,319.5,574.92,480.05
2016,12,6,10,0,610.0,101.0,2.7,11.0,346.0,595.97,495.62
2016,12,6,10,15,653.5,97.0,2.75,11.0,374.0,628.76,520.94
2016,12,6,10,30,697.0,93.0,2.8,11.0,402.0,659.46,543.98
2016,12,6,10,45,697.5,97.5,2.85,11.5,417.5,665.5,547.0
2016,12,6,11,0,698.0,102.0,2.9,12.0,433.0,668.76,548.15
2016,12,6,11,15,614.0,129.5,2.9,12.0,425.5,631.75,518.28
2016,12,6,11,30,530.0,157.0,2.9,12.0,418.0,587.8,482.42
2016,12,6,11,45,707.5,115.5,2.95,12.5,466.5,667.53,545.73
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,725.77,588.71
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,705.51,573.08
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,682.28,555.83
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.5,653.35,533.02
2016,12,6,13,0,868.0,73.0,3.1,13.0,484.0,625.14,510.26
2016,12,6,13,15,858.0,72.0,3.15,12.5,465.0,587.98,481.04
2016,12,6,13,30,848.0,71.0,3.2,12.0,446.0,548.91,449.55
2016,12,6,13,45,831.5,70.0,3.25,12.0,420.5,504.85,412.42
2016,12,6,14,0,815.0,69.0,3.3,12.0,395.0,459.87,373.6
2016,12,6,14,15,794.5,66.5,3.25,12.0,364.0,410.97,330.48
2016,12,6,14,30,774.0,64.0,3.2,12.0,333.0,362.08,286.38
2016,12,6,14,45,739.0,62.0,3.2,12.0,296.0,309.29,238.51
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,258.53,191.81
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,204.36,143.02
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,154.78,99.41
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,104.73,59.74
2016,12,6,16,0,463.0,39.0,1.7,10.0,100.0,62.47,31.5
2016,12,6,16,15,336.0,29.0,1.6,9.5,64.5,24.29,13.9
2016,12,6,16,30,209.0,19.0,1.5,9.0,29.0,15.66,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,10.48,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,25.29,0.0
2016,12,7,7,45,124.0,33.0,0.45,5.5,49.0,120.55,86.69
2016,12,7,8,0,248.0,44.0,0.4,6.0,76.0,212.78,173.14
2016,12,7,8,15,280.0,58.0,0.5,6.0,107.0,256.0,213.07
2016,12,7,8,30,312.0,72.0,0.6,6.0,138.0,300.73,252.98
2016,12,7,8,45,333.5,85.0,0.75,6.0,168.0,338.55,286.29
2016,12,7,9,0,355.0,98.0,0.9,6.0,198.0,376.48,318.83
2016,12,7,9,15,371.0,108.5,0.95,6.5,225.5,407.34,343.84
2016,12,7,9,30,387.0,119.0,1.0,7.0,253.0,437.56,367.68
2016,12,7,9,45,396.0,129.5,1.1,7.5,277.5,461.81,386.39
2016,12,7,10,0,405.0,140.0,1.2,8.0,302.0,484.72,403.74
2016,12,7,10,15,333.5,162.0,1.2,8.0,300.5,447.08,372.09
2016,12,7,10,30,262.0,184.0,1.2,8.0,299.0,419.77,348.52
2016,12,7,10,45,268.0,191.0,1.3,8.5,313.5,430.91,356.96
2016,12,7,11,0,274.0,198.0,1.4,9.0,328.0,441.01,364.21
2016,12,7,11,15,202.0,208.5,1.45,9.0,306.0,383.97,317.26
2016,12,7,11,30,130.0,219.0,1.5,9.0,284.0,338.92,279.55
2016,12,7,11,45,76.0,204.5,1.6,9.5,242.5,268.37,221.13
2016,12,7,12,0,22.0,190.0,1.7,10.0,201.0,201.78,165.08
2016,12,7,12,15,11.0,122.5,1.85,10.0,128.0,123.69,100.16
2016,12,7,12,30,0.0,55.0,2.0,10.0,55.0,51.15,38.44
2016,12,7,12,45,0.0,81.0,2.15,10.0,81.0,75.42,59.29
2016,12,7,13,0,0.0,107.0,2.3,10.0,107.0,100.56,80.7
2016,12,7,13,15,0.0,126.5,2.4,10.0,126.5,119.7,96.97
2016,12,7,13,30,0.0,146.0,2.5,10.0,146.0,138.99,113.34
2016,12,7,13,45,21.0,153.0,2.6,10.0,161.5,156.5,128.4
2016,12,7,14,0,42.0,160.0,2.7,10.0,177.0,176.33,145.14
2016,12,7,14,15,40.0,148.0,2.65,10.0,163.0,160.75,131.9
2016,12,7,14,30,38.0,136.0,2.6,10.0,149.0,145.44,118.87
2016,12,7,14,45,34.5,122.0,2.6,10.0,133.0,127.96,103.89
2016,12,7,15,0,31.0,108.0,2.6,10.0,117.0,110.95,89.2
2016,12,7,15,15,25.0,92.5,2.5,9.5,99.0,92.46,73.36
2016,12,7,15,30,19.0,77.0,2.4,9.0,81.0,74.78,58.13
2016,12,7,15,45,9.5,60.5,2.3,9.0,63.0,56.58,42.45
2016,12,7,16,0,0.0,44.0,2.2,9.0,45.0,40.13,28.15
2016,12,7,16,15,0.0,28.5,2.2,9.0,29.0,25.96,15.28
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,12.06,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,6.2,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,13.0,6.5,6.2,0.0
2016,12,8,7,30,0.0,13.0,4.2,13.0,13.0,12.06,0.0
2016,12,8,7,45,10.0,28.5,4.2,13.5,30.0,38.85,22.8
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,62.51,46.0
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,89.16,69.69
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,115.97,93.3
2016,12,8,8,45,50.5,94.0,4.1,14.5,107.0,139.13,113.33
2016,12,8,9,0,58.0,110.0,4.1,15.0,127.0,162.52,133.19
2016,12,8,9,15,63.0,125.0,4.0,15.0,145.0,183.0,150.47
2016,12,8,9,30,68.0,140.0,3.9,15.0,163.0,203.54,167.55
2016,12,8,9,45,93.5,154.5,3.85,15.0,190.0,238.25,196.68
2016,12,8,10,0,119.0,169.0,3.8,15.0,217.0,284.93,235.11
2016,12,8,10,15,59.5,151.5,3.7,15.0,175.5,205.31,168.07
2016,12,8,10,30,0.0,134.0,3.6,15.0,134.0,130.54,104.24
2016,12,8,10,45,22.5,163.5,3.55,15.5,174.0,178.78,144.6
2016,12,8,11,0,45.0,193.0,3.5,16.0,214.0,238.67,193.5
2016,12,8,11,15,22.5,169.0,3.4,16.0,179.5,182.67,146.99
2016,12,8,11,30,0.0,145.0,3.3,16.0,145.0,139.74,111.04
2016,12,8,11,45,0.0,146.0,3.2,16.0,146.0,140.39,111.59
2016,12,8,12,0,0.0,147.0,3.1,16.0,147.0,141.11,112.14
2016,12,8,12,15,0.5,154.0,3.0,16.0,154.5,148.36,118.11
2016,12,8,12,30,1.0,161.0,2.9,16.0,162.0,155.6,124.07
2016,12,8,12,45,23.5,177.5,2.85,16.0,189.0,186.8,150.16
2016,12,8,13,0,46.0,194.0,2.8,16.0,216.0,224.0,180.74
2016,12,8,13,15,46.5,187.0,2.7,16.0,208.5,214.39,172.85
2016,12,8,13,30,47.0,180.0,2.6,16.0,201.0,204.77,165.05
2016,12,8,13,45,59.5,173.0,2.55,16.0,198.0,201.21,162.24
2016,12,8,14,0,72.0,166.0,2.5,16.0,195.0,196.6,158.38
2016,12,8,14,15,68.5,153.5,2.35,16.0,179.5,178.45,143.26
2016,12,8,14,30,65.0,141.0,2.2,16.0,164.0,160.67,128.33
2016,12,8,14,45,61.5,126.5,2.1,16.0,146.0,141.29,111.95
2016,12,8,15,0,58.0,112.0,2.0,16.0,128.0,122.34,95.8
2016,12,8,15,15,50.5,96.0,1.8,15.5,108.5,101.53,78.27
2016,12,8,15,30,43.0,80.0,1.6,15.0,89.0,81.68,61.48
2016,12,8,15,45,31.5,63.0,1.45,15.0,68.5,61.48,44.55
2016,12,8,16,0,20.0,46.0,1.3,15.0,48.0,42.88,29.04
2016,12,8,16,15,10.0,30.0,1.25,14.5,31.0,26.87,15.62
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,12.99,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,6.67,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
